Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,158.0,15.5,2.6,1.5,29.0,106.61,0.0
2016,1,1,8,0,316.0,31.0,2.7,2.0,58.0,222.65,165.46
2016,1,1,8,15,415.5,40.0,2.7,2.5,96.5,298.16,248.2
2016,1,1,8,30,515.0,49.0,2.7,3.0,135.0,380.19,323.12
2016,1,1,8,45,575.0,55.0,2.75,3.5,175.0,440.36,377.25
2016,1,1,9,0,635.0,61.0,2.8,4.0,215.0,502.34,430.99
2016,1,1,9,15,675.0,65.0,2.8,4.5,252.5,549.89,470.99
2016,1,1,9,30,715.0,69.0,2.8,5.0,290.0,597.06,509.31
2016,1,1,9,45,749.5,70.5,2.85,5.5,324.5,632.14,536.48
2016,1,1,10,0,784.0,72.0,2.9,6.0,359.0,670.45,565.27
2016,1,1,10,15,802.5,74.5,2.85,6.5,387.0,696.23,583.22
2016,1,1,10,30,821.0,77.0,2.8,7.0,415.0,719.36,598.89
2016,1,1,10,45,834.0,78.0,2.8,7.5,436.5,733.71,607.94
2016,1,1,11,0,847.0,79.0,2.8,8.0,458.0,744.95,614.65
2016,1,1,11,15,854.5,80.0,2.75,8.0,472.5,748.82,616.66
2016,1,1,11,30,862.0,81.0,2.7,8.0,487.0,749.38,616.32
2016,1,1,11,45,865.5,81.5,2.65,8.5,494.0,743.04,609.79
2016,1,1,12,0,869.0,82.0,2.6,9.0,501.0,733.38,600.97
2016,1,1,12,15,868.5,82.0,2.55,9.0,500.5,717.04,588.34
2016,1,1,12,30,868.0,82.0,2.5,9.0,500.0,697.59,573.46
2016,1,1,12,45,866.0,81.0,2.45,9.0,492.0,673.01,553.58
2016,1,1,13,0,864.0,80.0,2.4,9.0,484.0,645.59,531.28
2016,1,1,13,15,856.0,79.0,2.35,9.0,468.5,611.88,503.71
2016,1,1,13,30,848.0,78.0,2.3,9.0,453.0,575.99,473.96
2016,1,1,13,45,835.0,76.0,2.25,9.0,430.5,534.39,439.1
2016,1,1,14,0,822.0,74.0,2.2,9.0,408.0,491.42,402.36
2016,1,1,14,15,802.5,72.0,2.15,9.0,379.0,444.41,361.51
2016,1,1,14,30,783.0,70.0,2.1,9.0,350.0,397.1,319.4
2016,1,1,14,45,755.0,67.0,2.05,9.0,316.0,345.7,273.11
2016,1,1,15,0,727.0,64.0,2.0,9.0,282.0,295.41,226.9
2016,1,1,15,15,686.0,60.0,1.9,8.0,243.5,241.57,178.34
2016,1,1,15,30,645.0,56.0,1.8,7.0,205.0,191.24,132.85
2016,1,1,15,45,580.0,50.0,1.75,6.5,164.5,138.72,87.88
2016,1,1,16,0,515.0,44.0,1.7,6.0,124.0,92.62,51.89
2016,1,1,16,15,409.5,35.0,1.8,5.5,86.0,48.67,24.2
2016,1,1,16,30,304.0,26.0,1.9,5.0,48.0,21.21,9.1
2016,1,1,16,45,152.0,13.0,2.0,4.5,24.0,12.39,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,17.5,15.0,3.0,2.5,16.5,27.52,0.0
2016,1,2,8,0,35.0,30.0,3.1,3.0,33.0,61.58,41.93
2016,1,2,8,15,58.5,47.0,3.1,3.0,55.0,96.3,77.27
2016,1,2,8,30,82.0,64.0,3.1,3.0,77.0,131.48,109.95
2016,1,2,8,45,94.0,81.0,3.1,3.5,100.0,160.65,136.56
2016,1,2,9,0,106.0,98.0,3.1,4.0,123.0,190.04,162.82
2016,1,2,9,15,114.0,113.5,3.05,4.5,145.0,214.83,184.5
2016,1,2,9,30,122.0,129.0,3.0,5.0,167.0,239.65,205.69
2016,1,2,9,45,133.0,141.5,3.0,5.5,187.0,262.42,224.85
2016,1,2,10,0,144.0,154.0,3.0,6.0,207.0,285.25,243.71
2016,1,2,10,15,259.5,153.5,2.95,6.0,257.5,379.91,324.99
2016,1,2,10,30,375.0,153.0,2.9,6.0,308.0,477.46,406.16
2016,1,2,10,45,352.0,166.0,2.85,6.5,317.0,463.5,392.65
2016,1,2,11,0,329.0,179.0,2.8,7.0,326.0,460.39,388.26
2016,1,2,11,15,314.5,187.5,2.7,7.5,332.0,456.77,383.59
2016,1,2,11,30,300.0,196.0,2.6,8.0,338.0,451.97,377.99
2016,1,2,11,45,343.0,191.5,2.55,8.5,356.0,473.07,394.61
2016,1,2,12,0,386.0,187.0,2.5,9.0,374.0,492.14,409.22
2016,1,2,12,15,341.0,195.0,2.4,9.0,360.0,461.05,382.84
2016,1,2,12,30,296.0,203.0,2.3,9.0,346.0,430.22,356.91
2016,1,2,12,45,180.5,202.0,2.2,9.5,289.0,334.57,277.24
2016,1,2,13,0,65.0,201.0,2.1,10.0,232.0,245.82,202.38
2016,1,2,13,15,190.5,190.0,2.0,10.0,276.0,313.82,260.2
2016,1,2,13,30,316.0,179.0,1.9,10.0,320.0,372.52,307.99
2016,1,2,13,45,193.0,175.0,1.85,10.5,260.0,282.86,233.01
2016,1,2,14,0,70.0,171.0,1.8,11.0,200.0,203.71,166.85
2016,1,2,14,15,35.0,142.5,1.7,11.0,157.0,154.87,126.29
2016,1,2,14,30,0.0,114.0,1.6,11.0,114.0,107.37,86.53
2016,1,2,14,45,0.0,103.0,1.5,11.0,103.0,96.66,77.6
2016,1,2,15,0,0.0,92.0,1.4,11.0,92.0,86.04,68.58
2016,1,2,15,15,0.0,79.5,1.4,10.5,79.5,74.09,58.44
2016,1,2,15,30,0.0,67.0,1.4,10.0,67.0,62.25,48.22
2016,1,2,15,45,0.0,54.0,1.45,9.5,54.0,50.05,37.55
2016,1,2,16,0,0.0,41.0,1.5,9.0,41.0,37.98,26.85
2016,1,2,16,15,0.0,28.5,1.65,8.5,28.5,26.47,16.45
2016,1,2,16,30,0.0,16.0,1.8,8.0,16.0,14.84,4.98
2016,1,2,16,45,0.0,8.0,1.95,7.5,8.0,7.63,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,30.5,15.0,2.4,4.5,17.5,33.43,0.0
2016,1,3,8,0,61.0,30.0,2.4,5.0,35.0,74.47,51.47
2016,1,3,8,15,88.5,46.5,2.3,5.0,59.0,111.42,89.68
2016,1,3,8,30,116.0,63.0,2.2,5.0,83.0,149.2,124.63
2016,1,3,8,45,131.0,79.5,2.1,5.5,107.5,180.62,153.04
2016,1,3,9,0,146.0,96.0,2.0,6.0,132.0,212.39,181.06
2016,1,3,9,15,154.5,111.5,2.0,6.0,155.0,238.71,204.09
2016,1,3,9,30,163.0,127.0,2.0,6.0,178.0,264.92,226.54
2016,1,3,9,45,170.5,140.0,2.0,6.5,198.5,286.82,244.55
2016,1,3,10,0,178.0,153.0,2.0,7.0,219.0,308.48,261.97
2016,1,3,10,15,89.0,141.5,2.05,7.0,174.5,227.66,192.24
2016,1,3,10,30,0.0,130.0,2.1,7.0,130.0,127.33,104.6
2016,1,3,10,45,90.0,163.5,2.2,7.5,204.0,240.98,203.29
2016,1,3,11,0,180.0,197.0,2.3,8.0,278.0,358.91,301.48
2016,1,3,11,15,159.0,204.0,2.45,8.0,277.5,348.82,291.98
2016,1,3,11,30,138.0,211.0,2.6,8.0,277.0,338.33,282.76
2016,1,3,11,45,253.0,201.0,2.8,8.0,323.5,418.53,350.72
2016,1,3,12,0,368.0,191.0,3.0,8.0,370.0,484.35,405.64
2016,1,3,12,15,205.0,195.0,3.1,8.0,295.0,355.47,297.95
2016,1,3,12,30,42.0,199.0,3.2,8.0,220.0,233.28,193.64
2016,1,3,12,45,99.5,205.0,3.3,8.5,252.5,275.96,230.37
2016,1,3,13,0,157.0,211.0,3.4,9.0,285.0,323.41,269.78
2016,1,3,13,15,125.5,202.5,3.25,9.0,260.5,288.54,240.17
2016,1,3,13,30,94.0,194.0,3.1,9.0,236.0,248.82,206.78
2016,1,3,13,45,258.0,169.0,3.0,9.5,276.5,317.94,264.82
2016,1,3,14,0,422.0,144.0,2.9,10.0,317.0,367.08,303.64
2016,1,3,14,15,460.0,126.5,2.7,10.0,303.0,346.21,284.31
2016,1,3,14,30,498.0,109.0,2.5,10.0,289.0,321.19,260.91
2016,1,3,14,45,465.0,104.5,2.4,10.0,260.0,279.17,223.56
2016,1,3,15,0,432.0,100.0,2.3,10.0,231.0,239.33,187.77
2016,1,3,15,15,405.0,89.5,2.2,9.5,199.5,197.72,150.55
2016,1,3,15,30,378.0,79.0,2.1,9.0,168.0,158.36,115.34
2016,1,3,15,45,329.5,67.5,2.05,8.5,134.5,117.12,80.31
2016,1,3,16,0,281.0,56.0,2.0,8.0,101.0,80.88,51.4
2016,1,3,16,15,215.5,42.0,2.05,7.5,70.5,46.78,27.35
2016,1,3,16,30,150.0,28.0,2.1,7.0,40.0,21.94,10.64
2016,1,3,16,45,75.0,14.0,2.15,7.0,20.0,13.34,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,8.5,2.6,8.5,8.5,7.87,0.0
2016,1,4,8,0,0.0,17.0,2.6,9.0,17.0,15.77,6.23
2016,1,4,8,15,0.0,28.5,2.6,9.0,28.5,26.46,16.61
2016,1,4,8,30,0.0,40.0,2.6,9.0,40.0,37.47,26.53
2016,1,4,8,45,0.0,52.5,2.6,9.5,52.5,50.22,37.78
2016,1,4,9,0,0.0,65.0,2.6,10.0,65.0,62.87,48.84
2016,1,4,9,15,0.0,76.5,2.65,10.5,76.5,74.32,58.71
2016,1,4,9,30,0.0,88.0,2.7,11.0,88.0,85.77,68.44
2016,1,4,9,45,0.0,97.5,2.8,11.5,97.5,94.99,76.13
2016,1,4,10,0,0.0,107.0,2.9,12.0,107.0,104.26,83.76
2016,1,4,10,15,62.5,143.5,2.95,12.0,169.5,199.47,165.62
2016,1,4,10,30,125.0,180.0,3.0,12.0,232.0,301.24,250.58
2016,1,4,10,45,240.0,178.0,3.1,12.5,284.0,394.89,328.17
2016,1,4,11,0,355.0,176.0,3.2,13.0,336.0,477.0,394.75
2016,1,4,11,15,355.5,182.0,3.3,13.0,346.5,481.7,397.71
2016,1,4,11,30,356.0,188.0,3.4,13.0,357.0,485.01,399.96
2016,1,4,11,45,235.5,203.0,3.5,13.5,315.5,408.35,335.63
2016,1,4,12,0,115.0,218.0,3.6,14.0,274.0,322.56,263.63
2016,1,4,12,15,194.5,213.0,3.6,14.0,308.0,369.01,302.93
2016,1,4,12,30,274.0,208.0,3.6,14.0,342.0,421.77,346.0
2016,1,4,12,45,186.5,208.5,3.65,14.0,299.0,346.42,283.92
2016,1,4,13,0,99.0,209.0,3.7,14.0,256.0,276.45,225.87
2016,1,4,13,15,208.5,195.0,3.6,13.5,290.0,330.89,272.26
2016,1,4,13,30,318.0,181.0,3.5,13.0,324.0,377.13,310.57
2016,1,4,13,45,161.5,163.0,3.4,13.0,235.5,254.01,208.59
2016,1,4,14,0,5.0,145.0,3.3,13.0,147.0,140.5,113.46
2016,1,4,14,15,2.5,135.5,3.15,13.0,136.5,129.61,104.61
2016,1,4,14,30,0.0,126.0,3.0,13.0,126.0,119.02,95.84
2016,1,4,14,45,0.0,113.5,2.9,13.0,113.5,106.75,85.59
2016,1,4,15,0,0.0,101.0,2.8,13.0,101.0,94.6,75.34
2016,1,4,15,15,0.0,87.5,2.65,12.5,87.5,81.61,64.41
2016,1,4,15,30,0.0,74.0,2.5,12.0,74.0,68.74,53.4
2016,1,4,15,45,0.0,59.5,2.45,12.0,59.5,55.09,41.48
2016,1,4,16,0,0.0,45.0,2.4,12.0,45.0,41.6,29.6
2016,1,4,16,15,0.0,31.5,2.4,11.5,31.5,29.19,18.58
2016,1,4,16,30,0.0,18.0,2.4,11.0,18.0,16.7,6.92
2016,1,4,16,45,0.0,9.0,2.45,11.0,9.0,8.58,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,32.5,15.0,2.15,10.5,17.5,34.32,0.0
2016,1,5,8,0,65.0,30.0,2.3,11.0,35.0,76.43,51.71
2016,1,5,8,15,91.5,46.5,2.4,11.0,59.0,112.96,88.99
2016,1,5,8,30,118.0,63.0,2.5,11.0,83.0,150.27,122.88
2016,1,5,8,45,133.0,79.5,2.65,11.0,107.5,181.77,151.16
2016,1,5,9,0,148.0,96.0,2.8,11.0,132.0,213.62,179.23
2016,1,5,9,15,155.5,111.5,2.85,11.0,155.0,239.37,201.5
2016,1,5,9,30,163.0,127.0,2.9,11.0,178.0,264.95,223.19
2016,1,5,9,45,168.5,141.0,3.0,11.5,198.5,286.83,240.99
2016,1,5,10,0,174.0,155.0,3.1,12.0,219.0,308.35,258.15
2016,1,5,10,15,87.0,81.0,3.2,12.0,113.0,153.12,127.62
2016,1,5,10,30,0.0,7.0,3.3,12.0,7.0,6.49,0.0
2016,1,5,10,45,0.0,32.5,3.4,12.5,32.5,30.18,20.32
2016,1,5,11,0,0.0,58.0,3.5,13.0,58.0,53.94,40.51
2016,1,5,11,15,0.0,63.5,3.55,12.5,63.5,59.07,44.91
2016,1,5,11,30,0.0,69.0,3.6,12.0,69.0,64.21,49.33
2016,1,5,11,45,0.0,98.0,3.7,12.0,98.0,92.0,72.85
2016,1,5,12,0,0.0,127.0,3.8,12.0,127.0,120.99,97.2
2016,1,5,12,15,0.0,71.0,3.8,12.0,71.0,66.08,50.82
2016,1,5,12,30,0.0,15.0,3.8,12.0,15.0,13.92,6.31
2016,1,5,12,45,0.0,22.5,3.85,12.0,22.5,20.89,12.31
2016,1,5,13,0,0.0,30.0,3.9,12.0,30.0,27.86,18.3
2016,1,5,13,15,11.5,102.0,3.8,12.0,107.0,102.71,82.31
2016,1,5,13,30,23.0,174.0,3.7,12.0,184.0,180.84,147.9
2016,1,5,13,45,25.5,168.0,3.65,12.0,179.0,175.01,143.0
2016,1,5,14,0,28.0,162.0,3.6,12.0,174.0,173.61,141.91
2016,1,5,14,15,14.0,126.0,3.55,12.0,132.0,125.52,101.57
2016,1,5,14,30,0.0,90.0,3.5,12.0,90.0,84.18,66.68
2016,1,5,14,45,0.0,81.5,3.45,12.0,81.5,76.07,59.87
2016,1,5,15,0,0.0,73.0,3.4,12.0,73.0,68.02,53.01
2016,1,5,15,15,0.0,63.0,3.15,11.5,63.0,58.61,45.01
2016,1,5,15,30,0.0,53.0,2.9,11.0,53.0,49.27,36.95
2016,1,5,15,45,0.0,43.0,2.7,10.5,43.0,39.96,28.8
2016,1,5,16,0,0.0,33.0,2.5,10.0,33.0,30.64,20.56
2016,1,5,16,15,0.0,23.0,2.35,9.5,23.0,21.34,12.24
2016,1,5,16,30,0.0,13.0,2.2,9.0,13.0,12.04,3.7
2016,1,5,16,45,0.0,6.5,2.1,9.0,6.5,6.02,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.5,3.65,10.5,8.5,7.87,0.0
2016,1,6,8,0,0.0,17.0,3.6,11.0,17.0,15.77,6.15
2016,1,6,8,15,0.0,29.5,3.55,11.0,29.5,27.4,17.22
2016,1,6,8,30,0.0,42.0,3.5,11.0,42.0,39.83,28.29
2016,1,6,8,45,0.0,55.0,3.45,11.0,55.0,53.13,40.04
2016,1,6,9,0,0.0,68.0,3.4,11.0,68.0,66.32,51.6
2016,1,6,9,15,0.0,81.0,3.35,11.0,81.0,79.45,63.0
2016,1,6,9,30,0.0,94.0,3.3,11.0,94.0,92.55,74.24
2016,1,6,9,45,0.0,104.5,3.25,11.0,104.5,102.8,82.94
2016,1,6,10,0,0.0,115.0,3.2,11.0,115.0,113.1,91.59
2016,1,6,10,15,0.0,61.0,3.2,11.0,61.0,56.72,43.35
2016,1,6,10,30,0.0,7.0,3.2,11.0,7.0,6.49,0.0
2016,1,6,10,45,0.0,15.5,3.25,11.0,15.5,14.38,6.8
2016,1,6,11,0,0.0,24.0,3.3,11.0,24.0,22.28,13.61
2016,1,6,11,15,0.0,67.5,3.35,11.0,67.5,62.81,48.39
2016,1,6,11,30,0.0,111.0,3.4,11.0,111.0,105.16,84.3
2016,1,6,11,45,57.5,165.5,3.45,11.0,193.5,212.32,175.78
2016,1,6,12,0,115.0,220.0,3.5,11.0,276.0,325.15,269.18
2016,1,6,12,15,76.5,209.5,3.4,11.0,247.0,271.82,224.24
2016,1,6,12,30,38.0,199.0,3.3,11.0,218.0,230.51,189.34
2016,1,6,12,45,77.0,206.0,3.25,11.0,243.5,262.39,216.55
2016,1,6,13,0,116.0,213.0,3.2,11.0,269.0,300.14,247.93
2016,1,6,13,15,126.0,207.0,3.1,11.0,265.5,294.4,243.13
2016,1,6,13,30,136.0,201.0,3.0,11.0,262.0,287.8,237.65
2016,1,6,13,45,256.0,178.0,2.95,11.0,287.0,328.1,271.43
2016,1,6,14,0,376.0,155.0,2.9,11.0,312.0,358.17,295.29
2016,1,6,14,15,304.0,153.0,2.85,11.0,274.5,299.31,245.76
2016,1,6,14,30,232.0,151.0,2.8,11.0,237.0,251.81,205.74
2016,1,6,14,45,218.0,140.0,2.8,11.0,215.0,222.66,180.44
2016,1,6,15,0,204.0,129.0,2.8,11.0,193.0,194.55,155.7
2016,1,6,15,15,189.0,114.0,2.75,10.5,167.0,163.43,128.55
2016,1,6,15,30,174.0,99.0,2.7,10.0,141.0,133.79,102.57
2016,1,6,15,45,150.5,82.0,2.65,10.0,114.0,102.46,75.6
2016,1,6,16,0,127.0,65.0,2.6,10.0,87.0,73.82,51.7
2016,1,6,16,15,90.0,48.5,2.55,9.5,61.5,48.12,31.84
2016,1,6,16,30,53.0,32.0,2.5,9.0,36.0,27.28,15.94
2016,1,6,16,45,26.5,16.0,2.5,9.0,18.0,14.13,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,78.5,18.0,0.6,8.0,25.0,65.42,0.0
2016,1,7,8,0,157.0,36.0,0.6,8.0,50.0,152.23,108.89
2016,1,7,8,15,249.0,49.5,0.65,8.5,85.0,221.18,178.3
2016,1,7,8,30,341.0,63.0,0.7,9.0,120.0,297.42,244.86
2016,1,7,8,45,426.5,68.5,0.8,9.5,159.5,364.95,302.74
2016,1,7,9,0,512.0,74.0,0.9,10.0,199.0,440.01,364.91
2016,1,7,9,15,555.5,80.0,0.9,10.0,236.0,489.98,405.39
2016,1,7,9,30,599.0,86.0,0.9,10.0,273.0,539.99,444.83
2016,1,7,9,45,424.5,117.5,0.95,10.0,257.5,461.89,381.86
2016,1,7,10,0,250.0,149.0,1.0,10.0,242.0,367.57,304.97
2016,1,7,10,15,200.0,165.0,1.0,10.0,243.0,339.51,281.9
2016,1,7,10,30,150.0,181.0,1.0,10.0,244.0,321.34,265.81
2016,1,7,10,45,148.5,192.5,1.05,10.5,257.5,332.57,274.1
2016,1,7,11,0,147.0,204.0,1.1,11.0,271.0,343.21,281.65
2016,1,7,11,15,145.5,209.0,1.15,11.0,277.5,345.29,282.99
2016,1,7,11,30,144.0,214.0,1.2,11.0,284.0,346.95,284.07
2016,1,7,11,45,142.5,219.0,1.25,11.5,288.5,348.15,284.29
2016,1,7,12,0,141.0,224.0,1.3,12.0,293.0,348.9,284.16
2016,1,7,12,15,249.0,210.5,1.35,12.0,333.0,416.1,339.28
2016,1,7,12,30,357.0,197.0,1.4,12.0,373.0,468.37,381.34
2016,1,7,12,45,597.0,138.0,1.45,12.0,427.0,567.86,460.81
2016,1,7,13,0,837.0,79.0,1.5,12.0,481.0,637.61,515.2
2016,1,7,13,15,830.0,78.0,1.5,12.0,466.5,605.62,489.13
2016,1,7,13,30,823.0,77.0,1.5,12.0,452.0,571.43,461.85
2016,1,7,13,45,812.5,75.0,1.55,12.0,431.0,532.25,430.39
2016,1,7,14,0,802.0,73.0,1.6,12.0,410.0,491.53,396.87
2016,1,7,14,15,784.5,71.0,1.55,11.5,382.0,446.27,359.09
2016,1,7,14,30,767.0,69.0,1.5,11.0,354.0,400.53,319.83
2016,1,7,14,45,747.5,65.0,1.45,11.0,322.0,351.78,276.53
2016,1,7,15,0,728.0,61.0,1.4,11.0,290.0,303.34,232.5
2016,1,7,15,15,691.0,57.5,1.3,10.5,252.5,251.18,185.53
2016,1,7,15,30,654.0,54.0,1.2,10.0,215.0,201.67,140.76
2016,1,7,15,45,603.5,48.0,1.1,10.0,176.0,149.35,95.16
2016,1,7,16,0,553.0,42.0,1.0,10.0,137.0,102.67,57.39
2016,1,7,16,15,462.0,34.5,1.0,9.5,98.5,57.32,27.53
2016,1,7,16,30,371.0,27.0,1.0,9.0,60.0,21.82,11.95
2016,1,7,16,45,185.5,13.5,1.05,9.0,30.0,10.43,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,6.0,15.0,1.65,5.5,15.5,18.19,0.0
2016,1,8,8,0,12.0,30.0,1.7,6.0,31.0,42.09,26.65
2016,1,8,8,15,32.0,46.5,1.7,6.0,51.5,72.67,56.33
2016,1,8,8,30,52.0,63.0,1.7,6.0,72.0,103.62,84.56
2016,1,8,8,45,62.0,80.0,1.75,6.0,93.0,130.15,108.56
2016,1,8,9,0,72.0,97.0,1.8,6.0,114.0,156.89,132.41
2016,1,8,9,15,78.0,113.0,1.75,6.5,134.5,179.8,152.19
2016,1,8,9,30,84.0,129.0,1.7,7.0,155.0,202.76,171.58
2016,1,8,9,45,85.5,142.0,1.65,7.5,171.5,218.48,184.4
2016,1,8,10,0,87.0,155.0,1.6,8.0,188.0,234.12,196.89
2016,1,8,10,15,73.0,164.5,1.55,8.0,193.5,233.64,195.72
2016,1,8,10,30,59.0,174.0,1.5,8.0,199.0,232.78,194.25
2016,1,8,10,45,101.5,187.5,1.45,8.5,233.0,279.28,233.09
2016,1,8,11,0,144.0,201.0,1.4,9.0,267.0,337.32,280.06
2016,1,8,11,15,191.5,205.0,1.45,9.5,295.5,375.34,310.62
2016,1,8,11,30,239.0,209.0,1.5,10.0,324.0,424.0,349.0
2016,1,8,11,45,119.5,181.0,1.55,10.5,238.5,286.65,236.2
2016,1,8,12,0,0.0,153.0,1.6,11.0,153.0,147.62,119.08
2016,1,8,12,15,3.5,162.5,1.6,11.0,164.0,159.61,129.48
2016,1,8,12,30,7.0,172.0,1.6,11.0,175.0,171.47,139.37
2016,1,8,12,45,159.0,185.5,1.65,11.5,262.0,303.58,250.49
2016,1,8,13,0,311.0,199.0,1.7,12.0,349.0,419.36,343.37
2016,1,8,13,15,253.0,199.5,1.65,12.0,319.5,372.63,304.39
2016,1,8,13,30,195.0,200.0,1.6,12.0,290.0,321.58,262.82
2016,1,8,13,45,125.5,187.5,1.6,12.0,244.5,261.61,213.77
2016,1,8,14,0,56.0,175.0,1.6,12.0,199.0,201.38,164.12
2016,1,8,14,15,93.5,167.0,1.5,11.5,203.5,207.48,169.57
2016,1,8,14,30,131.0,159.0,1.4,11.0,208.0,214.22,174.76
2016,1,8,14,45,120.5,146.0,1.35,11.0,188.0,189.62,153.73
2016,1,8,15,0,110.0,133.0,1.3,11.0,168.0,165.95,133.43
2016,1,8,15,15,101.5,117.0,1.3,10.5,146.0,140.96,112.07
2016,1,8,15,30,93.0,101.0,1.3,10.0,124.0,116.94,91.34
2016,1,8,15,45,80.0,83.5,1.3,10.0,101.0,91.8,69.68
2016,1,8,16,0,67.0,66.0,1.3,10.0,78.0,68.32,49.73
2016,1,8,16,15,45.0,49.0,1.35,9.5,56.0,46.83,32.28
2016,1,8,16,30,23.0,32.0,1.4,9.0,34.0,28.49,17.64
2016,1,8,16,45,11.5,16.0,1.5,9.0,17.0,14.74,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,11.5,3.05,7.5,11.5,10.66,0.0
2016,1,9,8,0,0.0,23.0,3.1,8.0,23.0,21.36,10.64
2016,1,9,8,15,0.0,38.0,3.1,8.0,38.0,37.78,26.24
2016,1,9,8,30,0.0,53.0,3.1,8.0,53.0,53.57,40.46
2016,1,9,8,45,0.0,69.5,3.1,8.5,69.5,70.97,55.83
2016,1,9,9,0,0.0,86.0,3.1,9.0,86.0,88.13,70.8
2016,1,9,9,15,4.0,100.0,3.05,9.0,101.5,104.7,85.31
2016,1,9,9,30,8.0,114.0,3.0,9.0,117.0,121.5,99.85
2016,1,9,9,45,9.0,125.0,2.95,9.0,128.5,132.79,109.45
2016,1,9,10,0,10.0,136.0,2.9,9.0,140.0,144.22,119.06
2016,1,9,10,15,33.5,155.0,2.75,9.0,169.0,192.26,160.19
2016,1,9,10,30,57.0,174.0,2.6,9.0,198.0,231.21,193.08
2016,1,9,10,45,47.5,179.5,2.5,9.5,200.0,228.49,189.74
2016,1,9,11,0,38.0,185.0,2.4,10.0,202.0,225.76,186.52
2016,1,9,11,15,89.0,200.5,2.25,10.0,243.0,280.95,233.12
2016,1,9,11,30,140.0,216.0,2.1,10.0,284.0,346.61,286.91
2016,1,9,11,45,136.5,219.5,2.0,10.0,286.5,344.58,284.41
2016,1,9,12,0,133.0,223.0,1.9,10.0,289.0,342.19,281.98
2016,1,9,12,15,132.5,223.0,1.8,10.0,289.0,337.56,277.9
2016,1,9,12,30,132.0,223.0,1.7,10.0,289.0,332.57,273.56
2016,1,9,12,45,115.5,219.0,1.6,10.0,276.0,311.93,256.35
2016,1,9,13,0,99.0,215.0,1.5,10.0,263.0,283.66,233.11
2016,1,9,13,15,86.5,206.5,1.35,10.0,247.5,262.54,215.62
2016,1,9,13,30,74.0,198.0,1.2,10.0,232.0,242.19,198.71
2016,1,9,13,45,52.0,182.5,1.1,10.0,206.0,210.06,172.1
2016,1,9,14,0,30.0,167.0,1.0,10.0,180.0,179.84,147.05
2016,1,9,14,15,15.0,131.5,0.95,10.0,138.0,131.39,106.76
2016,1,9,14,30,0.0,96.0,0.9,10.0,96.0,89.88,71.88
2016,1,9,14,45,0.0,87.0,0.85,10.0,87.0,81.27,64.7
2016,1,9,15,0,0.0,78.0,0.8,10.0,78.0,72.72,57.43
2016,1,9,15,15,0.0,68.0,0.8,10.0,68.0,63.29,49.33
2016,1,9,15,30,0.0,58.0,0.8,10.0,58.0,53.92,41.18
2016,1,9,15,45,0.0,47.0,0.85,10.0,47.0,43.69,32.19
2016,1,9,16,0,0.0,36.0,0.9,10.0,36.0,33.43,23.09
2016,1,9,16,15,0.0,26.0,0.9,9.5,26.0,24.13,14.79
2016,1,9,16,30,0.0,16.0,0.9,9.0,16.0,14.83,6.66
2016,1,9,16,45,0.0,8.0,0.95,9.0,8.0,7.41,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.5,15.5,2.75,7.5,28.5,100.69,0.0
2016,1,10,8,0,291.0,31.0,2.9,8.0,57.0,209.95,153.95
2016,1,10,8,15,386.0,41.0,2.85,8.0,95.0,283.42,231.9
2016,1,10,8,30,481.0,51.0,2.8,8.0,133.0,363.54,304.22
2016,1,10,8,45,546.5,56.5,2.8,8.5,173.5,426.15,359.39
2016,1,10,9,0,612.0,62.0,2.8,9.0,214.0,491.02,414.51
2016,1,10,9,15,652.0,66.5,2.75,9.0,251.5,539.46,455.15
2016,1,10,9,30,692.0,71.0,2.7,9.0,289.0,587.7,494.36
2016,1,10,9,45,725.0,73.0,2.7,9.5,323.5,627.13,524.26
2016,1,10,10,0,758.0,75.0,2.7,10.0,358.0,661.25,549.0
2016,1,10,10,15,776.5,77.5,2.6,10.5,386.5,687.71,566.87
2016,1,10,10,30,795.0,80.0,2.5,11.0,415.0,711.62,582.49
2016,1,10,10,45,423.0,135.5,2.45,11.5,314.5,497.32,411.68
2016,1,10,11,0,51.0,191.0,2.4,12.0,214.0,242.87,198.68
2016,1,10,11,15,50.5,197.5,2.3,12.0,221.0,248.07,203.43
2016,1,10,11,30,50.0,204.0,2.2,12.0,228.0,253.2,207.28
2016,1,10,11,45,37.0,198.5,2.1,12.5,216.5,234.86,191.37
2016,1,10,12,0,24.0,193.0,2.0,13.0,205.0,207.46,168.24
2016,1,10,12,15,23.5,193.0,1.95,13.0,205.0,206.0,167.04
2016,1,10,12,30,23.0,193.0,1.9,13.0,205.0,204.59,165.82
2016,1,10,12,45,365.0,149.0,1.85,13.0,327.0,422.64,347.87
2016,1,10,13,0,707.0,105.0,1.8,13.0,449.0,589.7,478.99
2016,1,10,13,15,530.0,143.5,1.75,13.0,397.0,493.75,400.8
2016,1,10,13,30,353.0,182.0,1.7,13.0,345.0,403.0,327.63
2016,1,10,13,45,456.5,152.5,1.7,13.0,353.5,421.19,342.52
2016,1,10,14,0,560.0,123.0,1.7,13.0,362.0,426.53,345.63
2016,1,10,14,15,672.5,95.0,1.65,13.0,363.5,425.12,342.02
2016,1,10,14,30,785.0,67.0,1.6,13.0,365.0,411.99,327.5
2016,1,10,14,45,759.0,64.5,1.55,13.0,331.5,361.41,282.97
2016,1,10,15,0,733.0,62.0,1.5,13.0,298.0,311.67,238.39
2016,1,10,15,15,697.5,58.0,1.4,12.5,260.5,258.89,191.23
2016,1,10,15,30,662.0,54.0,1.3,12.0,223.0,208.59,145.96
2016,1,10,15,45,608.0,49.0,1.25,11.5,183.5,155.78,100.31
2016,1,10,16,0,554.0,44.0,1.2,11.0,144.0,108.96,62.33
2016,1,10,16,15,468.5,36.5,1.3,10.5,105.5,63.16,31.19
2016,1,10,16,30,383.0,29.0,1.4,10.0,67.0,26.63,16.55
2016,1,10,16,45,191.5,14.5,1.5,9.5,33.5,11.1,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.0,2.15,8.5,13.0,12.06,0.0
2016,1,11,8,0,0.0,26.0,2.2,9.0,26.0,25.48,13.88
2016,1,11,8,15,3.0,43.0,2.2,9.0,43.5,46.24,33.32
2016,1,11,8,30,6.0,60.0,2.2,9.0,61.0,66.3,51.28
2016,1,11,8,45,13.5,76.0,2.25,9.0,79.5,87.49,70.18
2016,1,11,9,0,21.0,92.0,2.3,9.0,98.0,116.86,95.92
2016,1,11,9,15,26.0,107.0,2.25,9.0,115.0,136.54,113.05
2016,1,11,9,30,31.0,122.0,2.2,9.0,132.0,156.41,130.11
2016,1,11,9,45,35.0,135.5,2.2,9.5,147.5,173.72,144.51
2016,1,11,10,0,39.0,149.0,2.2,10.0,163.0,191.15,158.77
2016,1,11,10,15,19.5,146.5,2.2,10.0,153.5,161.31,132.92
2016,1,11,10,30,0.0,144.0,2.2,10.0,144.0,142.35,116.18
2016,1,11,10,45,5.0,155.0,2.25,10.5,157.5,157.05,128.35
2016,1,11,11,0,10.0,166.0,2.3,11.0,171.0,171.81,140.4
2016,1,11,11,15,13.5,174.0,2.25,11.0,180.5,182.13,148.88
2016,1,11,11,30,17.0,182.0,2.2,11.0,190.0,192.44,157.34
2016,1,11,11,45,43.5,199.5,2.15,11.5,221.0,240.83,197.38
2016,1,11,12,0,70.0,217.0,2.1,12.0,252.0,278.57,227.98
2016,1,11,12,15,135.5,220.5,2.05,12.0,288.5,337.17,276.36
2016,1,11,12,30,201.0,224.0,2.0,12.0,325.0,382.47,313.24
2016,1,11,12,45,185.5,221.5,2.0,12.5,314.0,362.55,296.13
2016,1,11,13,0,170.0,219.0,2.0,13.0,303.0,342.88,279.58
2016,1,11,13,15,114.0,207.5,1.95,13.0,263.5,288.54,235.08
2016,1,11,13,30,58.0,196.0,1.9,13.0,224.0,230.75,187.59
2016,1,11,13,45,433.0,133.0,1.9,13.5,320.5,388.93,318.34
2016,1,11,14,0,808.0,70.0,1.9,14.0,417.0,499.43,402.95
2016,1,11,14,15,404.0,100.0,1.8,13.5,273.5,301.33,244.1
2016,1,11,14,30,0.0,130.0,1.7,13.0,130.0,122.71,98.34
2016,1,11,14,45,363.5,95.5,1.6,13.0,214.0,240.63,192.43
2016,1,11,15,0,727.0,61.0,1.5,13.0,298.0,310.57,238.55
2016,1,11,15,15,692.5,57.5,1.4,12.5,261.0,258.8,191.62
2016,1,11,15,30,658.0,54.0,1.3,12.0,224.0,209.4,147.05
2016,1,11,15,45,606.5,49.0,1.2,12.0,184.5,157.09,101.43
2016,1,11,16,0,555.0,44.0,1.1,12.0,145.0,110.52,63.32
2016,1,11,16,15,471.0,36.5,1.1,11.5,106.5,64.53,31.83
