Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,387.0,29.0,1.1,11.0,68.0,27.65,13.59
2016,1,11,16,45,193.5,14.5,1.15,10.5,34.0,11.03,0.0
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,175.0,14.0,2.35,7.5,29.5,112.44,0.0
2016,1,12,8,0,350.0,28.0,2.4,8.0,59.0,236.57,175.24
2016,1,12,8,15,441.5,36.0,2.3,8.0,97.5,307.94,251.8
2016,1,12,8,30,533.0,44.0,2.2,8.0,136.0,385.74,321.9
2016,1,12,8,45,590.5,49.0,2.1,8.5,175.5,444.26,373.07
2016,1,12,9,0,648.0,54.0,2.0,9.0,215.0,500.32,420.28
2016,1,12,9,15,519.5,81.5,1.95,9.0,224.0,470.08,395.56
2016,1,12,9,30,391.0,109.0,1.9,9.0,233.0,423.05,356.5
2016,1,12,9,45,408.5,118.0,1.9,9.5,260.5,453.22,380.73
2016,1,12,10,0,426.0,127.0,1.9,10.0,288.0,482.54,403.17
2016,1,12,10,15,376.0,147.0,1.9,10.5,297.0,473.52,393.56
2016,1,12,10,30,326.0,167.0,1.9,11.0,306.0,449.31,372.35
2016,1,12,10,45,380.5,166.5,1.95,11.5,336.5,489.97,404.61
2016,1,12,11,0,435.0,166.0,2.0,12.0,367.0,542.9,445.05
2016,1,12,11,15,405.5,178.5,2.0,12.0,371.0,532.18,435.11
2016,1,12,11,30,376.0,191.0,2.0,12.0,375.0,508.24,415.71
2016,1,12,11,45,438.5,180.5,2.0,12.5,398.0,549.51,447.51
2016,1,12,12,0,501.0,170.0,2.0,13.0,421.0,576.35,467.59
2016,1,12,12,15,328.5,199.0,1.95,13.0,363.5,462.81,376.43
2016,1,12,12,30,156.0,228.0,1.9,13.0,306.0,355.69,289.01
2016,1,12,12,45,213.0,219.5,1.9,13.5,325.0,379.36,308.78
2016,1,12,13,0,270.0,211.0,1.9,14.0,344.0,408.43,331.53
2016,1,12,13,15,363.0,187.5,1.8,14.0,361.0,430.59,349.54
2016,1,12,13,30,456.0,164.0,1.7,14.0,378.0,454.33,367.88
2016,1,12,13,45,396.5,166.5,1.65,14.0,346.5,404.59,327.35
2016,1,12,14,0,337.0,169.0,1.6,14.0,315.0,352.09,284.85
2016,1,12,14,15,181.5,159.0,1.55,13.5,237.0,246.61,199.83
2016,1,12,14,30,26.0,149.0,1.5,13.0,159.0,152.49,123.07
2016,1,12,14,45,22.0,136.5,1.45,13.0,144.5,137.27,110.65
2016,1,12,15,0,18.0,124.0,1.4,13.0,130.0,122.49,98.31
2016,1,12,15,15,13.5,109.5,1.5,12.5,113.5,106.13,84.75
2016,1,12,15,30,9.0,95.0,1.6,12.0,97.0,90.34,71.52
2016,1,12,15,45,4.5,79.0,1.7,12.0,80.0,73.77,57.35
2016,1,12,16,0,0.0,63.0,1.8,12.0,63.0,57.85,43.63
2016,1,12,16,15,0.0,46.5,1.85,12.0,46.5,42.53,30.11
2016,1,12,16,30,0.0,30.0,1.9,12.0,30.0,27.56,16.53
2016,1,12,16,45,0.0,15.0,1.95,12.0,15.0,13.92,0.2
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,110.0,17.5,3.5,11.5,27.5,85.96,0.0
2016,1,13,8,0,220.0,35.0,3.6,12.0,55.0,181.27,132.49
2016,1,13,8,15,318.5,46.0,3.65,12.0,92.0,253.33,204.98
2016,1,13,8,30,417.0,57.0,3.7,12.0,129.0,333.86,276.68
2016,1,13,8,45,481.0,64.5,3.8,12.5,168.5,396.5,331.45
2016,1,13,9,0,545.0,72.0,3.9,13.0,208.0,461.43,386.48
2016,1,13,9,15,588.5,77.0,4.05,13.0,246.0,511.63,428.92
2016,1,13,9,30,632.0,82.0,4.2,13.0,284.0,561.88,470.47
2016,1,13,9,45,652.5,88.5,4.35,13.5,316.5,597.12,498.16
2016,1,13,10,0,673.0,95.0,4.5,14.0,349.0,630.67,523.88
2016,1,13,10,15,378.0,139.0,4.6,14.0,283.5,466.11,388.34
2016,1,13,10,30,83.0,183.0,4.7,14.0,218.0,261.88,215.77
2016,1,13,10,45,51.0,179.0,4.85,14.0,201.0,230.22,188.99
2016,1,13,11,0,19.0,175.0,5.0,14.0,184.0,188.5,153.37
2016,1,13,11,15,147.0,192.5,5.0,14.0,264.5,327.28,270.96
2016,1,13,11,30,275.0,210.0,5.0,14.0,345.0,454.44,375.5
2016,1,13,11,45,533.5,156.5,5.05,14.0,424.0,594.95,491.73
2016,1,13,12,0,792.0,103.0,5.1,14.0,503.0,719.61,591.02
2016,1,13,12,15,396.0,97.5,5.1,13.5,297.5,414.88,346.93
2016,1,13,12,30,0.0,92.0,5.1,13.0,92.0,85.91,67.13
2016,1,13,12,45,206.5,139.0,5.1,13.0,241.5,295.13,246.55
2016,1,13,13,0,413.0,186.0,5.1,13.0,391.0,484.46,401.51
2016,1,13,13,15,283.0,198.0,5.0,13.0,336.5,392.64,324.54
2016,1,13,13,30,153.0,210.0,4.9,13.0,282.0,309.35,254.69
2016,1,13,13,45,451.5,152.0,4.85,13.0,351.0,421.42,348.73
2016,1,13,14,0,750.0,94.0,4.8,13.0,420.0,499.84,411.12
2016,1,13,14,15,731.5,91.5,4.55,12.5,393.0,455.04,372.24
2016,1,13,14,30,713.0,89.0,4.3,12.0,366.0,409.96,332.73
2016,1,13,14,45,699.5,82.5,4.05,12.0,335.0,362.72,290.01
2016,1,13,15,0,686.0,76.0,3.8,12.0,304.0,315.35,246.47
2016,1,13,15,15,648.0,72.0,3.5,11.5,266.5,263.49,199.56
2016,1,13,15,30,610.0,68.0,3.2,11.0,229.0,214.42,154.95
2016,1,13,15,45,575.0,59.5,2.95,11.0,191.0,164.7,110.33
2016,1,13,16,0,540.0,51.0,2.7,11.0,153.0,118.18,70.85
2016,1,13,16,15,450.5,43.0,2.55,10.5,113.5,71.62,38.17
2016,1,13,16,30,361.0,35.0,2.4,10.0,74.0,34.9,18.75
2016,1,13,16,45,217.5,23.0,2.3,9.5,43.5,18.72,3.92
2016,1,13,17,0,74.0,11.0,2.2,9.0,13.0,10.48,0.0
2016,1,13,17,15,37.0,5.5,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.5,1.85,8.5,15.5,14.42,0.0
2016,1,14,8,0,0.0,31.0,1.9,9.0,31.0,32.83,19.89
2016,1,14,8,15,16.5,47.5,1.95,9.0,50.5,64.97,49.29
2016,1,14,8,30,33.0,64.0,2.0,9.0,70.0,93.33,74.78
2016,1,14,8,45,41.0,81.0,2.1,9.5,90.5,117.98,96.61
2016,1,14,9,0,49.0,98.0,2.2,10.0,111.0,142.81,118.25
2016,1,14,9,15,54.0,114.0,2.25,10.0,130.0,164.44,136.96
2016,1,14,9,30,59.0,130.0,2.3,10.0,149.0,186.16,155.46
2016,1,14,9,45,62.0,143.5,2.4,10.5,165.5,203.15,169.4
2016,1,14,10,0,65.0,157.0,2.5,11.0,182.0,220.17,183.14
2016,1,14,10,15,40.5,158.5,2.65,11.0,175.0,201.33,166.52
2016,1,14,10,30,16.0,160.0,2.8,11.0,168.0,172.16,141.26
2016,1,14,10,45,8.0,149.5,2.95,11.0,153.5,153.03,124.89
2016,1,14,11,0,0.0,139.0,3.1,11.0,139.0,134.7,109.13
2016,1,14,11,15,19.5,170.0,3.15,11.0,180.0,182.15,149.39
2016,1,14,11,30,39.0,201.0,3.2,11.0,221.0,241.01,198.37
2016,1,14,11,45,38.0,204.5,3.3,11.0,224.0,242.31,199.13
2016,1,14,12,0,37.0,208.0,3.4,11.0,227.0,243.6,200.07
2016,1,14,12,15,18.5,154.5,3.4,11.0,164.0,161.95,132.05
2016,1,14,12,30,0.0,101.0,3.4,11.0,101.0,94.68,75.15
2016,1,14,12,45,12.0,147.0,3.45,11.0,153.0,148.56,120.91
2016,1,14,13,0,24.0,193.0,3.5,11.0,205.0,202.99,166.42
2016,1,14,13,15,12.0,115.0,3.45,11.0,121.0,115.84,93.39
2016,1,14,13,30,0.0,37.0,3.4,11.0,37.0,34.37,23.96
2016,1,14,13,45,0.0,46.5,3.4,11.0,46.5,43.22,31.63
2016,1,14,14,0,0.0,56.0,3.4,11.0,56.0,52.07,39.27
2016,1,14,14,15,0.0,44.0,3.45,11.0,44.0,40.88,29.7
2016,1,14,14,30,0.0,32.0,3.5,11.0,32.0,29.7,20.1
2016,1,14,14,45,0.0,29.0,3.55,11.0,29.0,26.91,17.72
2016,1,14,15,0,0.0,26.0,3.6,11.0,26.0,24.12,15.32
2016,1,14,15,15,0.0,22.5,3.7,11.0,22.5,20.86,12.5
2016,1,14,15,30,0.0,19.0,3.8,11.0,19.0,17.61,9.65
2016,1,14,15,45,0.0,15.5,3.95,11.0,15.5,14.36,6.78
2016,1,14,16,0,0.0,12.0,4.1,11.0,12.0,11.11,3.9
2016,1,14,16,15,0.0,9.0,4.1,11.0,9.0,8.33,1.41
2016,1,14,16,30,0.0,6.0,4.1,11.0,6.0,5.55,0.0
2016,1,14,16,45,0.0,3.5,4.2,11.0,3.5,3.24,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.95,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,168.0,15.0,1.15,8.5,30.5,111.53,0.0
2016,1,15,8,0,336.0,30.0,1.2,9.0,61.0,232.19,173.47
2016,1,15,8,15,429.0,38.5,1.3,9.0,100.0,305.01,247.81
2016,1,15,8,30,522.0,47.0,1.4,9.0,139.0,384.32,318.15
2016,1,15,8,45,576.5,53.0,1.5,9.5,179.0,442.41,368.56
2016,1,15,9,0,631.0,59.0,1.6,10.0,219.0,502.31,418.62
2016,1,15,9,15,668.5,63.0,1.65,10.0,257.0,549.46,457.51
2016,1,15,9,30,706.0,67.0,1.7,10.0,295.0,592.12,491.61
2016,1,15,9,45,722.0,72.5,1.8,10.5,327.5,624.86,515.84
2016,1,15,10,0,738.0,78.0,1.9,11.0,360.0,655.52,538.04
2016,1,15,10,15,756.5,80.0,1.9,11.0,388.5,681.69,556.83
2016,1,15,10,30,775.0,82.0,1.9,11.0,417.0,705.38,573.58
2016,1,15,10,45,625.5,121.0,1.95,11.5,400.5,644.91,526.12
2016,1,15,11,0,476.0,160.0,2.0,12.0,384.0,570.04,465.46
2016,1,15,11,15,488.5,163.5,1.9,12.0,399.5,581.46,473.89
2016,1,15,11,30,501.0,167.0,1.8,12.0,415.0,590.83,479.98
2016,1,15,11,45,466.5,178.5,1.75,12.0,412.5,571.37,463.56
2016,1,15,12,0,432.0,190.0,1.7,12.0,410.0,550.41,446.25
2016,1,15,12,15,340.5,207.5,1.6,12.0,381.0,483.31,392.46
2016,1,15,12,30,249.0,225.0,1.5,12.0,352.0,429.05,348.21
2016,1,15,12,45,207.5,225.5,1.45,12.0,330.5,383.48,311.9
2016,1,15,13,0,166.0,226.0,1.4,12.0,309.0,349.18,284.01
2016,1,15,13,15,488.5,154.5,1.3,12.0,389.5,485.99,395.68
2016,1,15,13,30,811.0,83.0,1.2,12.0,470.0,587.34,473.43
2016,1,15,13,45,803.0,80.0,1.15,12.5,449.5,548.89,440.42
2016,1,15,14,0,795.0,77.0,1.1,13.0,429.0,508.72,406.89
2016,1,15,14,15,777.0,75.0,1.05,13.0,401.0,463.25,369.28
2016,1,15,14,30,759.0,73.0,1.0,13.0,373.0,417.32,330.38
2016,1,15,14,45,739.5,69.0,0.95,13.0,340.5,368.55,288.28
2016,1,15,15,0,720.0,65.0,0.9,13.0,308.0,320.06,245.36
2016,1,15,15,15,684.5,61.5,0.85,12.5,271.0,267.89,199.42
2016,1,15,15,30,649.0,58.0,0.8,12.0,234.0,217.29,154.35
2016,1,15,15,45,598.5,53.0,0.8,12.0,194.5,165.86,109.54
2016,1,15,16,0,548.0,48.0,0.8,12.0,155.0,119.19,70.85
2016,1,15,16,15,467.0,40.5,0.85,11.5,116.0,72.84,37.96
2016,1,15,16,30,386.0,33.0,0.9,11.0,77.0,35.31,17.74
2016,1,15,16,45,193.0,24.0,1.0,10.5,46.0,18.85,6.34
2016,1,15,17,0,0.0,15.0,1.1,10.0,15.0,14.3,0.0
2016,1,15,17,15,0.0,7.5,1.1,10.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,128.0,17.0,2.4,11.5,29.0,93.88,0.0
2016,1,16,8,0,256.0,34.0,2.4,12.0,58.0,197.3,146.85
2016,1,16,8,15,349.5,44.0,2.4,12.0,95.5,268.37,217.22
2016,1,16,8,30,443.0,54.0,2.4,12.0,133.0,347.17,286.8
2016,1,16,8,45,518.0,58.5,2.4,12.5,173.5,413.97,344.24
2016,1,16,9,0,593.0,63.0,2.4,13.0,214.0,483.64,402.1
2016,1,16,9,15,296.5,59.0,2.35,13.0,134.5,287.76,242.28
2016,1,16,9,30,0.0,55.0,2.3,13.0,55.0,51.12,38.2
2016,1,16,9,45,0.0,61.0,2.3,13.5,61.0,56.72,43.04
2016,1,16,10,0,0.0,67.0,2.3,14.0,67.0,62.33,47.65
2016,1,16,10,15,0.0,95.5,2.3,14.0,95.5,90.64,71.49
2016,1,16,10,30,0.0,124.0,2.3,14.0,124.0,120.08,95.99
2016,1,16,10,45,0.0,99.5,2.35,14.5,99.5,93.98,73.86
2016,1,16,11,0,0.0,75.0,2.4,15.0,75.0,69.81,53.43
2016,1,16,11,15,12.0,134.0,2.4,15.0,140.0,138.01,110.58
2016,1,16,11,30,24.0,193.0,2.4,15.0,205.0,209.41,169.09
2016,1,16,11,45,12.0,112.5,2.4,15.5,118.5,115.38,91.31
2016,1,16,12,0,0.0,32.0,2.4,16.0,32.0,29.73,19.45
2016,1,16,12,15,0.0,86.5,2.35,16.0,86.5,80.57,62.06
2016,1,16,12,30,0.0,141.0,2.3,16.0,141.0,134.37,106.45
2016,1,16,12,45,0.0,139.5,2.25,16.0,139.5,132.68,104.99
2016,1,16,13,0,0.0,138.0,2.2,16.0,138.0,131.04,103.69
2016,1,16,13,15,0.0,134.0,2.1,16.0,134.0,126.94,100.39
2016,1,16,13,30,0.0,130.0,2.0,16.0,130.0,122.9,97.16
2016,1,16,13,45,0.0,124.0,1.9,16.0,124.0,116.94,92.35
2016,1,16,14,0,0.0,118.0,1.8,16.0,118.0,111.04,87.59
2016,1,16,14,15,0.0,110.5,1.7,16.0,110.5,103.73,81.66
2016,1,16,14,30,0.0,103.0,1.6,16.0,103.0,96.48,75.75
2016,1,16,14,45,0.0,93.5,1.55,16.0,93.5,87.37,68.26
2016,1,16,15,0,0.0,84.0,1.5,16.0,84.0,78.33,60.78
2016,1,16,15,15,0.0,74.0,1.45,15.5,74.0,68.89,52.98
2016,1,16,15,30,0.0,64.0,1.4,15.0,64.0,59.5,45.12
2016,1,16,15,45,0.0,53.0,1.35,14.5,53.0,49.26,36.4
2016,1,16,16,0,0.0,42.0,1.3,14.0,42.0,39.02,27.57
2016,1,16,16,15,0.0,31.5,1.3,13.5,31.5,29.25,19.02
2016,1,16,16,30,0.0,21.0,1.3,13.0,21.0,19.48,10.35
2016,1,16,16,45,0.0,12.5,1.35,13.0,12.5,11.58,2.17
2016,1,16,17,0,0.0,4.0,1.4,13.0,4.0,3.81,0.0
2016,1,16,17,15,0.0,2.0,1.45,13.0,2.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,11.5,3.05,13.5,11.5,10.66,0.0
2016,1,17,8,0,0.0,23.0,3.1,14.0,23.0,21.35,10.94
2016,1,17,8,15,0.0,38.0,3.05,14.0,38.0,36.95,25.07
2016,1,17,8,30,0.0,53.0,3.0,14.0,53.0,52.66,38.85
2016,1,17,8,45,0.0,68.5,3.0,14.0,68.5,68.71,52.83
2016,1,17,9,0,0.0,84.0,3.0,14.0,84.0,84.59,66.52
2016,1,17,9,15,0.0,98.5,3.0,14.0,98.5,99.18,78.95
2016,1,17,9,30,0.0,113.0,3.0,14.0,113.0,113.74,91.21
2016,1,17,9,45,2.5,124.5,3.05,14.0,125.5,126.61,101.99
2016,1,17,10,0,5.0,136.0,3.1,14.0,138.0,139.65,112.83
2016,1,17,10,15,2.5,84.0,3.1,14.0,85.0,80.66,63.1
2016,1,17,10,30,0.0,32.0,3.1,14.0,32.0,29.71,19.76
2016,1,17,10,45,0.0,50.5,3.15,14.5,50.5,46.94,34.33
2016,1,17,11,0,0.0,69.0,3.2,15.0,69.0,64.21,48.75
2016,1,17,11,15,0.0,92.0,3.25,15.0,92.0,86.08,67.02
2016,1,17,11,30,0.0,115.0,3.3,15.0,115.0,108.91,85.96
2016,1,17,11,45,0.0,90.5,3.35,15.0,90.5,84.48,65.53
2016,1,17,12,0,0.0,66.0,3.4,15.0,66.0,61.42,46.23
2016,1,17,12,15,0.0,63.5,3.4,14.5,63.5,59.09,44.37
2016,1,17,12,30,0.0,61.0,3.4,14.0,61.0,56.75,42.49
2016,1,17,12,45,0.0,77.0,3.4,14.0,77.0,71.69,55.09
2016,1,17,13,0,0.0,93.0,3.4,14.0,93.0,86.84,67.83
2016,1,17,13,15,0.0,56.5,3.35,14.0,56.5,52.55,39.0
2016,1,17,13,30,0.0,20.0,3.3,14.0,20.0,18.57,10.19
2016,1,17,13,45,0.0,42.5,3.3,14.0,42.5,39.49,28.05
2016,1,17,14,0,0.0,65.0,3.3,14.0,65.0,60.47,45.88
2016,1,17,14,15,0.0,75.5,3.3,14.0,75.5,70.27,54.24
2016,1,17,14,30,0.0,86.0,3.3,14.0,86.0,80.23,62.75
2016,1,17,14,45,0.0,78.5,3.3,14.0,78.5,73.14,56.83
2016,1,17,15,0,0.0,71.0,3.3,14.0,71.0,66.08,50.91
2016,1,17,15,15,0.0,63.0,3.3,13.5,63.0,58.6,44.67
2016,1,17,15,30,0.0,55.0,3.3,13.0,55.0,51.13,38.34
2016,1,17,15,45,0.0,45.5,3.3,13.0,45.5,42.27,30.66
2016,1,17,16,0,0.0,36.0,3.3,13.0,36.0,33.43,22.92
2016,1,17,16,15,0.0,27.5,3.25,13.0,27.5,25.52,15.92
2016,1,17,16,30,0.0,19.0,3.2,13.0,19.0,17.62,8.86
2016,1,17,16,45,0.0,11.5,3.2,13.0,11.5,10.65,1.92
2016,1,17,17,0,0.0,4.0,3.2,13.0,4.0,3.81,0.0
2016,1,17,17,15,0.0,2.0,3.2,13.0,2.0,1.91,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,129.91,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,271.63,205.31
2016,1,18,8,15,506.5,35.0,1.5,11.5,109.0,338.02,273.03
2016,1,18,8,30,595.0,42.0,1.5,12.0,150.0,416.75,341.5
2016,1,18,8,45,652.0,46.5,1.5,12.5,192.0,477.93,393.32
2016,1,18,9,0,709.0,51.0,1.5,13.0,234.0,540.68,444.22
2016,1,18,9,15,742.5,54.5,1.55,13.5,273.0,587.42,480.9
2016,1,18,9,30,776.0,58.0,1.6,14.0,312.0,633.38,514.77
2016,1,18,9,45,652.0,86.0,1.65,14.5,315.5,598.82,487.14
2016,1,18,10,0,528.0,114.0,1.7,15.0,319.0,545.9,444.51
2016,1,18,10,15,682.0,92.0,1.75,15.0,377.5,648.32,523.62
2016,1,18,10,30,836.0,70.0,1.8,15.0,436.0,742.01,591.36
2016,1,18,10,45,463.5,139.5,1.9,15.0,344.5,539.41,436.72
2016,1,18,11,0,91.0,209.0,2.0,15.0,253.0,295.09,238.59
2016,1,18,11,15,124.5,218.5,2.05,15.0,280.0,341.8,277.29
2016,1,18,11,30,158.0,228.0,2.1,15.0,307.0,376.0,304.57
2016,1,18,11,45,181.0,230.5,2.15,15.5,323.0,392.83,317.36
2016,1,18,12,0,204.0,233.0,2.2,16.0,339.0,408.63,329.32
2016,1,18,12,15,174.5,235.0,2.15,16.0,325.5,383.8,308.86
2016,1,18,12,30,145.0,237.0,2.1,16.0,312.0,359.39,288.92
2016,1,18,12,45,72.5,174.0,2.1,16.0,211.5,225.08,181.31
2016,1,18,13,0,0.0,111.0,2.1,16.0,111.0,104.32,81.49
2016,1,18,13,15,0.0,99.0,2.1,15.5,99.0,92.63,72.2
2016,1,18,13,30,0.0,87.0,2.1,15.0,87.0,81.09,62.8
2016,1,18,13,45,20.5,135.0,2.1,15.0,144.5,143.33,114.95
2016,1,18,14,0,41.0,183.0,2.1,15.0,202.0,202.19,163.27
2016,1,18,14,15,26.5,165.5,2.0,15.0,177.5,170.47,137.09
2016,1,18,14,30,12.0,148.0,1.9,15.0,153.0,145.33,116.5
2016,1,18,14,45,9.0,136.5,1.8,15.0,140.0,132.14,105.72
2016,1,18,15,0,6.0,125.0,1.7,15.0,127.0,119.31,95.16
2016,1,18,15,15,3.0,111.0,1.65,14.5,112.0,104.48,83.04
2016,1,18,15,30,0.0,97.0,1.6,14.0,97.0,90.08,71.14
2016,1,18,15,45,0.0,81.0,1.55,13.5,81.0,74.87,58.28
2016,1,18,16,0,0.0,65.0,1.5,13.0,65.0,59.84,45.37
2016,1,18,16,15,0.0,49.5,1.5,13.0,49.5,45.45,32.75
2016,1,18,16,30,0.0,34.0,1.5,13.0,34.0,31.31,20.22
2016,1,18,16,45,0.0,21.0,1.5,13.0,21.0,19.5,8.8
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,7.63,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.81,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,36.5,17.5,5.4,13.0,21.0,39.92,0.0
2016,1,19,8,0,73.0,35.0,5.5,13.0,42.0,87.04,63.19
2016,1,19,8,15,106.0,52.0,5.55,13.0,68.0,137.16,109.51
2016,1,19,8,30,139.0,69.0,5.6,13.0,94.0,179.93,148.02
2016,1,19,8,45,155.0,86.0,5.65,13.5,121.0,214.02,178.17
2016,1,19,9,0,171.0,103.0,5.7,14.0,148.0,237.77,199.13
2016,1,19,9,15,185.0,119.5,5.6,14.0,175.0,270.09,226.84
2016,1,19,9,30,199.0,136.0,5.5,14.0,202.0,302.5,254.07
2016,1,19,9,45,203.5,150.0,5.4,14.5,223.5,324.62,271.68
2016,1,19,10,0,208.0,164.0,5.3,15.0,245.0,346.24,288.51
2016,1,19,10,15,136.5,175.0,5.25,15.0,230.0,305.89,253.24
2016,1,19,10,30,65.0,186.0,5.2,15.0,215.0,251.3,206.15
2016,1,19,10,45,33.5,173.5,5.2,15.5,188.5,209.45,170.32
2016,1,19,11,0,2.0,161.0,5.2,16.0,162.0,159.4,127.6
2016,1,19,11,15,2.0,163.5,5.1,16.0,164.5,161.19,128.97
2016,1,19,11,30,2.0,166.0,5.0,16.0,167.0,163.1,130.4
2016,1,19,11,45,1.0,144.5,4.9,16.0,145.0,139.36,110.74
2016,1,19,12,0,0.0,123.0,4.8,16.0,123.0,116.52,91.82
2016,1,19,12,15,0.0,119.5,4.7,15.5,119.5,112.89,88.98
2016,1,19,12,30,0.0,116.0,4.6,15.0,116.0,109.32,86.19
2016,1,19,12,45,108.0,172.5,4.5,15.0,228.5,257.05,210.62
2016,1,19,13,0,216.0,229.0,4.4,15.0,341.0,387.31,316.61
2016,1,19,13,15,230.0,221.0,4.45,15.0,337.0,379.32,309.93
2016,1,19,13,30,244.0,213.0,4.5,15.0,333.0,377.33,308.25
2016,1,19,13,45,122.0,158.5,4.55,15.0,218.5,231.9,189.23
2016,1,19,14,0,0.0,104.0,4.6,15.0,104.0,97.43,76.59
2016,1,19,14,15,170.5,130.0,4.4,15.0,200.0,219.39,179.1
2016,1,19,14,30,341.0,156.0,4.2,15.0,296.0,313.59,254.32
2016,1,19,14,45,504.5,121.5,4.05,15.0,309.0,331.67,265.23
2016,1,19,15,0,668.0,87.0,3.9,15.0,322.0,331.2,258.6
2016,1,19,15,15,632.0,82.5,3.7,14.5,284.5,279.5,212.54
2016,1,19,15,30,596.0,78.0,3.5,14.0,247.0,230.42,168.51
2016,1,19,15,45,549.0,70.5,3.3,14.0,207.5,179.24,123.42
2016,1,19,16,0,502.0,63.0,3.1,14.0,168.0,132.59,84.03
2016,1,19,16,15,421.0,54.0,2.85,13.5,128.0,86.39,50.11
2016,1,19,16,30,340.0,45.0,2.6,13.0,88.0,49.26,28.16
2016,1,19,16,45,170.0,33.5,2.35,12.5,55.0,26.39,14.55
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,20.97,0.0
2016,1,19,17,15,0.0,11.0,2.0,11.5,11.0,10.48,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.5,0.95,9.5,16.5,15.32,0.0
2016,1,20,8,0,0.0,33.0,1.0,10.0,33.0,34.47,22.0
2016,1,20,8,15,12.5,50.0,1.05,10.5,52.5,59.72,44.89
2016,1,20,8,30,25.0,67.0,1.1,11.0,72.0,91.69,72.89
2016,1,20,8,45,33.5,84.5,1.15,11.5,92.5,117.03,94.98
2016,1,20,9,0,42.0,102.0,1.2,12.0,113.0,142.61,116.91
2016,1,20,9,15,47.0,117.5,1.2,12.0,131.5,163.3,134.49
2016,1,20,9,30,52.0,133.0,1.2,12.0,150.0,184.16,151.93
2016,1,20,9,45,159.0,145.5,1.3,12.5,206.5,286.51,238.2
2016,1,20,10,0,266.0,158.0,1.4,13.0,263.0,394.05,325.31
2016,1,20,10,15,178.5,175.0,1.4,13.0,247.5,337.79,277.61
2016,1,20,10,30,91.0,192.0,1.4,13.0,232.0,278.72,227.88
2016,1,20,10,45,71.5,197.0,1.45,13.5,229.5,267.43,217.84
2016,1,20,11,0,52.0,202.0,1.5,14.0,227.0,255.97,207.43
2016,1,20,11,15,184.0,207.5,1.45,14.0,300.5,375.22,305.45
2016,1,20,11,30,316.0,213.0,1.4,14.0,374.0,493.36,398.06
2016,1,20,11,45,587.5,147.0,1.35,14.5,452.5,639.51,510.65
2016,1,20,12,0,859.0,81.0,1.3,15.0,531.0,758.79,595.28
2016,1,20,12,15,588.0,151.5,1.25,15.0,460.0,624.62,494.14
2016,1,20,12,30,317.0,222.0,1.2,15.0,389.0,477.59,380.05
2016,1,20,12,45,337.0,215.5,1.15,15.0,391.0,474.77,379.01
2016,1,20,13,0,357.0,209.0,1.1,15.0,393.0,469.97,375.15
2016,1,20,13,15,449.5,182.0,1.05,15.0,407.5,496.44,395.87
2016,1,20,13,30,542.0,155.0,1.0,15.0,422.0,507.41,404.11
2016,1,20,13,45,530.0,150.0,1.0,15.5,402.5,473.26,376.44
2016,1,20,14,0,518.0,145.0,1.0,16.0,383.0,438.49,348.29
2016,1,20,14,15,505.5,137.5,1.0,15.5,358.5,400.49,318.39
2016,1,20,14,30,493.0,130.0,1.0,15.0,334.0,362.35,287.57
2016,1,20,14,45,435.5,127.5,1.0,15.0,296.5,310.87,245.28
2016,1,20,15,0,378.0,125.0,1.0,15.0,259.0,263.81,206.2
2016,1,20,15,15,362.5,113.0,0.95,14.5,230.0,225.51,173.37
2016,1,20,15,30,347.0,101.0,0.9,14.0,201.0,188.34,140.97
2016,1,20,15,45,322.0,87.5,0.9,14.0,169.5,149.15,107.06
2016,1,20,16,0,297.0,74.0,0.9,14.0,138.0,112.47,76.07
2016,1,20,16,15,263.0,59.0,0.85,13.5,106.0,76.31,47.9
2016,1,20,16,30,229.0,44.0,0.8,13.0,74.0,44.04,25.94
2016,1,20,16,45,114.5,31.5,0.8,13.0,46.5,25.88,14.66
2016,1,20,17,0,0.0,19.0,0.8,13.0,19.0,17.1,0.0
2016,1,20,17,15,0.0,9.5,0.7,12.5,9.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,13.5,2.9,9.5,13.5,12.52,0.0
2016,1,21,8,0,0.0,27.0,2.9,10.0,27.0,25.51,14.89
2016,1,21,8,15,0.0,42.5,2.85,10.5,42.5,42.22,30.03
2016,1,21,8,30,0.0,58.0,2.8,11.0,58.0,58.38,44.29
2016,1,21,8,45,0.0,75.0,2.75,11.5,75.0,76.16,59.77
2016,1,21,9,0,0.0,92.0,2.7,12.0,92.0,93.73,74.84
2016,1,21,9,15,3.5,106.0,2.55,12.5,107.5,109.89,88.57
2016,1,21,9,30,7.0,120.0,2.4,13.0,123.0,126.29,102.27
2016,1,21,9,45,84.5,144.5,2.3,13.5,178.0,219.68,181.94
2016,1,21,10,0,162.0,169.0,2.2,14.0,233.0,318.69,263.45
2016,1,21,10,15,84.0,163.0,2.1,14.5,196.5,239.03,195.83
2016,1,21,10,30,6.0,157.0,2.0,15.0,160.0,160.26,128.56
2016,1,21,10,45,150.5,180.0,1.95,15.5,253.5,320.18,261.91
2016,1,21,11,0,295.0,203.0,1.9,16.0,347.0,471.97,381.6
2016,1,21,11,15,296.5,210.5,1.9,16.0,359.0,479.52,385.83
2016,1,21,11,30,298.0,218.0,1.9,16.0,371.0,485.83,390.08
2016,1,21,11,45,293.0,223.5,1.95,16.5,376.0,483.52,387.14
2016,1,21,12,0,288.0,229.0,2.0,17.0,381.0,480.1,383.45
2016,1,21,12,15,302.0,226.5,2.0,16.5,386.5,480.72,384.67
2016,1,21,12,30,316.0,224.0,2.0,16.0,392.0,479.83,384.7
2016,1,21,12,45,299.0,224.0,2.0,16.0,381.5,458.22,367.55
2016,1,21,13,0,282.0,224.0,2.0,16.0,371.0,436.36,350.25
2016,1,21,13,15,225.0,223.5,1.95,16.0,339.0,379.76,305.28
2016,1,21,13,30,168.0,223.0,1.9,16.0,307.0,334.84,269.14
2016,1,21,13,45,204.5,210.5,1.85,16.0,308.5,334.9,269.62
2016,1,21,14,0,241.0,198.0,1.8,16.0,310.0,337.91,271.76
2016,1,21,14,15,166.5,188.0,1.8,15.5,263.0,272.59,219.45
2016,1,21,14,30,92.0,178.0,1.8,15.0,216.0,215.11,173.19
2016,1,21,14,45,80.0,162.5,1.8,15.0,194.0,189.42,152.18
2016,1,21,15,0,68.0,147.0,1.8,15.0,172.0,164.97,131.94
2016,1,21,15,15,62.5,131.5,1.8,14.5,152.5,143.84,114.43
2016,1,21,15,30,57.0,116.0,1.8,14.0,133.0,123.38,97.25
2016,1,21,15,45,49.5,99.0,1.8,14.0,112.0,101.84,78.94
2016,1,21,16,0,42.0,82.0,1.8,14.0,91.0,81.32,61.49
2016,1,21,16,15,30.0,64.5,1.8,13.5,70.0,61.03,44.65
2016,1,21,16,30,18.0,47.0,1.8,13.0,49.0,42.47,29.26
2016,1,21,16,45,9.0,30.0,1.85,13.0,31.0,26.78,15.77
2016,1,21,17,0,0.0,13.0,1.9,13.0,13.0,12.06,0.0
2016,1,21,17,15,0.0,6.5,1.95,13.0,6.5,6.2,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
