Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,30,937.0,78.0,3.5,12.0,613.0,806.63,649.31
2016,2,1,12,45,933.5,78.0,3.45,12.0,606.5,782.19,631.19
2016,2,1,13,0,930.0,78.0,3.4,12.0,600.0,754.58,610.8
2016,2,1,13,15,924.0,77.0,3.35,12.0,585.5,721.12,586.02
2016,2,1,13,30,918.0,76.0,3.3,12.0,571.0,684.98,557.92
2016,2,1,13,45,910.0,74.5,3.3,12.0,550.0,644.55,525.65
2016,2,1,14,0,902.0,73.0,3.3,12.0,529.0,601.96,490.99
2016,2,1,14,15,888.5,71.5,3.25,12.0,500.0,554.5,451.51
2016,2,1,14,30,875.0,70.0,3.2,12.0,471.0,505.79,410.05
2016,2,1,14,45,629.0,107.5,3.15,12.0,385.0,393.4,317.8
2016,2,1,15,0,383.0,145.0,3.1,12.0,299.0,297.13,239.07
2016,2,1,15,15,582.0,102.5,2.9,11.5,310.0,303.93,238.79
2016,2,1,15,30,781.0,60.0,2.7,11.0,321.0,287.44,215.3
2016,2,1,15,45,744.0,56.0,2.55,10.5,278.0,230.31,163.13
2016,2,1,16,0,707.0,52.0,2.4,10.0,235.0,176.28,114.7
2016,2,1,16,15,648.0,47.0,2.4,9.5,190.0,122.05,70.32
2016,2,1,16,30,589.0,42.0,2.4,9.0,145.0,74.13,37.64
2016,2,1,16,45,492.0,34.0,2.4,8.5,102.0,29.82,20.67
2016,2,1,17,0,395.0,26.0,2.4,8.0,59.0,20.68,10.7
2016,2,1,17,15,197.5,13.0,2.45,7.5,29.5,10.16,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.5,2.05,8.0,0.5,0.48,0.0
2016,2,2,7,30,0.0,1.0,2.0,8.0,1.0,0.95,0.0
2016,2,2,7,45,0.0,3.5,1.95,8.0,3.5,3.24,0.0
2016,2,2,8,0,0.0,6.0,1.9,8.0,6.0,5.55,0.0
2016,2,2,8,15,0.0,9.0,1.85,8.0,9.0,8.33,1.56
2016,2,2,8,30,0.0,12.0,1.8,8.0,12.0,11.11,4.08
2016,2,2,8,45,0.0,15.0,1.75,8.5,15.0,13.9,6.55
2016,2,2,9,0,0.0,18.0,1.7,9.0,18.0,16.68,8.99
2016,2,2,9,15,0.0,20.5,1.6,9.0,20.5,19.01,11.03
2016,2,2,9,30,0.0,23.0,1.5,9.0,23.0,21.34,13.05
2016,2,2,9,45,0.0,69.0,1.4,9.5,69.0,64.2,50.13
2016,2,2,10,0,0.0,115.0,1.3,10.0,115.0,110.64,89.43
2016,2,2,10,15,0.0,136.0,1.3,10.0,136.0,132.13,107.23
2016,2,2,10,30,0.0,157.0,1.3,10.0,157.0,153.69,124.96
2016,2,2,10,45,0.0,143.5,1.3,10.5,143.5,138.44,111.79
2016,2,2,11,0,0.0,130.0,1.3,11.0,130.0,123.96,99.43
2016,2,2,11,15,0.0,145.0,1.35,11.0,145.0,138.92,111.78
2016,2,2,11,30,0.0,160.0,1.4,11.0,160.0,153.89,124.02
2016,2,2,11,45,199.5,194.0,1.45,11.0,308.5,382.0,314.21
2016,2,2,12,0,399.0,228.0,1.5,11.0,457.0,575.01,464.86
2016,2,2,12,15,395.5,231.0,1.55,11.0,458.5,567.22,457.01
2016,2,2,12,30,392.0,234.0,1.6,11.0,460.0,557.97,449.88
2016,2,2,12,45,644.0,158.5,1.65,11.5,525.0,666.41,535.34
2016,2,2,13,0,896.0,83.0,1.7,12.0,590.0,738.63,589.1
2016,2,2,13,15,567.5,163.0,1.7,12.0,481.5,573.44,461.6
2016,2,2,13,30,239.0,243.0,1.7,12.0,373.0,406.12,328.29
2016,2,2,13,45,549.5,162.0,1.75,12.0,446.0,517.05,419.67
2016,2,2,14,0,860.0,81.0,1.8,12.0,519.0,590.98,477.14
2016,2,2,14,15,846.0,79.0,1.8,11.5,490.5,543.76,438.84
2016,2,2,14,30,832.0,77.0,1.8,11.0,462.0,495.48,399.5
2016,2,2,14,45,810.5,75.0,1.8,11.0,428.0,443.06,354.96
2016,2,2,15,0,789.0,73.0,1.8,11.0,394.0,390.83,309.32
2016,2,2,15,15,761.5,70.0,1.75,10.5,354.5,336.04,260.92
2016,2,2,15,30,734.0,67.0,1.7,10.0,315.0,282.7,212.68
2016,2,2,15,45,687.0,64.0,1.7,10.0,272.0,225.16,160.95
2016,2,2,16,0,640.0,61.0,1.7,10.0,229.0,172.96,114.73
2016,2,2,16,15,578.5,54.5,1.7,9.5,185.0,120.29,71.8
2016,2,2,16,30,517.0,48.0,1.7,9.0,141.0,74.27,39.89
2016,2,2,16,45,413.5,39.0,1.75,8.5,99.5,32.63,23.23
2016,2,2,17,0,310.0,30.0,1.8,8.0,58.0,24.26,13.99
2016,2,2,17,15,155.0,15.0,1.85,7.5,29.0,11.88,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,4.5,12.0,11.44,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,28.92,0.0
2016,2,3,7,45,205.5,32.5,1.95,5.5,60.0,166.02,122.54
2016,2,3,8,0,411.0,41.0,2.0,6.0,96.0,292.27,240.76
2016,2,3,8,15,487.5,49.0,2.0,6.0,139.0,362.59,305.12
2016,2,3,8,30,564.0,57.0,2.0,6.0,182.0,437.76,371.28
2016,2,3,8,45,609.5,63.5,2.05,6.5,224.5,495.25,420.23
2016,2,3,9,0,655.0,70.0,2.1,7.0,267.0,553.94,468.3
2016,2,3,9,15,689.5,74.0,2.1,7.5,308.0,602.37,506.13
2016,2,3,9,30,724.0,78.0,2.1,8.0,349.0,650.33,541.54
2016,2,3,9,45,465.0,132.5,2.1,8.5,313.0,530.13,442.83
2016,2,3,10,0,206.0,187.0,2.1,9.0,277.0,376.52,314.19
2016,2,3,10,15,286.5,189.0,2.05,9.5,324.0,456.04,379.16
2016,2,3,10,30,367.0,191.0,2.0,10.0,371.0,524.33,432.5
2016,2,3,10,45,591.0,145.0,2.0,10.5,451.0,673.22,549.07
2016,2,3,11,0,815.0,99.0,2.0,11.0,531.0,801.02,640.84
2016,2,3,11,15,823.0,100.0,2.0,11.0,548.5,807.96,643.8
2016,2,3,11,30,831.0,101.0,2.0,11.0,566.0,811.56,645.73
2016,2,3,11,45,555.5,178.0,2.0,11.5,491.5,665.86,535.27
2016,2,3,12,0,280.0,255.0,2.0,12.0,417.0,511.57,412.05
2016,2,3,12,15,182.5,258.5,1.95,12.0,364.0,420.97,340.58
2016,2,3,12,30,85.0,262.0,1.9,12.0,311.0,334.29,270.23
2016,2,3,12,45,56.5,244.0,1.9,12.0,276.5,289.75,234.51
2016,2,3,13,0,28.0,226.0,1.9,12.0,242.0,238.68,192.98
2016,2,3,13,15,22.0,214.0,1.85,12.0,226.5,220.96,178.72
2016,2,3,13,30,16.0,202.0,1.8,12.0,211.0,203.77,164.75
2016,2,3,13,45,15.0,195.0,1.75,12.0,203.0,195.2,157.91
2016,2,3,14,0,14.0,188.0,1.7,12.0,195.0,186.74,151.13
2016,2,3,14,15,123.0,194.5,1.6,12.0,252.0,260.36,212.42
2016,2,3,14,30,232.0,201.0,1.5,12.0,309.0,313.39,254.59
2016,2,3,14,45,310.5,174.5,1.45,12.0,308.0,313.27,253.02
2016,2,3,15,0,389.0,148.0,1.4,12.0,307.0,304.33,243.3
2016,2,3,15,15,363.0,138.5,1.35,11.5,276.0,263.12,208.17
2016,2,3,15,30,337.0,129.0,1.3,11.0,245.0,222.22,172.99
2016,2,3,15,45,315.0,114.0,1.3,11.0,211.5,182.14,137.94
2016,2,3,16,0,293.0,99.0,1.3,11.0,178.0,144.29,105.05
2016,2,3,16,15,262.0,83.0,1.35,10.5,143.5,106.82,74.18
2016,2,3,16,30,231.0,67.0,1.4,10.0,109.0,72.95,48.49
2016,2,3,16,45,179.0,50.5,1.45,10.0,77.0,42.26,31.6
2016,2,3,17,0,127.0,34.0,1.5,10.0,45.0,27.84,17.14
2016,2,3,17,15,63.5,17.0,1.45,9.5,22.5,14.29,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,13.0,2.5,6.0,13.0,12.39,0.0
2016,2,4,7,30,0.0,26.0,2.5,6.0,26.0,32.14,0.0
2016,2,4,7,45,222.5,33.0,2.55,6.5,63.5,174.82,131.16
2016,2,4,8,0,445.0,40.0,2.6,7.0,101.0,310.03,255.59
2016,2,4,8,15,520.0,47.0,2.55,7.0,144.5,379.77,319.49
2016,2,4,8,30,595.0,54.0,2.5,7.0,188.0,454.21,385.03
2016,2,4,8,45,639.5,60.0,2.5,7.5,231.5,511.62,433.77
2016,2,4,9,0,684.0,66.0,2.5,8.0,275.0,570.14,481.45
2016,2,4,9,15,473.0,108.0,2.5,8.0,262.0,486.55,411.69
2016,2,4,9,30,262.0,150.0,2.5,8.0,249.0,381.16,322.44
2016,2,4,9,45,488.5,118.5,2.55,8.5,326.0,532.01,448.64
2016,2,4,10,0,715.0,87.0,2.6,9.0,403.0,685.55,567.93
2016,2,4,10,15,769.0,86.5,2.55,9.5,447.5,734.69,601.67
2016,2,4,10,30,823.0,86.0,2.5,10.0,492.0,786.27,637.3
2016,2,4,10,45,663.0,134.0,2.5,10.5,471.5,721.66,586.55
2016,2,4,11,0,503.0,182.0,2.5,11.0,451.0,640.68,521.48
2016,2,4,11,15,683.5,136.0,2.4,11.5,514.0,741.19,598.11
2016,2,4,11,30,864.0,90.0,2.3,12.0,577.0,828.26,658.46
2016,2,4,11,45,869.5,90.0,2.25,12.5,587.5,825.13,653.27
2016,2,4,12,0,875.0,90.0,2.2,13.0,598.0,818.5,646.61
2016,2,4,12,15,876.0,90.0,2.05,13.0,600.0,804.79,635.4
2016,2,4,12,30,877.0,90.0,1.9,13.0,602.0,787.72,621.94
2016,2,4,12,45,875.0,90.0,1.8,13.5,596.5,765.11,603.97
2016,2,4,13,0,873.0,90.0,1.7,14.0,591.0,739.41,583.97
2016,2,4,13,15,867.5,89.0,1.6,14.0,577.5,707.23,560.43
2016,2,4,13,30,862.0,88.0,1.5,14.0,564.0,672.48,533.64
2016,2,4,13,45,672.0,134.0,1.45,14.0,496.5,571.34,455.21
2016,2,4,14,0,482.0,180.0,1.4,14.0,429.0,474.77,379.54
2016,2,4,14,15,483.0,168.5,1.3,14.0,407.5,440.47,352.43
2016,2,4,14,30,484.0,157.0,1.2,14.0,386.0,404.96,323.3
2016,2,4,14,45,503.0,140.5,1.2,14.0,363.0,371.53,295.4
2016,2,4,15,0,522.0,124.0,1.2,14.0,340.0,335.41,264.25
2016,2,4,15,15,496.0,117.5,1.1,13.5,307.0,290.5,225.84
2016,2,4,15,30,470.0,111.0,1.0,13.0,274.0,247.42,188.36
2016,2,4,15,45,450.0,98.5,0.95,12.5,238.0,202.32,148.84
2016,2,4,16,0,430.0,86.0,0.9,12.0,202.0,159.01,111.03
2016,2,4,16,15,390.5,73.5,0.95,11.5,164.5,115.18,75.14
2016,2,4,16,30,351.0,61.0,1.0,11.0,127.0,75.72,46.19
2016,2,4,16,45,292.0,47.0,1.05,10.5,91.0,39.34,29.07
2016,2,4,17,0,233.0,33.0,1.1,10.0,55.0,25.74,15.75
2016,2,4,17,15,116.5,16.5,1.15,9.5,27.5,12.95,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,5.5,14.0,44.54,0.0
2016,2,5,7,30,181.0,19.0,2.4,6.0,28.0,118.12,0.0
2016,2,5,7,45,304.0,31.0,2.45,6.5,65.5,212.43,162.22
2016,2,5,8,0,427.0,43.0,2.5,7.0,103.0,304.73,251.56
2016,2,5,8,15,503.0,51.5,2.5,7.5,147.5,376.54,316.45
2016,2,5,8,30,579.0,60.0,2.5,8.0,192.0,453.13,382.82
2016,2,5,8,45,629.0,65.5,2.5,8.5,236.5,513.25,433.44
2016,2,5,9,0,679.0,71.0,2.5,9.0,281.0,574.76,483.24
2016,2,5,9,15,659.0,79.0,2.5,9.5,306.0,590.35,494.62
2016,2,5,9,30,639.0,87.0,2.5,10.0,331.0,602.4,502.37
2016,2,5,9,45,548.0,119.0,2.5,11.0,342.5,584.47,484.55
2016,2,5,10,0,457.0,151.0,2.5,12.0,354.0,555.99,458.17
2016,2,5,10,15,644.0,120.5,2.4,12.5,428.5,681.51,555.26
2016,2,5,10,30,831.0,90.0,2.3,13.0,503.0,799.88,639.17
2016,2,5,10,45,841.0,92.5,2.25,13.5,528.0,816.99,647.82
2016,2,5,11,0,851.0,95.0,2.2,14.0,553.0,830.85,655.07
2016,2,5,11,15,858.0,96.0,2.05,14.0,570.5,837.08,657.27
2016,2,5,11,30,865.0,97.0,1.9,14.0,588.0,839.85,657.1
2016,2,5,11,45,862.5,100.0,1.75,14.5,596.5,833.64,649.48
2016,2,5,12,0,860.0,103.0,1.6,15.0,605.0,823.99,639.67
2016,2,5,12,15,733.0,136.5,1.45,15.0,566.0,750.01,585.82
2016,2,5,12,30,606.0,170.0,1.3,15.0,527.0,671.91,527.21
2016,2,5,12,45,734.5,134.5,1.15,15.0,563.0,714.24,558.84
2016,2,5,13,0,863.0,99.0,1.0,15.0,599.0,744.74,578.61
2016,2,5,13,15,717.0,134.0,1.0,15.0,543.0,655.95,513.23
2016,2,5,13,30,571.0,169.0,1.0,15.0,487.0,565.65,445.68
2016,2,5,13,45,711.0,128.5,1.0,15.0,509.5,591.91,466.77
2016,2,5,14,0,851.0,88.0,1.0,15.0,532.0,600.47,472.71
2016,2,5,14,15,838.5,86.0,1.05,15.0,504.5,554.12,436.54
2016,2,5,14,30,826.0,84.0,1.1,15.0,477.0,506.58,398.84
2016,2,5,14,45,812.0,80.5,1.15,15.0,443.5,455.9,357.45
2016,2,5,15,0,798.0,77.0,1.2,15.0,410.0,404.72,314.23
2016,2,5,15,15,772.0,73.5,1.2,14.5,371.0,349.07,266.64
2016,2,5,15,30,746.0,70.0,1.2,14.0,332.0,294.73,218.85
2016,2,5,15,45,701.5,67.0,1.2,13.5,288.0,236.52,167.85
2016,2,5,16,0,657.0,64.0,1.2,13.0,244.0,183.44,121.62
2016,2,5,16,15,598.0,57.5,1.2,12.5,199.0,129.5,77.71
2016,2,5,16,30,539.0,51.0,1.2,12.0,154.0,81.94,44.2
2016,2,5,16,45,436.5,42.5,1.2,11.5,110.5,38.68,23.3
2016,2,5,17,0,334.0,34.0,1.2,11.0,67.0,27.53,17.43
2016,2,5,17,15,167.0,17.0,1.2,10.5,33.5,13.37,0.0
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,15.0,2.25,6.5,15.0,14.3,0.0
2016,2,6,7,30,0.0,30.0,2.3,7.0,30.0,38.69,0.0
2016,2,6,7,45,232.0,35.0,2.35,8.0,68.5,182.35,139.95
2016,2,6,8,0,464.0,40.0,2.4,9.0,107.0,322.07,264.57
2016,2,6,8,15,536.0,47.0,2.3,9.5,151.0,391.24,326.34
2016,2,6,8,30,608.0,54.0,2.2,10.0,195.0,464.9,389.32
2016,2,6,8,45,659.0,58.0,2.1,10.5,240.0,524.72,438.66
2016,2,6,9,0,710.0,62.0,2.0,11.0,285.0,582.32,484.08
2016,2,6,9,15,741.0,65.5,1.9,11.5,326.0,629.97,518.63
2016,2,6,9,30,772.0,69.0,1.8,12.0,367.0,676.72,551.27
2016,2,6,9,45,792.0,72.0,1.75,12.5,403.5,713.15,575.57
2016,2,6,10,0,812.0,75.0,1.7,13.0,440.0,747.45,597.79
2016,2,6,10,15,827.0,77.0,1.6,13.5,471.0,774.11,613.54
2016,2,6,10,30,842.0,79.0,1.5,14.0,502.0,797.96,627.0
2016,2,6,10,45,855.5,79.5,1.4,14.5,527.0,815.72,635.94
2016,2,6,11,0,869.0,80.0,1.3,15.0,552.0,823.53,637.88
2016,2,6,11,15,875.0,81.0,1.35,15.0,569.0,829.22,641.63
2016,2,6,11,30,881.0,82.0,1.4,15.0,586.0,831.45,643.14
2016,2,6,11,45,888.0,81.0,1.45,15.5,596.5,828.65,640.13
2016,2,6,12,0,895.0,80.0,1.5,16.0,607.0,822.3,634.85
2016,2,6,12,15,640.5,161.0,1.5,16.0,539.0,705.5,551.46
2016,2,6,12,30,386.0,242.0,1.5,16.0,471.0,566.14,445.39
2016,2,6,12,45,353.0,246.5,1.55,16.0,454.5,534.91,422.72
2016,2,6,13,0,320.0,251.0,1.6,16.0,438.0,503.84,399.02
2016,2,6,13,15,590.5,168.0,1.6,16.0,503.0,605.17,479.59
2016,2,6,13,30,861.0,85.0,1.6,16.0,568.0,673.49,532.31
2016,2,6,13,45,854.0,83.5,1.6,16.5,547.5,634.83,501.08
2016,2,6,14,0,847.0,82.0,1.6,17.0,527.0,594.08,468.75
2016,2,6,14,15,638.5,127.5,1.55,16.5,453.5,490.16,388.3
2016,2,6,14,30,430.0,173.0,1.5,16.0,380.0,396.06,314.62
2016,2,6,14,45,495.0,146.0,1.45,16.0,368.0,375.84,297.5
2016,2,6,15,0,560.0,119.0,1.4,16.0,356.0,351.1,274.94
2016,2,6,15,15,538.5,111.5,1.25,15.5,322.0,304.49,235.07
2016,2,6,15,30,517.0,104.0,1.1,15.0,288.0,257.22,194.08
2016,2,6,15,45,593.0,80.5,1.0,15.0,265.5,224.41,160.9
2016,2,6,16,0,669.0,57.0,0.9,15.0,243.0,182.22,119.2
2016,2,6,16,15,613.0,51.5,0.95,14.5,199.0,127.22,74.49
2016,2,6,16,30,557.0,46.0,1.0,14.0,155.0,79.8,41.11
2016,2,6,16,45,467.0,38.5,1.05,13.5,112.5,36.31,20.21
2016,2,6,17,0,377.0,31.0,1.1,13.0,70.0,24.47,14.92
2016,2,6,17,15,188.5,15.5,1.1,12.5,35.0,11.9,0.0
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,157.0,9.0,2.35,9.5,17.5,70.66,0.0
2016,2,7,7,30,314.0,18.0,2.4,10.0,35.0,174.51,24.39
2016,2,7,7,45,434.0,26.0,2.5,10.5,75.5,266.0,205.2
2016,2,7,8,0,554.0,34.0,2.6,11.0,116.0,358.95,293.09
2016,2,7,8,15,621.5,39.5,2.65,11.5,161.5,428.06,355.0
2016,2,7,8,30,689.0,45.0,2.7,12.0,207.0,500.92,417.33
2016,2,7,8,45,732.0,48.5,2.8,12.5,252.5,558.31,465.1
2016,2,7,9,0,775.0,52.0,2.9,13.0,298.0,616.37,510.5
2016,2,7,9,15,804.0,55.0,2.8,13.5,340.0,663.9,544.98
2016,2,7,9,30,833.0,58.0,2.7,14.0,382.0,703.94,572.67
2016,2,7,9,45,845.0,62.5,2.65,14.5,418.5,737.53,595.06
2016,2,7,10,0,857.0,67.0,2.6,15.0,455.0,768.51,615.08
2016,2,7,10,15,872.0,68.5,2.5,15.5,487.0,795.29,631.34
2016,2,7,10,30,887.0,70.0,2.4,16.0,519.0,819.2,645.27
2016,2,7,10,45,898.0,71.0,2.35,16.5,544.0,836.07,654.44
2016,2,7,11,0,909.0,72.0,2.3,17.0,569.0,849.6,661.28
2016,2,7,11,15,915.5,73.0,2.3,17.0,587.0,855.87,664.79
2016,2,7,11,30,922.0,74.0,2.3,17.0,605.0,858.53,665.97
2016,2,7,11,45,926.0,74.0,2.3,17.5,615.0,854.26,661.23
2016,2,7,12,0,930.0,74.0,2.3,18.0,625.0,846.33,654.17
2016,2,7,12,15,930.5,74.0,2.25,18.0,627.0,831.95,643.59
2016,2,7,12,30,931.0,74.0,2.2,18.0,629.0,814.05,630.73
2016,2,7,12,45,930.5,73.0,2.2,18.5,623.5,790.8,613.44
2016,2,7,13,0,930.0,72.0,2.2,19.0,618.0,764.24,593.95
2016,2,7,13,15,924.5,71.5,2.2,19.0,604.0,731.55,571.21
2016,2,7,13,30,919.0,71.0,2.2,19.0,590.0,696.09,546.38
2016,2,7,13,45,911.5,69.5,2.2,19.0,569.0,655.68,515.81
2016,2,7,14,0,904.0,68.0,2.2,19.0,548.0,613.06,482.89
2016,2,7,14,15,892.0,67.0,2.1,19.0,520.0,566.48,445.72
2016,2,7,14,30,880.0,66.0,2.0,19.0,492.0,518.49,406.56
2016,2,7,14,45,864.0,64.0,1.95,19.0,457.5,466.48,363.48
2016,2,7,15,0,848.0,62.0,1.9,19.0,423.0,413.97,318.77
2016,2,7,15,15,824.0,59.5,1.75,18.5,383.5,357.89,270.47
2016,2,7,15,30,800.0,57.0,1.6,18.0,344.0,301.84,221.08
2016,2,7,15,45,766.5,53.5,1.45,17.5,300.5,244.2,170.1
2016,2,7,16,0,733.0,50.0,1.3,17.0,257.0,189.22,121.8
2016,2,7,16,15,681.5,46.0,1.3,16.5,211.5,134.32,76.88
2016,2,7,16,30,630.0,42.0,1.3,16.0,166.0,84.8,41.98
2016,2,7,16,45,544.0,35.5,1.3,15.5,122.0,38.06,19.95
2016,2,7,17,0,458.0,29.0,1.3,15.0,78.0,24.58,15.02
2016,2,7,17,15,229.0,14.5,1.3,14.5,39.0,10.96,0.0
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.0,10.5,2.95,10.5,17.5,60.46,0.0
2016,2,8,7,30,254.0,21.0,3.0,11.0,35.0,157.0,42.96
2016,2,8,7,45,373.5,31.0,3.15,11.5,75.5,248.5,192.96
2016,2,8,8,0,493.0,41.0,3.3,12.0,116.0,340.9,278.63
2016,2,8,8,15,565.5,47.5,3.2,12.5,161.5,411.4,341.23
2016,2,8,8,30,638.0,54.0,3.1,13.0,207.0,486.37,404.91
2016,2,8,8,45,681.5,59.0,3.05,14.0,252.0,539.9,448.41
2016,2,8,9,0,725.0,64.0,3.0,15.0,297.0,598.85,493.63
2016,2,8,9,15,756.0,67.5,2.9,15.5,339.0,647.23,528.72
2016,2,8,9,30,787.0,71.0,2.8,16.0,381.0,694.65,561.97
2016,2,8,9,45,815.0,72.0,2.75,16.5,419.5,735.34,589.51
2016,2,8,10,0,843.0,73.0,2.7,17.0,458.0,774.14,615.06
2016,2,8,10,15,858.0,75.0,2.65,17.0,490.0,801.45,633.03
2016,2,8,10,30,873.0,77.0,2.6,17.0,522.0,818.97,643.91
2016,2,8,10,45,883.0,78.5,2.55,17.5,547.0,835.48,652.92
2016,2,8,11,0,893.0,80.0,2.5,18.0,572.0,848.67,659.57
2016,2,8,11,15,899.5,81.0,2.45,18.0,590.0,854.87,662.63
2016,2,8,11,30,906.0,82.0,2.4,18.0,608.0,857.51,663.39
2016,2,8,11,45,910.0,82.5,2.35,18.5,618.0,853.86,658.69
2016,2,8,12,0,914.0,83.0,2.3,19.0,628.0,846.61,651.69
2016,2,8,12,15,914.5,83.0,2.25,19.0,630.5,832.36,641.24
2016,2,8,12,30,915.0,83.0,2.2,19.0,633.0,814.63,628.55
2016,2,8,12,45,919.0,80.0,2.15,19.5,628.5,792.78,611.93
2016,2,8,13,0,923.0,77.0,2.1,20.0,624.0,767.47,593.04
2016,2,8,13,15,918.5,76.5,2.0,20.0,610.0,735.58,570.32
2016,2,8,13,30,914.0,76.0,1.9,20.0,596.0,700.88,545.53
2016,2,8,13,45,905.5,75.0,1.85,20.0,575.0,660.44,514.99
2016,2,8,14,0,897.0,74.0,1.8,20.0,554.0,617.86,482.28
2016,2,8,14,15,885.0,72.5,1.75,20.0,526.0,570.89,445.54
2016,2,8,14,30,873.0,71.0,1.7,20.0,498.0,522.53,406.8
2016,2,8,14,45,855.5,69.5,1.65,20.0,463.5,470.5,364.21
2016,2,8,15,0,838.0,68.0,1.6,20.0,429.0,418.13,320.12
2016,2,8,15,15,814.0,65.0,1.5,19.5,389.0,361.4,271.97
2016,2,8,15,30,790.0,62.0,1.4,19.0,349.0,305.68,223.4
2016,2,8,15,45,754.5,59.0,1.3,18.5,305.5,248.37,173.22
2016,2,8,16,0,719.0,56.0,1.2,18.0,262.0,193.96,125.82
2016,2,8,16,15,666.0,51.0,1.2,17.0,216.0,138.47,80.8
2016,2,8,16,30,613.0,46.0,1.2,16.0,170.0,88.62,45.51
2016,2,8,16,45,525.5,39.0,1.3,15.5,125.0,39.7,20.77
2016,2,8,17,0,438.0,32.0,1.4,15.0,80.0,25.1,15.59
2016,2,8,17,15,219.0,16.0,1.4,14.5,40.0,12.16,0.82
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,138.5,10.5,2.6,9.5,19.0,65.31,0.0
2016,2,9,7,30,277.0,21.0,2.7,10.0,38.0,169.07,65.5
2016,2,9,7,45,396.5,31.0,2.8,10.5,79.5,260.63,204.58
2016,2,9,8,0,516.0,41.0,2.9,11.0,121.0,354.44,290.79
2016,2,9,8,15,586.5,47.5,2.9,11.5,167.0,424.96,353.4
2016,2,9,8,30,657.0,54.0,2.9,12.0,213.0,495.22,413.47
2016,2,9,8,45,485.0,88.0,2.95,12.5,218.0,447.57,374.59
2016,2,9,9,0,313.0,122.0,3.0,13.0,223.0,373.42,312.58
2016,2,9,9,15,329.0,135.5,2.9,13.5,254.5,408.93,341.12
2016,2,9,9,30,345.0,149.0,2.8,14.0,286.0,444.25,368.23
2016,2,9,9,45,530.5,121.0,2.7,14.5,354.5,573.85,471.69
2016,2,9,10,0,716.0,93.0,2.6,15.0,423.0,703.79,568.15
2016,2,9,10,15,685.0,110.0,2.4,15.5,443.0,709.88,568.35
2016,2,9,10,30,654.0,127.0,2.2,16.0,463.0,711.62,566.27
2016,2,9,10,45,637.5,139.5,2.05,16.5,480.5,716.43,566.8
2016,2,9,11,0,621.0,152.0,1.9,17.0,498.0,718.03,564.99
2016,2,9,11,15,590.0,168.5,1.8,17.5,505.0,708.7,555.01
2016,2,9,11,30,559.0,185.0,1.7,18.0,512.0,692.46,540.27
2016,2,9,11,45,586.0,179.5,1.6,18.5,527.5,702.36,545.75
2016,2,9,12,0,613.0,174.0,1.5,19.0,543.0,714.54,552.32
2016,2,9,12,15,767.5,129.0,1.35,19.0,592.5,777.96,596.03
2016,2,9,12,30,922.0,84.0,1.2,19.0,642.0,823.97,625.07
2016,2,9,12,45,921.0,83.0,1.1,19.5,636.5,800.39,606.09
2016,2,9,13,0,920.0,82.0,1.0,20.0,631.0,773.55,585.88
2016,2,9,13,15,759.5,124.5,0.85,20.0,571.0,683.91,521.73
2016,2,9,13,30,599.0,167.0,0.7,20.0,511.0,592.47,453.61
2016,2,9,13,45,547.0,177.0,0.55,20.0,482.5,541.43,415.31
2016,2,9,14,0,495.0,187.0,0.4,20.0,454.0,495.94,380.17
2016,2,9,14,15,416.5,192.5,0.3,20.0,409.5,433.56,332.82
2016,2,9,14,30,338.0,198.0,0.2,20.0,365.0,372.06,285.93
2016,2,9,14,45,316.0,186.5,0.15,20.0,334.5,331.84,254.98
2016,2,9,15,0,294.0,175.0,0.1,20.0,304.0,293.18,224.56
2016,2,9,15,15,283.0,161.0,0.15,19.5,275.5,257.92,196.84
2016,2,9,15,30,272.0,147.0,0.2,19.0,247.0,223.5,169.06
2016,2,9,15,45,260.5,130.0,0.25,18.5,216.0,187.16,139.23
2016,2,9,16,0,249.0,113.0,0.3,18.0,185.0,152.03,110.1
2016,2,9,16,15,228.0,95.5,0.35,17.5,153.0,116.46,81.39
2016,2,9,16,30,207.0,78.0,0.4,17.0,121.0,83.43,56.15
2016,2,9,16,45,175.5,59.5,0.5,17.0,89.5,52.07,35.11
2016,2,9,17,0,144.0,41.0,0.6,17.0,58.0,33.33,22.49
2016,2,9,17,15,72.0,25.0,0.65,16.5,33.5,20.7,6.78
2016,2,9,17,30,0.0,9.0,0.7,16.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,0.75,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.15,11.0,9.5,9.05,0.0
2016,2,10,7,30,0.0,19.0,1.1,11.0,19.0,17.71,3.44
2016,2,10,7,45,6.0,37.5,1.1,11.5,38.0,42.05,28.85
2016,2,10,8,0,12.0,56.0,1.1,12.0,57.0,65.34,49.69
2016,2,10,8,15,21.0,74.5,1.15,12.5,79.0,96.96,77.18
2016,2,10,8,30,30.0,93.0,1.2,13.0,101.0,123.36,99.94
2016,2,10,8,45,35.5,111.5,1.25,13.5,122.5,147.86,120.61
2016,2,10,9,0,41.0,130.0,1.3,14.0,144.0,172.54,141.0
2016,2,10,9,15,46.0,146.5,1.2,14.0,164.0,194.39,158.84
2016,2,10,9,30,51.0,163.0,1.1,14.0,184.0,216.42,176.51
2016,2,10,9,45,245.0,163.5,1.0,14.5,276.5,390.78,319.39
2016,2,10,10,0,439.0,164.0,0.9,15.0,369.0,562.92,450.58
2016,2,10,10,15,638.5,126.0,0.85,15.0,445.5,692.72,545.2
2016,2,10,10,30,838.0,88.0,0.8,15.0,522.0,815.5,627.9
2016,2,10,10,45,848.5,89.5,0.8,15.5,547.0,832.15,635.35
2016,2,10,11,0,859.0,91.0,0.8,16.0,572.0,845.53,642.1
2016,2,10,11,15,865.5,92.0,0.85,16.0,589.5,851.52,646.05
2016,2,10,11,30,872.0,93.0,0.9,16.0,607.0,854.01,647.88
2016,2,10,11,45,877.0,93.0,0.95,16.5,617.5,850.51,644.64
2016,2,10,12,0,882.0,93.0,1.0,17.0,628.0,837.32,635.06
2016,2,10,12,15,883.0,93.0,1.0,17.0,630.0,823.82,625.91
2016,2,10,12,30,884.0,93.0,1.0,17.0,632.0,806.93,614.57
2016,2,10,12,45,884.0,92.0,1.05,17.5,627.0,784.84,599.33
2016,2,10,13,0,884.0,91.0,1.1,18.0,622.0,759.58,581.96
2016,2,10,13,15,879.0,90.0,1.1,18.0,608.5,727.68,560.41
2016,2,10,13,30,874.0,89.0,1.1,18.0,595.0,696.45,538.81
2016,2,10,13,45,669.0,143.0,1.15,18.5,522.0,589.88,458.52
2016,2,10,14,0,464.0,197.0,1.2,19.0,449.0,488.6,381.19
2016,2,10,14,15,500.5,176.5,1.15,19.0,436.0,465.68,364.1
2016,2,10,14,30,537.0,156.0,1.1,19.0,423.0,438.53,342.42
2016,2,10,14,45,542.5,142.5,1.1,19.0,396.5,399.41,310.94
2016,2,10,15,0,548.0,129.0,1.1,19.0,370.0,358.75,277.32
2016,2,10,15,15,449.0,132.5,1.05,18.5,318.0,294.71,226.2
2016,2,10,15,30,350.0,136.0,1.0,18.0,266.0,238.15,181.12
2016,2,10,15,45,325.5,123.0,1.0,17.5,232.5,198.0,147.5
2016,2,10,16,0,301.0,110.0,1.0,17.0,199.0,160.27,115.81
2016,2,10,16,15,276.0,93.5,1.05,16.5,164.5,122.03,84.51
2016,2,10,16,30,251.0,77.0,1.1,16.0,130.0,86.71,57.45
2016,2,10,16,45,212.0,59.5,1.15,15.5,96.5,53.37,35.69
2016,2,10,17,0,173.0,42.0,1.2,15.0,63.0,32.46,22.07
2016,2,10,17,15,86.5,26.5,1.2,14.5,37.0,21.9,8.81
2016,2,10,17,30,0.0,11.0,1.2,14.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.2,14.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,63.5,12.0,1.8,10.5,16.5,37.05,0.0
2016,2,11,7,30,127.0,24.0,1.8,11.0,33.0,106.95,56.21
2016,2,11,7,45,181.5,41.0,1.8,11.5,64.5,166.14,130.37
2016,2,11,8,0,236.0,58.0,1.8,12.0,96.0,223.64,182.74
2016,2,11,8,15,269.0,74.5,1.7,12.0,131.5,272.1,225.78
2016,2,11,8,30,302.0,91.0,1.6,12.0,167.0,322.52,269.08
2016,2,11,8,45,318.0,107.5,1.5,12.5,201.0,351.39,293.04
2016,2,11,9,0,334.0,124.0,1.4,13.0,235.0,391.73,324.93
2016,2,11,9,15,354.5,136.0,1.25,13.5,267.5,429.39,353.5
2016,2,11,9,30,375.0,148.0,1.1,14.0,300.0,480.31,390.88
2016,2,11,9,45,505.0,132.5,1.0,14.5,357.5,570.83,459.58
2016,2,11,10,0,635.0,117.0,0.9,15.0,415.0,671.93,531.59
2016,2,11,10,15,730.5,104.0,0.85,15.0,469.0,743.84,579.94
2016,2,11,10,30,826.0,91.0,0.8,15.0,523.0,811.62,624.31
2016,2,11,10,45,835.0,93.5,0.8,15.5,547.5,828.14,632.47
2016,2,11,11,0,844.0,96.0,0.8,16.0,572.0,841.38,639.15
2016,2,11,11,15,594.0,174.5,0.8,16.5,514.5,717.21,551.16
2016,2,11,11,30,344.0,253.0,0.8,17.0,457.0,578.63,447.09
2016,2,11,11,45,340.5,259.5,0.8,17.5,464.5,577.91,446.63
2016,2,11,12,0,337.0,266.0,0.8,18.0,472.0,575.76,443.7
2016,2,11,12,15,231.5,277.0,0.8,18.0,419.0,483.44,374.38
2016,2,11,12,30,126.0,288.0,0.8,18.0,366.0,405.43,314.67
2016,2,11,12,45,205.5,279.5,0.8,18.5,405.0,451.76,350.99
2016,2,11,13,0,285.0,271.0,0.8,19.0,444.0,503.0,388.81
2016,2,11,13,15,322.0,257.0,0.7,19.0,448.0,502.93,388.18
2016,2,11,13,30,359.0,243.0,0.6,19.0,452.0,499.75,385.54
2016,2,11,13,45,403.0,223.0,0.55,19.0,450.5,491.46,379.55
2016,2,11,14,0,447.0,203.0,0.5,19.0,449.0,485.48,374.76
2016,2,11,14,15,518.5,172.0,0.4,19.0,443.0,472.54,364.38
2016,2,11,14,30,590.0,141.0,0.3,19.0,437.0,455.3,349.93
2016,2,11,14,45,485.0,153.0,0.2,19.0,385.5,384.0,294.5
2016,2,11,15,0,380.0,165.0,0.1,19.0,334.0,320.89,245.5
2016,2,11,15,15,400.5,145.5,0.25,18.5,309.5,290.17,221.12
2016,2,11,15,30,421.0,126.0,0.4,18.0,285.0,253.65,190.56
2016,2,11,15,45,374.5,120.0,0.55,18.0,248.5,209.63,154.41
2016,2,11,16,0,328.0,114.0,0.7,18.0,212.0,169.85,121.88
2016,2,11,16,15,291.5,98.5,0.85,17.5,174.5,129.09,89.24
2016,2,11,16,30,255.0,83.0,1.0,17.0,137.0,92.49,61.76
2016,2,11,16,45,202.5,65.0,1.15,16.5,101.5,57.85,39.21
2016,2,11,17,0,150.0,47.0,1.3,16.0,66.0,37.87,26.67
2016,2,11,17,15,75.0,28.5,1.35,15.5,38.0,23.46,10.79
2016,2,11,17,30,0.0,10.0,1.4,15.0,10.0,9.53,0.0
2016,2,11,17,45,0.0,5.0,1.45,14.5,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
