Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,120.5,13.0,1.15,11.5,22.0,61.26,0.0
2016,2,12,7,30,241.0,26.0,1.1,12.0,44.0,163.59,96.67
2016,2,12,7,45,349.5,37.5,1.1,12.5,84.5,246.99,194.55
2016,2,12,8,0,458.0,49.0,1.1,13.0,125.0,335.75,272.3
2016,2,12,8,15,413.0,68.5,1.05,13.0,153.0,349.68,287.09
2016,2,12,8,30,368.0,88.0,1.0,13.0,181.0,360.97,297.91
2016,2,12,8,45,409.5,96.5,0.95,13.5,218.5,411.35,338.77
2016,2,12,9,0,451.0,105.0,0.9,14.0,256.0,463.48,379.12
2016,2,12,9,15,456.5,119.5,0.85,14.0,289.5,497.86,404.56
2016,2,12,9,30,462.0,134.0,0.8,14.0,323.0,530.74,428.21
2016,2,12,9,45,560.5,122.5,0.8,14.5,373.5,609.45,486.66
2016,2,12,10,0,659.0,111.0,0.8,15.0,424.0,686.07,539.97
2016,2,12,10,15,612.0,135.0,0.85,15.0,440.5,684.98,537.75
2016,2,12,10,30,565.0,159.0,0.9,15.0,457.0,673.95,528.77
2016,2,12,10,45,568.0,166.5,0.95,15.5,478.0,688.39,537.91
2016,2,12,11,0,571.0,174.0,1.0,16.0,499.0,700.42,545.0
2016,2,12,11,15,502.5,203.5,1.05,16.0,495.5,674.23,524.25
2016,2,12,11,30,434.0,233.0,1.1,16.0,492.0,644.95,501.61
2016,2,12,11,45,638.0,169.5,1.15,16.5,558.0,745.37,577.03
2016,2,12,12,0,842.0,106.0,1.2,17.0,624.0,830.57,634.28
2016,2,12,12,15,842.0,106.0,1.2,17.0,626.0,816.33,623.3
2016,2,12,12,30,842.0,106.0,1.2,17.0,628.0,798.83,611.43
2016,2,12,12,45,646.5,170.0,1.3,17.0,568.5,699.33,541.71
2016,2,12,13,0,451.0,234.0,1.4,17.0,509.0,596.86,465.44
2016,2,12,13,15,479.0,219.5,1.45,17.0,506.0,585.13,458.48
2016,2,12,13,30,507.0,205.0,1.5,17.0,503.0,570.15,448.05
2016,2,12,13,45,476.5,205.5,1.55,17.0,477.5,529.2,417.12
2016,2,12,14,0,446.0,206.0,1.6,17.0,452.0,488.96,386.41
2016,2,12,14,15,455.0,192.0,1.6,17.0,432.5,457.82,362.39
2016,2,12,14,30,464.0,178.0,1.6,17.0,413.0,424.87,336.26
2016,2,12,14,45,390.0,178.5,1.6,17.0,366.5,364.96,288.51
2016,2,12,15,0,316.0,179.0,1.6,17.0,320.0,308.14,242.96
2016,2,12,15,15,357.0,155.5,1.55,16.5,301.5,281.87,220.37
2016,2,12,15,30,398.0,132.0,1.5,16.0,283.0,252.85,194.11
2016,2,12,15,45,366.5,121.5,1.45,16.0,248.0,209.68,157.07
2016,2,12,16,0,335.0,111.0,1.4,16.0,213.0,169.65,122.95
2016,2,12,16,15,304.5,95.5,1.45,15.5,176.5,128.69,89.26
2016,2,12,16,30,274.0,80.0,1.5,15.0,140.0,91.26,60.47
2016,2,12,16,45,227.0,63.0,1.55,15.0,104.5,57.5,38.56
2016,2,12,17,0,180.0,46.0,1.6,15.0,69.0,35.5,24.87
2016,2,12,17,15,90.0,29.5,1.6,14.5,41.0,24.27,12.23
2016,2,12,17,30,0.0,13.0,1.6,14.0,13.0,12.39,0.0
2016,2,12,17,45,0.0,6.5,1.65,14.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,169.5,12.0,2.0,9.5,25.0,80.58,0.0
2016,2,13,7,30,339.0,24.0,2.0,10.0,50.0,208.5,134.24
2016,2,13,7,45,454.0,32.5,2.0,10.5,94.0,294.8,235.86
2016,2,13,8,0,569.0,41.0,2.0,11.0,138.0,383.46,315.21
2016,2,13,8,15,633.0,46.5,1.85,11.5,185.5,452.83,375.1
2016,2,13,8,30,697.0,52.0,1.7,12.0,233.0,525.47,434.62
2016,2,13,8,45,402.5,96.0,1.6,12.5,205.0,406.97,337.89
2016,2,13,9,0,108.0,140.0,1.5,13.0,177.0,242.81,200.2
2016,2,13,9,15,123.0,159.0,1.5,13.5,206.0,277.76,229.08
2016,2,13,9,30,138.0,178.0,1.5,14.0,235.0,313.05,256.77
2016,2,13,9,45,269.0,178.0,1.5,15.0,302.5,428.95,349.51
2016,2,13,10,0,400.0,178.0,1.5,16.0,370.0,551.23,442.38
2016,2,13,10,15,662.5,122.5,1.45,16.5,464.5,714.19,563.31
2016,2,13,10,30,925.0,67.0,1.4,17.0,559.0,863.0,663.39
2016,2,13,10,45,937.0,67.0,1.4,17.5,585.5,880.17,670.95
2016,2,13,11,0,949.0,67.0,1.4,18.0,612.0,893.84,677.78
2016,2,13,11,15,954.5,68.0,1.45,18.0,630.0,899.53,681.34
2016,2,13,11,30,960.0,69.0,1.5,18.0,648.0,901.42,682.57
2016,2,13,11,45,964.5,68.5,1.6,18.0,658.0,896.82,680.26
2016,2,13,12,0,969.0,68.0,1.7,18.0,668.0,888.37,675.48
2016,2,13,12,15,969.0,68.0,1.7,18.0,670.5,873.0,664.94
2016,2,13,12,30,969.0,68.0,1.7,18.0,673.0,853.95,652.06
2016,2,13,12,45,958.0,72.0,1.75,18.5,665.5,827.34,633.4
2016,2,13,13,0,947.0,76.0,1.8,19.0,658.0,797.65,612.67
2016,2,13,13,15,941.5,75.5,2.0,19.0,643.5,764.1,591.53
2016,2,13,13,30,936.0,75.0,2.2,19.0,629.0,727.7,567.88
2016,2,13,13,45,924.0,75.5,2.45,19.0,606.5,685.5,538.52
2016,2,13,14,0,912.0,76.0,2.7,19.0,584.0,641.3,505.79
2016,2,13,14,15,899.5,74.5,2.75,18.5,554.5,592.97,468.97
2016,2,13,14,30,887.0,73.0,2.8,18.0,525.0,543.26,429.87
2016,2,13,14,45,868.0,71.5,2.85,18.0,489.5,489.33,385.44
2016,2,13,15,0,849.0,70.0,2.9,18.0,454.0,435.09,339.42
2016,2,13,15,15,825.0,67.5,2.75,17.5,413.5,377.68,289.93
2016,2,13,15,30,801.0,65.0,2.6,17.0,373.0,321.25,240.0
2016,2,13,15,45,761.5,62.5,2.5,16.5,327.5,262.02,187.54
2016,2,13,16,0,722.0,60.0,2.4,16.0,282.0,206.14,138.12
2016,2,13,16,15,670.5,55.5,2.4,15.0,235.0,150.28,91.49
2016,2,13,16,30,619.0,51.0,2.4,14.0,188.0,97.57,52.12
2016,2,13,16,45,531.5,44.0,2.45,13.5,141.5,49.3,25.93
2016,2,13,17,0,444.0,37.0,2.5,13.0,95.0,28.79,19.36
2016,2,13,17,15,302.5,26.0,2.5,13.0,58.0,20.68,10.2
2016,2,13,17,30,161.0,15.0,2.5,13.0,21.0,14.3,0.0
2016,2,13,17,45,80.5,7.5,2.5,13.0,10.5,7.15,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,112.0,13.0,2.35,10.5,22.0,58.34,0.0
2016,2,14,7,30,224.0,26.0,2.4,11.0,44.0,160.16,107.51
2016,2,14,7,45,286.0,40.0,2.45,12.0,79.5,217.39,173.89
2016,2,14,8,0,348.0,54.0,2.5,13.0,115.0,280.76,230.79
2016,2,14,8,15,386.5,67.0,2.35,13.5,153.5,333.54,277.0
2016,2,14,8,30,425.0,80.0,2.2,14.0,192.0,388.53,323.15
2016,2,14,8,45,448.5,92.0,2.05,14.5,230.0,433.83,359.6
2016,2,14,9,0,472.0,104.0,1.9,15.0,268.0,479.34,394.7
2016,2,14,9,15,441.5,125.5,1.9,15.5,293.5,496.45,406.07
2016,2,14,9,30,411.0,147.0,1.9,16.0,319.0,509.63,414.05
2016,2,14,9,45,283.5,180.5,1.95,17.0,304.0,443.99,358.8
2016,2,14,10,0,156.0,214.0,2.0,18.0,289.0,371.69,298.04
2016,2,14,10,15,318.0,201.0,2.1,18.5,367.5,502.82,402.22
2016,2,14,10,30,480.0,188.0,2.2,19.0,446.0,639.45,505.21
2016,2,14,10,45,522.5,183.5,2.3,19.5,476.0,672.7,528.13
2016,2,14,11,0,565.0,179.0,2.4,20.0,506.0,704.34,550.42
2016,2,14,11,15,727.5,130.5,2.4,20.0,564.5,792.8,613.79
2016,2,14,11,30,890.0,82.0,2.4,20.0,623.0,860.21,659.58
2016,2,14,11,45,893.5,83.0,2.4,20.0,633.5,856.88,656.17
2016,2,14,12,0,897.0,84.0,2.4,20.0,644.0,849.97,651.1
2016,2,14,12,15,899.0,84.0,2.4,20.0,647.0,837.09,642.06
2016,2,14,12,30,901.0,84.0,2.4,20.0,650.0,820.73,630.75
2016,2,14,12,45,899.0,84.5,2.45,20.5,645.0,798.37,614.53
2016,2,14,13,0,897.0,85.0,2.5,21.0,640.0,772.82,596.16
2016,2,14,13,15,892.5,84.5,2.5,21.0,626.5,741.3,574.39
2016,2,14,13,30,888.0,84.0,2.5,21.0,613.0,707.04,550.59
2016,2,14,13,45,666.5,147.0,2.5,21.0,536.5,599.45,468.53
2016,2,14,14,0,445.0,210.0,2.5,21.0,460.0,494.46,387.2
2016,2,14,14,15,490.0,186.5,2.5,20.5,449.5,474.47,373.11
2016,2,14,14,30,535.0,163.0,2.5,20.0,439.0,449.53,353.9
2016,2,14,14,45,428.5,172.5,2.5,20.0,384.0,379.26,297.98
2016,2,14,15,0,322.0,182.0,2.5,20.0,329.0,314.84,246.61
2016,2,14,15,15,323.5,164.5,2.45,19.5,301.0,279.25,217.31
2016,2,14,15,30,325.0,147.0,2.4,19.0,273.0,243.23,186.77
2016,2,14,15,45,307.0,132.5,2.35,18.5,240.5,204.37,153.85
2016,2,14,16,0,289.0,118.0,2.3,18.0,208.0,167.29,122.36
2016,2,14,16,15,268.0,101.0,2.25,17.5,174.0,129.54,91.07
2016,2,14,16,30,247.0,84.0,2.2,17.0,140.0,94.27,63.5
2016,2,14,16,45,216.0,66.0,2.2,16.5,106.5,60.53,40.68
2016,2,14,17,0,185.0,48.0,2.2,16.0,73.0,38.75,27.72
2016,2,14,17,15,92.5,32.5,2.25,15.5,45.0,26.62,15.11
2016,2,14,17,30,0.0,17.0,2.3,15.0,17.0,15.45,0.0
2016,2,14,17,45,0.0,8.5,2.35,15.0,8.5,8.1,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,204.5,12.5,1.7,13.5,29.5,96.29,0.0
2016,2,15,7,30,409.0,25.0,1.7,14.0,59.0,240.1,166.61
2016,2,15,7,45,510.0,32.5,1.75,15.0,104.0,320.44,253.56
2016,2,15,8,0,611.0,40.0,1.8,16.0,149.0,408.97,330.04
2016,2,15,8,15,669.5,44.5,1.85,16.0,196.5,475.84,387.63
2016,2,15,8,30,728.0,49.0,1.9,16.0,244.0,545.5,445.12
2016,2,15,8,45,766.5,52.5,2.0,16.5,290.5,602.62,489.64
2016,2,15,9,0,805.0,56.0,2.1,17.0,337.0,659.99,531.66
2016,2,15,9,15,830.5,58.5,2.15,17.0,380.0,699.86,560.25
2016,2,15,9,30,856.0,61.0,2.2,17.0,423.0,744.4,591.76
2016,2,15,9,45,874.5,62.5,2.25,17.5,461.0,780.37,615.34
2016,2,15,10,0,893.0,64.0,2.3,18.0,499.0,813.96,636.92
2016,2,15,10,15,905.0,65.5,2.3,18.5,531.0,839.48,652.15
2016,2,15,10,30,917.0,67.0,2.3,19.0,563.0,861.86,665.14
2016,2,15,10,45,926.0,67.5,2.3,19.5,588.0,877.11,673.16
2016,2,15,11,0,935.0,68.0,2.3,20.0,613.0,888.85,678.87
2016,2,15,11,15,940.5,69.0,2.3,20.0,631.0,894.54,681.87
2016,2,15,11,30,946.0,70.0,2.3,20.0,649.0,896.47,682.49
2016,2,15,11,45,948.5,70.5,2.3,20.0,659.0,891.44,678.56
2016,2,15,12,0,951.0,71.0,2.3,20.0,669.0,882.65,672.26
2016,2,15,12,15,951.0,71.0,2.3,20.0,671.0,867.46,661.74
2016,2,15,12,30,951.0,71.0,2.3,20.0,673.0,848.64,648.88
2016,2,15,12,45,941.0,74.5,2.3,20.5,665.5,822.44,629.79
2016,2,15,13,0,931.0,78.0,2.3,21.0,658.0,793.2,608.72
2016,2,15,13,15,926.0,77.5,2.25,21.0,644.5,760.34,585.92
2016,2,15,13,30,921.0,77.0,2.2,21.0,631.0,724.65,561.07
2016,2,15,13,45,912.0,76.5,2.2,21.0,609.0,683.68,531.65
2016,2,15,14,0,903.0,76.0,2.2,21.0,587.0,640.55,499.09
2016,2,15,14,15,891.5,74.5,2.1,21.0,558.5,593.0,462.01
2016,2,15,14,30,880.0,73.0,2.0,21.0,530.0,543.99,422.96
2016,2,15,14,45,765.5,91.0,1.95,21.0,469.5,464.69,360.38
2016,2,15,15,0,651.0,109.0,1.9,21.0,409.0,392.23,302.42
2016,2,15,15,15,726.5,87.0,1.75,20.5,394.5,362.54,275.14
2016,2,15,15,30,802.0,65.0,1.6,20.0,380.0,325.06,239.42
2016,2,15,15,45,770.0,62.0,1.45,19.5,335.5,267.0,188.58
2016,2,15,16,0,738.0,59.0,1.3,19.0,291.0,211.44,139.92
2016,2,15,16,15,691.0,54.5,1.3,18.5,244.5,155.01,93.05
2016,2,15,16,30,644.0,50.0,1.3,18.0,198.0,103.52,54.77
2016,2,15,16,45,572.0,43.0,1.3,17.5,151.5,54.13,27.64
2016,2,15,17,0,500.0,36.0,1.3,17.0,105.0,27.58,18.12
2016,2,15,17,15,366.5,26.0,1.3,16.5,65.5,20.4,10.56
2016,2,15,17,30,233.0,16.0,1.3,16.0,26.0,12.86,0.0
2016,2,15,17,45,116.5,8.0,1.35,16.0,13.0,7.63,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,30.5,110.93,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,61.0,242.17,173.81
2016,2,16,7,45,494.5,34.0,1.9,13.5,106.0,315.49,252.18
2016,2,16,8,0,594.0,42.0,1.9,14.0,151.0,403.44,328.92
2016,2,16,8,15,652.5,47.5,1.75,14.5,198.5,471.1,386.04
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,541.62,442.44
2016,2,16,8,45,749.5,56.5,1.5,15.5,292.5,598.35,485.38
2016,2,16,9,0,788.0,60.0,1.4,16.0,339.0,655.33,525.37
2016,2,16,9,15,814.0,63.0,1.4,16.5,382.0,702.15,557.19
2016,2,16,9,30,840.0,66.0,1.4,17.0,425.0,747.6,587.17
2016,2,16,9,45,857.0,68.5,1.45,17.5,463.0,776.72,605.44
2016,2,16,10,0,874.0,71.0,1.5,18.0,501.0,809.99,626.54
2016,2,16,10,15,887.5,72.5,1.55,18.5,533.0,836.4,642.58
2016,2,16,10,30,901.0,74.0,1.6,19.0,565.0,859.78,656.52
2016,2,16,10,45,909.5,75.5,1.65,19.5,590.5,875.65,665.34
2016,2,16,11,0,918.0,77.0,1.7,20.0,616.0,888.01,671.93
2016,2,16,11,15,923.5,77.5,1.7,20.0,634.0,892.98,674.37
2016,2,16,11,30,929.0,78.0,1.7,20.0,652.0,894.27,674.55
2016,2,16,11,45,931.5,79.0,1.75,20.0,662.0,889.84,671.66
2016,2,16,12,0,934.0,80.0,1.8,20.0,672.0,881.69,666.44
2016,2,16,12,15,934.5,80.0,1.8,20.0,674.0,867.03,656.42
2016,2,16,12,30,935.0,80.0,1.8,20.0,676.0,848.78,644.13
2016,2,16,12,45,934.5,79.0,1.85,20.5,670.5,825.11,627.52
2016,2,16,13,0,934.0,78.0,1.9,21.0,665.0,798.08,608.66
2016,2,16,13,15,929.5,77.5,1.95,21.0,651.0,765.43,587.02
2016,2,16,13,30,925.0,77.0,2.0,21.0,637.0,729.91,563.2
2016,2,16,13,45,918.0,75.5,2.05,21.0,615.5,688.95,534.51
2016,2,16,14,0,911.0,74.0,2.1,21.0,594.0,645.69,502.33
2016,2,16,14,15,900.0,73.0,2.1,20.5,565.5,598.55,467.02
2016,2,16,14,30,889.0,72.0,2.1,20.0,537.0,549.88,429.42
2016,2,16,14,45,652.5,120.5,2.1,20.0,450.0,441.11,344.3
2016,2,16,15,0,416.0,169.0,2.1,20.0,363.0,347.44,270.76
2016,2,16,15,15,614.0,116.5,1.95,19.5,374.5,350.06,268.6
2016,2,16,15,30,812.0,64.0,1.8,19.0,386.0,329.03,243.85
2016,2,16,15,45,776.0,61.5,1.7,19.0,340.5,269.7,191.41
2016,2,16,16,0,740.0,59.0,1.6,19.0,295.0,213.32,141.75
2016,2,16,16,15,693.5,54.5,1.5,18.0,248.0,156.7,94.63
2016,2,16,16,30,647.0,50.0,1.4,17.0,201.0,104.96,55.91
2016,2,16,16,45,566.0,44.0,1.35,16.5,154.0,53.25,26.64
2016,2,16,17,0,485.0,38.0,1.3,16.0,107.0,29.19,19.64
2016,2,16,17,15,242.5,33.0,1.25,15.5,67.5,25.78,15.24
2016,2,16,17,30,0.0,28.0,1.2,15.0,28.0,23.87,0.0
2016,2,16,17,45,0.0,14.0,1.2,15.0,14.0,13.34,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,3.75,15.0,13.0,12.06,0.0
2016,2,17,7,30,0.0,26.0,3.6,15.0,26.0,24.92,13.45
2016,2,17,7,45,0.0,44.5,3.5,15.5,44.5,45.18,31.74
2016,2,17,8,0,0.0,63.0,3.4,16.0,63.0,64.56,48.56
2016,2,17,8,15,7.0,82.0,3.5,16.0,84.0,88.37,69.15
2016,2,17,8,30,14.0,101.0,3.6,16.0,105.0,112.51,89.84
2016,2,17,8,45,20.0,119.0,3.7,16.5,125.5,135.12,108.76
2016,2,17,9,0,26.0,137.0,3.8,17.0,146.0,167.96,135.8
2016,2,17,9,15,110.5,161.0,4.0,17.0,208.0,270.36,221.75
2016,2,17,9,30,195.0,185.0,4.2,17.0,270.0,365.86,300.23
2016,2,17,9,45,287.5,188.5,4.45,17.5,325.5,458.63,374.76
2016,2,17,10,0,380.0,192.0,4.7,18.0,381.0,542.06,440.64
2016,2,17,10,15,254.5,222.0,4.75,18.0,352.0,476.98,385.72
2016,2,17,10,30,129.0,252.0,4.8,18.0,323.0,393.26,316.13
2016,2,17,10,45,184.0,261.5,4.9,18.0,368.0,449.91,361.9
2016,2,17,11,0,239.0,271.0,5.0,18.0,413.0,506.56,406.72
2016,2,17,11,15,175.5,281.0,4.95,17.5,387.0,460.72,369.28
2016,2,17,11,30,112.0,291.0,4.9,17.0,361.0,401.62,321.62
2016,2,17,11,45,216.5,287.5,4.9,17.0,425.0,495.85,397.87
2016,2,17,12,0,321.0,284.0,4.9,17.0,489.0,586.9,469.54
2016,2,17,12,15,160.5,200.5,4.9,17.0,303.0,343.48,277.55
2016,2,17,12,30,0.0,117.0,4.9,17.0,117.0,109.73,84.92
2016,2,17,12,45,220.0,183.5,4.9,17.0,323.0,371.57,302.42
2016,2,17,13,0,440.0,250.0,4.9,17.0,529.0,610.77,490.0
2016,2,17,13,15,446.5,242.5,4.9,17.0,520.0,591.02,473.81
2016,2,17,13,30,453.0,235.0,4.9,17.0,511.0,569.36,457.13
2016,2,17,13,45,449.0,226.5,4.95,17.0,492.5,537.9,432.68
2016,2,17,14,0,445.0,218.0,5.0,17.0,474.0,505.44,407.1
2016,2,17,14,15,389.0,218.5,4.9,16.5,434.5,445.62,359.63
2016,2,17,14,30,333.0,219.0,4.8,16.0,395.0,395.74,319.47
2016,2,17,14,45,166.5,161.0,4.75,16.0,249.0,236.67,190.8
2016,2,17,15,0,0.0,103.0,4.7,16.0,103.0,95.94,74.97
2016,2,17,15,15,0.0,58.0,4.65,15.5,58.0,53.93,40.1
2016,2,17,15,30,0.0,13.0,4.6,15.0,13.0,12.05,4.65
2016,2,17,15,45,0.0,11.5,4.55,15.0,11.5,10.66,3.48
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,9.26,2.29
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,7.87,1.1
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.63,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.77,0.0
2016,2,17,17,15,0.0,1.5,4.4,14.0,1.5,1.39,0.0
2016,2,17,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,67.5,21.0,3.95,11.0,27.5,62.41,0.0
2016,2,18,7,30,135.0,42.0,4.0,11.0,55.0,134.48,100.19
2016,2,18,7,45,243.5,56.5,4.1,11.5,97.0,219.92,178.84
2016,2,18,8,0,352.0,71.0,4.2,12.0,139.0,308.36,256.64
2016,2,18,8,15,422.0,81.5,4.25,12.0,184.5,377.42,317.43
2016,2,18,8,30,492.0,92.0,4.3,12.0,230.0,451.4,380.71
2016,2,18,8,45,543.5,98.5,4.35,12.5,275.5,515.05,433.02
2016,2,18,9,0,595.0,105.0,4.4,13.0,321.0,578.82,483.89
2016,2,18,9,15,629.0,110.5,4.4,13.0,363.5,629.29,523.57
2016,2,18,9,30,663.0,116.0,4.4,13.0,406.0,679.23,561.45
2016,2,18,9,45,678.0,123.5,4.45,13.5,442.0,715.27,586.85
2016,2,18,10,0,693.0,131.0,4.5,14.0,478.0,749.22,610.37
2016,2,18,10,15,710.5,134.5,4.45,14.0,510.0,778.4,630.67
2016,2,18,10,30,728.0,138.0,4.4,14.0,542.0,805.1,648.99
2016,2,18,10,45,373.0,180.0,4.4,14.0,387.5,545.78,445.97
2016,2,18,11,0,18.0,222.0,4.4,14.0,233.0,233.75,187.93
2016,2,18,11,15,206.0,240.0,4.35,14.0,369.0,440.0,359.39
2016,2,18,11,30,394.0,258.0,4.3,14.0,505.0,633.01,511.52
2016,2,18,11,45,382.0,271.0,4.3,14.0,513.5,631.82,508.55
2016,2,18,12,0,370.0,284.0,4.3,14.0,522.0,628.99,505.44
2016,2,18,12,15,274.5,296.0,4.25,14.0,473.0,554.24,445.53
2016,2,18,12,30,179.0,308.0,4.2,14.0,424.0,470.67,378.55
2016,2,18,12,45,89.5,230.0,4.2,14.0,288.0,309.47,250.23
2016,2,18,13,0,0.0,152.0,4.2,14.0,152.0,143.43,113.61
2016,2,18,13,15,12.0,195.0,4.1,14.0,202.5,194.07,155.65
2016,2,18,13,30,24.0,238.0,4.0,14.0,253.0,244.11,196.43
2016,2,18,13,45,23.0,229.5,3.95,14.0,243.5,233.57,187.94
2016,2,18,14,0,22.0,221.0,3.9,14.0,234.0,223.14,179.66
2016,2,18,14,15,24.5,214.5,3.8,14.0,228.5,216.75,174.71
2016,2,18,14,30,27.0,208.0,3.7,14.0,223.0,210.08,169.49
2016,2,18,14,45,21.0,190.5,3.6,14.0,201.5,188.56,152.04
2016,2,18,15,0,15.0,173.0,3.5,14.0,180.0,167.78,135.16
2016,2,18,15,15,247.0,150.5,3.35,13.5,251.0,239.23,191.92
2016,2,18,15,30,479.0,128.0,3.2,13.0,322.0,280.51,219.22
2016,2,18,15,45,444.0,121.0,3.05,13.0,285.0,234.57,178.43
2016,2,18,16,0,409.0,114.0,2.9,13.0,248.0,191.98,141.02
2016,2,18,16,15,469.5,91.5,2.7,12.5,222.5,154.42,105.03
2016,2,18,16,30,530.0,69.0,2.5,12.0,197.0,110.83,66.73
2016,2,18,16,45,456.0,59.0,2.3,11.5,152.0,64.6,38.57
2016,2,18,17,0,382.0,49.0,2.1,11.0,107.0,38.9,28.75
2016,2,18,17,15,259.5,35.5,2.05,10.5,68.0,27.68,17.69
2016,2,18,17,30,137.0,22.0,2.0,10.0,29.0,17.43,0.0
2016,2,18,17,45,68.5,11.0,1.95,10.0,14.5,10.48,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,55.0,18.0,3.7,10.5,23.5,52.09,0.0
2016,2,19,7,30,110.0,36.0,3.9,11.0,47.0,110.86,83.03
2016,2,19,7,45,143.0,55.0,4.1,11.5,78.0,155.85,126.0
2016,2,19,8,0,176.0,74.0,4.3,12.0,109.0,203.01,168.34
2016,2,19,8,15,198.5,93.0,4.45,12.0,142.0,245.97,206.55
2016,2,19,8,30,221.0,112.0,4.6,12.0,175.0,290.09,244.89
2016,2,19,8,45,235.5,129.0,4.75,12.5,206.5,327.01,275.82
2016,2,19,9,0,250.0,146.0,4.9,13.0,238.0,364.18,306.2
2016,2,19,9,15,210.5,168.5,4.9,13.0,252.5,355.17,297.48
2016,2,19,9,30,171.0,191.0,4.9,13.0,267.0,354.86,295.52
2016,2,19,9,45,96.0,191.0,4.9,13.5,234.5,282.31,233.24
2016,2,19,10,0,21.0,191.0,4.9,14.0,202.0,207.57,168.63
2016,2,19,10,15,53.5,220.5,4.75,14.0,250.5,279.64,228.28
2016,2,19,10,30,86.0,250.0,4.6,14.0,299.0,340.6,277.7
2016,2,19,10,45,43.5,212.0,4.5,14.0,237.0,257.7,209.05
2016,2,19,11,0,1.0,174.0,4.4,14.0,175.0,168.49,134.61
2016,2,19,11,15,10.5,205.5,4.25,13.5,212.5,208.72,168.04
2016,2,19,11,30,20.0,237.0,4.1,13.0,250.0,249.03,201.09
2016,2,19,11,45,12.5,217.5,4.0,13.0,226.0,221.31,178.11
2016,2,19,12,0,5.0,198.0,3.9,13.0,202.0,194.33,155.84
2016,2,19,12,15,2.5,174.5,3.8,13.0,176.5,168.23,134.45
2016,2,19,12,30,0.0,151.0,3.7,13.0,151.0,142.74,113.47
2016,2,19,12,45,4.0,179.0,3.65,13.0,181.5,173.22,138.66
2016,2,19,13,0,8.0,207.0,3.6,13.0,212.0,203.55,163.49
2016,2,19,13,15,4.0,137.0,3.45,13.0,139.5,131.7,104.6
2016,2,19,13,30,0.0,67.0,3.3,13.0,67.0,62.4,47.01
2016,2,19,13,45,0.0,108.0,3.2,13.0,108.0,100.9,79.31
2016,2,19,14,0,0.0,149.0,3.1,13.0,149.0,139.87,111.71
2016,2,19,14,15,0.0,139.0,2.95,12.5,139.0,130.18,103.99
2016,2,19,14,30,0.0,129.0,2.8,12.0,129.0,120.56,96.37
2016,2,19,14,45,3.0,146.5,2.65,12.0,148.0,138.3,111.39
2016,2,19,15,0,6.0,164.0,2.5,12.0,167.0,155.42,125.81
2016,2,19,15,15,3.0,150.0,2.4,11.5,151.5,140.37,113.7
2016,2,19,15,30,0.0,136.0,2.3,11.0,136.0,125.72,101.91
2016,2,19,15,45,0.0,120.5,2.2,11.0,120.5,110.97,89.66
2016,2,19,16,0,0.0,105.0,2.1,11.0,105.0,96.34,77.36
2016,2,19,16,15,0.0,88.5,2.0,10.5,88.5,80.96,64.37
2016,2,19,16,30,0.0,72.0,1.9,10.0,72.0,65.73,51.28
2016,2,19,16,45,0.0,55.5,1.8,10.0,55.5,50.7,38.06
2016,2,19,17,0,0.0,39.0,1.7,10.0,39.0,35.98,26.37
2016,2,19,17,15,0.0,25.0,1.65,9.5,25.0,23.21,14.18
2016,2,19,17,30,0.0,11.0,1.6,9.0,11.0,10.19,0.0
2016,2,19,17,45,0.0,5.5,1.6,9.0,5.5,5.24,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,103.0,18.5,2.15,5.5,29.5,81.28,15.92
2016,2,20,7,30,206.0,37.0,2.1,6.0,59.0,167.94,131.7
2016,2,20,7,45,257.5,54.0,2.1,6.5,96.0,224.39,186.17
2016,2,20,8,0,309.0,71.0,2.1,7.0,133.0,285.22,240.88
2016,2,20,8,15,345.5,86.0,2.05,7.5,172.0,338.11,287.18
2016,2,20,8,30,382.0,101.0,2.0,8.0,211.0,393.11,333.53
2016,2,20,8,45,416.0,110.0,2.0,9.0,249.0,440.66,371.8
2016,2,20,9,0,450.0,119.0,2.0,10.0,287.0,489.35,409.62
2016,2,20,9,15,406.0,144.0,1.9,10.5,309.0,498.8,414.12
2016,2,20,9,30,362.0,169.0,1.8,11.0,331.0,490.44,404.84
2016,2,20,9,45,488.5,152.5,1.75,11.5,390.5,594.01,485.53
2016,2,20,10,0,615.0,136.0,1.7,12.0,450.0,694.38,559.61
2016,2,20,10,15,733.5,117.5,1.6,12.0,515.0,782.33,620.71
2016,2,20,10,30,852.0,99.0,1.5,12.0,580.0,866.06,676.76
2016,2,20,10,45,853.0,104.0,1.4,12.5,603.5,878.94,681.0
2016,2,20,11,0,854.0,109.0,1.3,13.0,627.0,888.26,683.64
2016,2,20,11,15,546.0,202.0,1.15,13.0,537.0,721.85,562.78
2016,2,20,11,30,238.0,295.0,1.0,13.0,447.0,528.26,414.48
2016,2,20,11,45,301.0,287.5,0.9,13.5,482.5,582.19,455.42
2016,2,20,12,0,364.0,280.0,0.8,14.0,518.0,621.05,482.24
2016,2,20,12,15,348.5,284.5,0.75,14.0,513.0,604.48,468.67
2016,2,20,12,30,333.0,289.0,0.7,14.0,508.0,586.94,455.09
2016,2,20,12,45,453.5,247.0,0.7,14.0,542.0,636.86,493.74
2016,2,20,13,0,574.0,205.0,0.7,14.0,576.0,670.15,519.23
2016,2,20,13,15,465.0,235.0,0.7,14.0,532.0,600.2,466.34
2016,2,20,13,30,356.0,265.0,0.7,14.0,488.0,527.35,411.85
2016,2,20,13,45,617.0,178.5,0.75,14.5,548.5,608.01,475.14
2016,2,20,14,0,878.0,92.0,0.8,15.0,609.0,655.15,510.32
2016,2,20,14,15,866.5,90.0,0.85,14.5,580.0,606.92,474.5
2016,2,20,14,30,855.0,88.0,0.9,14.0,551.0,557.32,437.44
2016,2,20,14,45,842.5,85.0,0.95,14.0,516.5,505.1,396.18
2016,2,20,15,0,830.0,82.0,1.0,14.0,482.0,452.15,352.8
2016,2,20,15,15,808.0,79.0,1.0,14.0,441.5,395.03,304.5
2016,2,20,15,30,786.0,76.0,1.0,14.0,401.0,338.74,255.46
2016,2,20,15,45,761.0,71.0,1.05,14.0,356.5,280.82,204.24
2016,2,20,16,0,736.0,66.0,1.1,14.0,312.0,224.7,154.12
2016,2,20,16,15,691.0,61.0,1.15,13.0,264.5,167.45,105.62
2016,2,20,16,30,646.0,56.0,1.2,12.0,217.0,112.42,62.78
2016,2,20,16,45,580.0,48.5,1.3,11.5,169.5,61.5,32.04
2016,2,20,17,0,514.0,41.0,1.4,11.0,122.0,31.19,22.07
2016,2,20,17,15,393.5,31.0,1.45,11.0,80.0,24.22,15.08
2016,2,20,17,30,273.0,21.0,1.5,11.0,38.0,16.92,1.87
2016,2,20,17,45,136.5,10.5,1.6,11.0,19.0,10.01,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,16.0,1.85,7.5,39.5,128.5,46.95
2016,2,21,7,30,424.0,32.0,1.9,8.0,79.0,267.72,211.27
2016,2,21,7,45,517.5,40.5,1.95,9.0,126.5,347.25,285.57
2016,2,21,8,0,611.0,49.0,2.0,10.0,174.0,434.74,361.31
2016,2,21,8,15,667.5,54.5,2.0,10.5,223.5,498.19,415.52
2016,2,21,8,30,724.0,60.0,2.0,11.0,273.0,569.15,473.08
2016,2,21,8,45,764.0,63.0,2.0,11.5,321.0,627.65,517.73
2016,2,21,9,0,804.0,66.0,2.0,12.0,369.0,686.36,560.16
2016,2,21,9,15,829.5,69.0,1.95,12.5,413.5,733.82,592.47
2016,2,21,9,30,855.0,72.0,1.9,13.0,458.0,779.77,622.8
2016,2,21,9,45,875.0,74.0,1.9,13.5,497.5,811.22,642.42
2016,2,21,10,0,895.0,76.0,1.9,14.0,537.0,846.98,664.93
2016,2,21,10,15,907.5,77.5,1.85,14.0,570.0,873.06,681.0
2016,2,21,10,30,920.0,79.0,1.8,14.0,603.0,895.98,694.86
2016,2,21,10,45,929.5,80.0,1.75,14.5,629.0,912.31,702.84
2016,2,21,11,0,939.0,81.0,1.7,15.0,655.0,925.05,708.46
2016,2,21,11,15,944.0,82.0,1.65,15.0,673.0,930.14,710.3
2016,2,21,11,30,949.0,83.0,1.6,15.0,691.0,931.42,709.78
2016,2,21,11,45,951.5,83.5,1.6,15.5,701.0,926.1,704.37
2016,2,21,12,0,954.0,84.0,1.6,16.0,711.0,916.96,696.63
2016,2,21,12,15,954.0,84.0,1.65,16.0,713.0,901.34,686.64
2016,2,21,12,30,954.0,84.0,1.7,16.0,715.0,882.07,674.28
2016,2,21,12,45,950.0,84.5,1.8,16.0,708.0,856.56,658.22
2016,2,21,13,0,946.0,85.0,1.9,16.0,701.0,827.76,639.77
2016,2,21,13,15,941.0,84.5,1.95,16.0,686.5,793.98,617.2
2016,2,21,13,30,936.0,84.0,2.0,16.0,672.0,757.29,592.4
2016,2,21,13,45,925.0,84.0,2.15,16.0,649.0,714.38,563.19
2016,2,21,14,0,914.0,84.0,2.3,16.0,626.0,669.4,529.97
2016,2,21,14,15,902.0,82.5,2.4,16.0,596.5,620.46,492.48
2016,2,21,14,30,890.0,81.0,2.5,16.0,567.0,570.07,452.7
2016,2,21,14,45,872.0,79.5,2.6,16.0,530.5,515.88,408.68
2016,2,21,15,0,854.0,78.0,2.7,16.0,494.0,460.49,362.3
2016,2,21,15,15,831.0,75.5,2.7,15.5,452.0,402.17,312.6
2016,2,21,15,30,808.0,73.0,2.7,15.0,410.0,344.72,262.11
2016,2,21,15,45,776.5,69.5,2.7,15.0,364.5,285.11,208.62
2016,2,21,16,0,745.0,66.0,2.7,15.0,319.0,228.0,157.15
2016,2,21,16,15,698.5,61.0,2.7,14.0,270.5,169.83,107.44
2016,2,21,16,30,652.0,56.0,2.7,13.0,222.0,114.08,63.73
2016,2,21,16,45,583.0,49.0,2.7,12.5,173.5,62.96,32.66
2016,2,21,17,0,514.0,42.0,2.7,12.0,125.0,31.9,22.62
2016,2,21,17,15,393.5,32.0,2.65,11.5,82.5,24.97,15.78
2016,2,21,17,30,273.0,22.0,2.6,11.0,40.0,17.72,3.86
2016,2,21,17,45,136.5,11.0,2.6,11.0,20.0,10.48,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
