Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,138.68,65.65
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,283.11,223.52
2016,2,22,7,45,552.5,38.5,1.95,10.5,132.5,360.03,295.06
2016,2,22,8,0,637.0,46.0,2.0,11.0,180.0,443.42,367.62
2016,2,22,8,15,690.5,51.0,2.0,11.5,229.5,510.43,424.14
2016,2,22,8,30,744.0,56.0,2.0,12.0,279.0,579.78,479.95
2016,2,22,8,45,777.5,60.0,2.05,12.5,326.5,635.71,522.14
2016,2,22,9,0,811.0,64.0,2.1,13.0,374.0,691.45,562.38
2016,2,22,9,15,836.0,67.0,2.1,13.5,418.0,738.81,594.88
2016,2,22,9,30,861.0,70.0,2.1,14.0,462.0,784.62,625.46
2016,2,22,9,45,877.5,72.5,2.15,14.5,501.0,814.04,644.02
2016,2,22,10,0,894.0,75.0,2.2,15.0,540.0,847.63,665.49
2016,2,22,10,15,907.0,77.0,2.2,15.0,573.5,874.78,682.97
2016,2,22,10,30,920.0,79.0,2.2,15.0,607.0,898.77,698.22
2016,2,22,10,45,928.5,80.5,2.2,15.5,633.0,914.84,706.7
2016,2,22,11,0,937.0,82.0,2.2,16.0,659.0,927.3,712.82
2016,2,22,11,15,943.0,82.5,2.15,16.0,677.5,932.65,715.02
2016,2,22,11,30,949.0,83.0,2.1,16.0,696.0,934.2,714.83
2016,2,22,11,45,951.5,84.0,2.1,16.5,706.5,929.42,709.74
2016,2,22,12,0,954.0,85.0,2.1,17.0,717.0,920.81,702.27
2016,2,22,12,15,955.0,85.0,2.1,17.0,719.0,905.99,692.07
2016,2,22,12,30,956.0,85.0,2.1,17.0,721.0,887.45,679.5
2016,2,22,12,45,951.0,86.0,2.15,17.5,714.5,861.58,661.2
2016,2,22,13,0,946.0,87.0,2.2,18.0,708.0,832.43,640.7
2016,2,22,13,15,942.0,86.5,2.2,18.0,694.0,799.3,618.17
2016,2,22,13,30,938.0,86.0,2.2,18.0,680.0,763.19,593.45
2016,2,22,13,45,930.5,85.5,2.2,18.0,658.0,721.92,564.62
2016,2,22,14,0,923.0,85.0,2.2,18.0,636.0,678.31,531.84
2016,2,22,14,15,912.5,83.5,2.1,17.5,607.0,629.76,495.04
2016,2,22,14,30,902.0,82.0,2.0,17.0,578.0,579.6,455.99
2016,2,22,14,45,798.5,94.0,1.95,17.0,512.5,495.94,389.88
2016,2,22,15,0,695.0,106.0,1.9,17.0,447.0,418.32,327.5
2016,2,22,15,15,580.5,121.5,1.75,16.5,390.5,348.91,271.17
2016,2,22,15,30,466.0,137.0,1.6,16.0,334.0,287.88,221.45
2016,2,22,15,45,443.5,126.5,1.45,16.0,297.5,242.49,182.14
2016,2,22,16,0,421.0,116.0,1.3,16.0,261.0,199.16,144.45
2016,2,22,16,15,398.0,101.0,1.3,15.0,222.0,154.07,106.66
2016,2,22,16,30,375.0,86.0,1.3,14.0,183.0,111.58,72.94
2016,2,22,16,45,331.0,71.5,1.3,13.5,144.0,71.32,45.99
2016,2,22,17,0,287.0,57.0,1.3,13.0,105.0,43.37,32.66
2016,2,22,17,15,218.0,41.0,1.35,12.5,70.0,31.75,21.65
2016,2,22,17,30,149.0,25.0,1.4,12.0,35.0,19.66,6.28
2016,2,22,17,45,74.5,12.5,1.45,12.0,17.5,11.91,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,9.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,9.0,13.0,12.39,0.0
2016,2,23,7,15,224.0,24.0,1.55,9.5,51.0,147.43,81.9
2016,2,23,7,30,448.0,35.0,1.6,10.0,89.0,285.05,226.08
2016,2,23,7,45,536.5,43.5,1.65,10.5,137.0,363.94,298.03
2016,2,23,8,0,625.0,52.0,1.7,11.0,185.0,450.11,372.15
2016,2,23,8,15,592.5,66.0,1.8,11.0,218.0,473.89,394.4
2016,2,23,8,30,560.0,80.0,1.9,11.0,251.0,492.98,411.38
2016,2,23,8,45,604.5,82.5,2.0,11.5,293.5,548.21,455.72
2016,2,23,9,0,649.0,85.0,2.1,12.0,336.0,604.34,498.61
2016,2,23,9,15,755.5,80.5,2.1,12.5,404.5,696.1,565.85
2016,2,23,9,30,862.0,76.0,2.1,13.0,473.0,795.58,635.97
2016,2,23,9,45,881.0,77.5,2.1,13.5,512.5,832.79,659.13
2016,2,23,10,0,900.0,79.0,2.1,14.0,552.0,860.34,675.65
2016,2,23,10,15,912.5,81.0,1.95,14.5,585.0,887.15,690.03
2016,2,23,10,30,925.0,83.0,1.8,15.0,618.0,910.74,701.81
2016,2,23,10,45,933.0,84.5,1.7,15.5,644.0,926.37,708.55
2016,2,23,11,0,941.0,86.0,1.6,16.0,670.0,938.36,712.85
2016,2,23,11,15,946.5,87.0,1.55,16.0,688.5,943.8,714.85
2016,2,23,11,30,952.0,88.0,1.5,16.0,707.0,945.41,714.5
2016,2,23,11,45,952.5,89.5,1.45,16.5,716.5,939.35,707.89
2016,2,23,12,0,953.0,91.0,1.4,17.0,726.0,929.47,699.01
2016,2,23,12,15,953.0,91.0,1.3,17.0,728.0,913.7,686.98
2016,2,23,12,30,953.0,91.0,1.2,17.0,730.0,894.26,672.69
2016,2,23,12,45,947.0,92.0,1.2,17.5,722.5,867.5,653.92
2016,2,23,13,0,941.0,93.0,1.2,18.0,715.0,837.53,633.13
2016,2,23,13,15,936.0,92.5,1.1,18.0,700.5,803.66,609.54
2016,2,23,13,30,931.0,92.0,1.0,18.0,686.0,766.9,583.98
2016,2,23,13,45,921.5,91.5,0.95,18.0,663.0,724.38,554.67
2016,2,23,14,0,912.0,91.0,0.9,18.0,640.0,679.69,521.84
2016,2,23,14,15,900.5,89.5,0.85,18.0,610.0,630.86,485.32
2016,2,23,14,30,889.0,88.0,0.8,18.0,580.0,581.52,447.47
2016,2,23,14,45,685.0,128.0,0.75,18.0,493.0,474.26,365.83
2016,2,23,15,0,481.0,168.0,0.7,18.0,406.0,381.01,294.25
2016,2,23,15,15,532.5,141.0,0.65,17.5,384.5,347.26,266.41
2016,2,23,15,30,584.0,114.0,0.6,17.0,363.0,309.34,233.07
2016,2,23,15,45,544.5,110.5,0.55,17.0,322.5,259.04,190.26
2016,2,23,16,0,505.0,107.0,0.5,17.0,282.0,210.76,149.24
2016,2,23,16,15,474.0,94.5,0.55,16.5,240.0,161.67,108.54
2016,2,23,16,30,443.0,82.0,0.6,16.0,198.0,116.0,72.9
2016,2,23,16,45,383.0,70.0,0.7,16.0,155.0,72.97,45.24
2016,2,23,17,0,323.0,58.0,0.8,16.0,112.0,44.11,32.95
2016,2,23,17,15,241.5,42.0,0.9,15.5,75.0,32.5,22.11
2016,2,23,17,30,160.0,26.0,1.0,15.0,38.0,20.43,7.73
2016,2,23,17,45,80.0,13.0,1.1,15.0,19.0,12.39,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.0,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,80.0,11.0,1.1,10.0,13.0,41.41,0.0
2016,2,24,7,15,217.0,25.0,1.2,10.5,48.0,147.67,90.39
2016,2,24,7,30,354.0,39.0,1.3,11.0,83.0,244.69,194.27
2016,2,24,7,45,444.0,48.5,1.4,11.5,129.0,321.67,263.27
2016,2,24,8,0,534.0,58.0,1.5,12.0,175.0,406.12,335.56
2016,2,24,8,15,590.0,64.5,1.45,12.0,222.5,472.28,390.97
2016,2,24,8,30,646.0,71.0,1.4,12.0,270.0,541.31,446.4
2016,2,24,8,45,689.5,74.5,1.4,12.5,317.5,600.07,491.1
2016,2,24,9,0,733.0,78.0,1.4,13.0,365.0,655.71,530.63
2016,2,24,9,15,548.0,128.0,1.3,13.5,356.0,593.41,479.48
2016,2,24,9,30,363.0,178.0,1.2,14.0,347.0,505.5,407.73
2016,2,24,9,45,597.0,133.5,1.2,14.5,438.0,672.54,535.71
2016,2,24,10,0,831.0,89.0,1.2,15.0,529.0,824.28,639.52
2016,2,24,10,15,844.0,91.0,1.15,15.5,561.0,850.47,652.41
2016,2,24,10,30,857.0,93.0,1.1,16.0,593.0,873.63,664.65
2016,2,24,10,45,867.0,94.0,1.1,16.5,618.5,889.73,672.87
2016,2,24,11,0,877.0,95.0,1.1,17.0,644.0,895.05,674.03
2016,2,24,11,15,882.5,96.0,1.05,17.0,661.5,900.34,675.9
2016,2,24,11,30,888.0,97.0,1.0,17.0,679.0,902.04,675.5
2016,2,24,11,45,890.5,97.5,1.0,17.5,689.0,896.92,670.38
2016,2,24,12,0,893.0,98.0,1.0,18.0,699.0,888.21,663.13
2016,2,24,12,15,893.5,98.5,0.95,18.0,700.5,874.21,653.0
2016,2,24,12,30,894.0,99.0,0.9,18.0,702.0,856.74,640.76
2016,2,24,12,45,889.5,99.5,0.85,18.5,695.5,831.83,622.53
2016,2,24,13,0,885.0,100.0,0.8,19.0,689.0,803.85,602.46
2016,2,24,13,15,880.0,99.0,0.75,19.0,674.5,770.99,580.31
2016,2,24,13,30,875.0,98.0,0.7,19.0,660.0,735.43,556.32
2016,2,24,13,45,867.0,97.0,0.7,19.0,638.5,698.18,531.07
2016,2,24,14,0,859.0,96.0,0.7,19.0,617.0,655.36,500.39
2016,2,24,14,15,847.5,94.0,0.7,19.0,588.0,607.53,465.4
2016,2,24,14,30,836.0,92.0,0.7,19.0,559.0,558.39,428.47
2016,2,24,14,45,819.5,89.5,0.7,19.0,523.5,505.19,387.4
2016,2,24,15,0,803.0,87.0,0.7,19.0,488.0,451.69,344.76
2016,2,24,15,15,780.5,84.0,0.7,18.5,447.5,395.33,299.16
2016,2,24,15,30,758.0,81.0,0.7,18.0,407.0,339.9,252.74
2016,2,24,15,45,726.5,77.0,0.7,18.0,362.0,282.2,203.12
2016,2,24,16,0,695.0,73.0,0.7,18.0,317.0,224.97,153.55
2016,2,24,16,15,650.5,67.5,0.8,17.5,270.0,168.87,106.73
2016,2,24,16,30,606.0,62.0,0.9,17.0,223.0,117.5,66.98
2016,2,24,16,45,539.0,54.5,1.0,16.5,176.0,68.3,36.65
2016,2,24,17,0,472.0,47.0,1.1,16.0,129.0,35.74,25.69
2016,2,24,17,15,363.0,36.0,1.2,15.5,86.5,28.09,18.44
2016,2,24,17,30,254.0,25.0,1.3,15.0,44.0,20.08,8.35
2016,2,24,17,45,127.0,12.5,1.4,14.5,22.0,11.91,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,36.0,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,72.0,12.0,0.8,11.0,14.0,39.46,0.0
2016,2,25,7,15,197.5,27.0,0.85,11.5,49.0,142.26,92.82
2016,2,25,7,30,323.0,42.0,0.9,12.0,84.0,233.52,185.19
2016,2,25,7,45,401.5,54.0,0.95,12.5,128.5,306.01,249.2
2016,2,25,8,0,480.0,66.0,1.0,13.0,173.0,385.04,316.02
2016,2,25,8,15,536.0,73.5,0.95,13.5,220.0,450.62,369.34
2016,2,25,8,30,592.0,81.0,0.9,14.0,267.0,519.07,422.5
2016,2,25,8,45,630.0,87.0,0.9,14.5,312.5,575.35,464.51
2016,2,25,9,0,668.0,93.0,0.9,15.0,358.0,632.15,504.92
2016,2,25,9,15,696.0,97.5,0.9,15.5,400.5,679.46,536.55
2016,2,25,9,30,724.0,102.0,0.9,16.0,443.0,725.79,566.73
2016,2,25,9,45,750.0,103.5,0.9,16.5,481.5,765.46,591.54
2016,2,25,10,0,776.0,105.0,0.9,17.0,520.0,799.05,611.79
2016,2,25,10,15,790.5,107.0,0.9,17.5,551.5,825.69,627.09
2016,2,25,10,30,805.0,109.0,0.9,18.0,583.0,849.49,640.44
2016,2,25,10,45,590.5,186.5,0.95,18.5,542.0,752.4,572.25
2016,2,25,11,0,376.0,264.0,1.0,19.0,501.0,636.61,486.18
2016,2,25,11,15,612.5,187.0,0.95,19.0,586.0,776.98,589.49
2016,2,25,11,30,849.0,110.0,0.9,19.0,671.0,892.11,663.73
2016,2,25,11,45,855.0,110.0,0.85,19.5,681.5,889.36,657.73
2016,2,25,12,0,861.0,110.0,0.8,20.0,692.0,883.02,651.2
2016,2,25,12,15,862.0,110.0,0.75,20.0,694.0,868.82,640.97
2016,2,25,12,30,863.0,110.0,0.7,20.0,696.0,851.19,628.74
2016,2,25,12,45,869.0,106.0,0.65,20.5,692.0,829.86,613.06
2016,2,25,13,0,875.0,102.0,0.6,21.0,688.0,800.38,592.19
2016,2,25,13,15,871.0,101.5,0.55,21.0,674.5,769.01,571.33
2016,2,25,13,30,867.0,101.0,0.5,21.0,661.0,738.43,550.98
2016,2,25,13,45,857.0,100.5,0.45,21.0,639.5,697.05,522.53
2016,2,25,14,0,847.0,100.0,0.4,21.0,618.0,653.75,491.45
2016,2,25,14,15,836.0,98.5,0.4,21.0,589.5,607.11,458.0
2016,2,25,14,30,825.0,97.0,0.4,21.0,561.0,559.14,422.63
2016,2,25,14,45,804.5,96.0,0.4,21.0,525.5,505.79,382.27
2016,2,25,15,0,784.0,95.0,0.4,21.0,490.0,452.56,340.71
2016,2,25,15,15,761.5,91.5,0.5,20.5,449.5,396.51,296.93
2016,2,25,15,30,739.0,88.0,0.6,20.0,409.0,339.87,250.85
2016,2,25,15,45,706.0,84.0,0.75,19.5,364.5,282.3,202.85
2016,2,25,16,0,673.0,80.0,0.9,19.0,320.0,227.51,156.18
2016,2,25,16,15,628.5,74.0,0.95,18.5,272.5,172.04,109.97
2016,2,25,16,30,584.0,68.0,1.0,18.0,225.0,121.37,70.77
2016,2,25,16,45,526.0,59.0,1.1,17.5,178.5,72.42,39.98
2016,2,25,17,0,468.0,50.0,1.2,17.0,132.0,38.24,27.79
2016,2,25,17,15,362.0,38.5,1.2,16.5,89.5,30.23,20.26
2016,2,25,17,30,256.0,27.0,1.2,16.0,47.0,21.83,10.24
2016,2,25,17,45,128.0,13.5,1.25,15.5,23.5,12.87,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.5,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,0.0,17.0,0.9,12.0,17.0,16.2,0.0
2016,2,26,7,15,170.5,30.5,1.0,12.0,53.0,137.54,94.08
2016,2,26,7,30,341.0,44.0,1.1,12.0,89.0,245.46,195.76
2016,2,26,7,45,420.5,54.5,1.2,12.5,134.5,318.2,259.98
2016,2,26,8,0,500.0,65.0,1.3,13.0,180.0,397.31,327.17
2016,2,26,8,15,321.0,98.5,1.35,13.5,178.5,342.93,283.39
2016,2,26,8,30,142.0,132.0,1.4,14.0,177.0,253.54,208.96
2016,2,26,8,45,156.5,150.5,1.5,14.5,207.0,288.82,237.97
2016,2,26,9,0,171.0,169.0,1.6,15.0,237.0,324.63,266.19
2016,2,26,9,15,167.5,189.0,1.6,15.0,262.0,348.7,284.38
2016,2,26,9,30,164.0,209.0,1.6,15.0,287.0,371.84,301.58
2016,2,26,9,45,207.0,223.0,1.65,15.5,329.5,425.24,342.88
2016,2,26,10,0,250.0,237.0,1.7,16.0,372.0,493.48,394.13
2016,2,26,10,15,358.5,228.5,1.7,16.0,435.0,578.8,459.62
2016,2,26,10,30,467.0,220.0,1.7,16.0,498.0,680.41,534.63
2016,2,26,10,45,505.5,215.0,1.7,16.5,527.0,711.02,554.76
2016,2,26,11,0,544.0,210.0,1.7,17.0,556.0,739.92,574.09
2016,2,26,11,15,475.5,242.0,1.7,17.0,550.5,712.26,551.45
2016,2,26,11,30,407.0,274.0,1.7,17.0,545.0,669.78,519.05
2016,2,26,11,45,474.0,253.0,1.75,17.5,573.0,712.16,550.13
2016,2,26,12,0,541.0,232.0,1.8,18.0,601.0,739.35,569.62
2016,2,26,12,15,523.5,240.0,1.85,18.0,597.5,721.55,556.33
2016,2,26,12,30,506.0,248.0,1.9,18.0,594.0,701.98,542.17
2016,2,26,12,45,687.5,177.5,2.0,18.0,643.5,764.52,591.51
2016,2,26,13,0,869.0,107.0,2.1,18.0,693.0,807.96,622.9
2016,2,26,13,15,618.0,192.0,2.15,18.0,605.0,681.15,530.15
2016,2,26,13,30,367.0,277.0,2.2,18.0,517.0,551.44,431.06
2016,2,26,13,45,368.0,267.0,2.3,18.0,500.5,524.96,412.45
2016,2,26,14,0,369.0,257.0,2.4,18.0,484.0,497.41,391.97
2016,2,26,14,15,593.0,177.0,2.45,17.5,522.0,541.93,428.95
2016,2,26,14,30,817.0,97.0,2.5,17.0,560.0,556.38,441.01
2016,2,26,14,45,804.5,92.5,2.6,17.0,525.5,503.86,398.4
2016,2,26,15,0,792.0,88.0,2.7,17.0,491.0,450.74,354.33
2016,2,26,15,15,769.5,85.0,2.7,16.5,450.5,394.74,307.07
2016,2,26,15,30,747.0,82.0,2.7,16.0,410.0,339.72,259.19
2016,2,26,15,45,719.0,77.5,2.7,15.5,365.5,282.94,208.97
2016,2,26,16,0,691.0,73.0,2.7,15.0,321.0,226.25,158.46
2016,2,26,16,15,647.0,68.0,2.55,14.5,274.0,170.7,110.49
2016,2,26,16,30,603.0,63.0,2.4,14.0,227.0,119.82,69.93
2016,2,26,16,45,536.5,56.0,2.3,14.0,180.0,70.98,38.78
2016,2,26,17,0,470.0,49.0,2.2,14.0,133.0,37.12,27.2
2016,2,26,17,15,363.5,38.5,2.05,13.5,91.0,30.03,20.42
2016,2,26,17,30,257.0,28.0,1.9,13.0,49.0,22.61,11.58
2016,2,26,17,45,128.5,14.0,1.8,12.5,24.5,13.34,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.48,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,20.97,0.0
2016,2,27,7,15,221.5,30.5,1.5,10.5,61.0,160.23,114.92
2016,2,27,7,30,443.0,39.0,1.5,11.0,100.0,292.25,235.14
2016,2,27,7,45,522.0,46.5,1.55,11.5,147.5,365.83,300.57
2016,2,27,8,0,601.0,54.0,1.6,12.0,195.0,445.68,368.55
2016,2,27,8,15,651.5,59.5,1.55,12.5,243.5,510.33,421.41
2016,2,27,8,30,702.0,65.0,1.5,13.0,292.0,573.66,470.95
2016,2,27,8,45,735.5,69.0,1.5,13.5,338.5,628.7,511.08
2016,2,27,9,0,769.0,73.0,1.5,14.0,385.0,683.61,549.47
2016,2,27,9,15,793.0,76.5,1.4,14.0,428.5,729.93,580.55
2016,2,27,9,30,817.0,80.0,1.3,14.0,472.0,774.75,609.7
2016,2,27,9,45,833.5,82.5,1.2,14.5,510.0,810.23,630.33
2016,2,27,10,0,850.0,85.0,1.1,15.0,548.0,843.21,648.72
2016,2,27,10,15,862.5,87.0,1.05,15.5,580.0,869.33,662.79
2016,2,27,10,30,875.0,89.0,1.0,16.0,612.0,884.91,669.68
2016,2,27,10,45,705.5,152.0,0.95,16.5,585.0,825.4,626.27
2016,2,27,11,0,536.0,215.0,0.9,17.0,558.0,739.83,563.71
2016,2,27,11,15,381.5,265.5,0.9,17.0,513.0,642.39,492.34
2016,2,27,11,30,227.0,316.0,0.9,17.0,468.0,544.45,418.67
2016,2,27,11,45,329.5,298.0,0.95,17.0,522.0,622.98,478.53
2016,2,27,12,0,432.0,280.0,1.0,17.0,576.0,696.7,531.94
2016,2,27,12,15,417.5,284.5,1.0,17.0,571.5,668.41,510.88
2016,2,27,12,30,403.0,289.0,1.0,17.0,567.0,649.91,497.55
2016,2,27,12,45,282.0,308.0,1.0,17.5,501.5,559.04,429.21
2016,2,27,13,0,161.0,327.0,1.0,18.0,436.0,463.47,356.89
2016,2,27,13,15,514.5,216.5,1.0,17.5,556.0,625.72,484.31
2016,2,27,13,30,868.0,106.0,1.0,17.0,676.0,748.45,574.9
2016,2,27,13,45,863.5,103.5,1.05,17.0,654.5,708.47,546.08
2016,2,27,14,0,859.0,101.0,1.1,17.0,633.0,666.16,515.89
2016,2,27,14,15,661.5,155.0,1.1,17.0,553.5,562.8,437.97
2016,2,27,14,30,464.0,209.0,1.1,17.0,474.0,468.88,366.18
2016,2,27,14,45,384.5,211.0,1.1,17.0,421.5,400.54,313.83
2016,2,27,15,0,305.0,213.0,1.1,17.0,369.0,343.41,269.14
2016,2,27,15,15,327.0,191.0,1.1,16.5,346.0,312.39,244.21
2016,2,27,15,30,349.0,169.0,1.1,16.0,323.0,278.82,215.99
2016,2,27,15,45,540.5,119.5,1.1,16.0,329.5,267.79,199.76
2016,2,27,16,0,732.0,70.0,1.1,16.0,336.0,236.15,163.44
2016,2,27,16,15,689.5,65.0,1.15,15.5,288.0,178.64,114.33
2016,2,27,16,30,647.0,60.0,1.2,15.0,240.0,122.95,70.12
2016,2,27,16,45,588.0,53.0,1.25,14.5,192.0,71.73,37.45
2016,2,27,17,0,529.0,46.0,1.3,14.0,144.0,34.37,24.82
2016,2,27,17,15,422.0,36.5,1.35,13.5,99.5,28.07,18.81
2016,2,27,17,30,315.0,27.0,1.4,13.0,55.0,21.51,11.2
2016,2,27,17,45,157.5,13.5,1.5,12.5,27.5,12.87,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,7.15,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,14.04,0.0
2016,2,28,7,15,42.0,34.0,2.0,10.5,40.0,66.83,46.47
2016,2,28,7,30,84.0,53.0,2.0,11.0,65.0,111.75,88.49
2016,2,28,7,45,106.0,74.5,2.05,11.5,95.5,152.69,124.96
2016,2,28,8,0,128.0,96.0,2.1,12.0,126.0,194.82,161.72
2016,2,28,8,15,141.5,117.0,2.1,12.0,157.5,232.12,193.79
2016,2,28,8,30,155.0,138.0,2.1,12.0,189.0,270.0,225.55
2016,2,28,8,45,168.0,155.5,2.1,12.5,218.5,303.37,252.48
2016,2,28,9,0,181.0,173.0,2.1,13.0,248.0,337.21,279.15
2016,2,28,9,15,135.0,191.5,2.05,13.5,251.0,326.28,267.79
2016,2,28,9,30,89.0,210.0,2.0,14.0,254.0,299.35,243.78
2016,2,28,9,45,139.0,229.5,1.95,14.5,303.5,376.64,305.23
2016,2,28,10,0,189.0,249.0,1.9,15.0,353.0,442.7,355.93
2016,2,28,10,15,264.5,252.5,1.85,15.0,407.5,526.7,420.38
2016,2,28,10,30,340.0,256.0,1.8,15.0,462.0,598.26,473.98
2016,2,28,10,45,361.0,262.5,1.8,15.5,489.0,624.84,491.7
2016,2,28,11,0,382.0,269.0,1.8,16.0,516.0,650.14,508.66
2016,2,28,11,15,412.0,269.0,1.8,16.0,542.0,674.56,526.17
2016,2,28,11,30,442.0,269.0,1.8,16.0,568.0,709.55,550.82
2016,2,28,11,45,321.5,300.5,1.85,16.5,519.5,619.26,481.45
2016,2,28,12,0,201.0,332.0,1.9,17.0,471.0,529.58,412.22
2016,2,28,12,15,171.5,333.5,1.95,17.0,452.0,499.74,389.91
2016,2,28,12,30,142.0,335.0,2.0,17.0,433.0,470.23,367.29
2016,2,28,12,45,155.0,332.0,2.05,17.0,438.5,471.28,368.74
2016,2,28,13,0,168.0,329.0,2.1,17.0,444.0,471.15,369.11
2016,2,28,13,15,174.0,322.0,2.1,17.0,439.0,460.22,361.1
2016,2,28,13,30,180.0,315.0,2.1,17.0,434.0,448.41,352.45
2016,2,28,13,45,488.5,220.5,2.1,17.0,529.0,569.22,449.29
2016,2,28,14,0,797.0,126.0,2.1,17.0,624.0,653.34,514.31
2016,2,28,14,15,785.5,123.5,2.05,16.5,595.5,607.37,478.83
2016,2,28,14,30,774.0,121.0,2.0,16.0,567.0,559.48,442.01
2016,2,28,14,45,763.5,116.0,2.0,16.0,533.5,508.75,401.39
2016,2,28,15,0,753.0,111.0,2.0,16.0,500.0,457.35,359.01
2016,2,28,15,15,560.5,139.0,1.95,16.0,416.0,361.13,282.02
2016,2,28,15,30,368.0,167.0,1.9,16.0,332.0,284.14,220.91
2016,2,28,15,45,230.0,159.5,1.9,16.0,258.5,213.04,164.9
2016,2,28,16,0,92.0,152.0,1.9,16.0,185.0,158.05,123.36
2016,2,28,16,15,80.5,132.5,1.85,15.5,159.0,131.51,101.79
2016,2,28,16,30,69.0,113.0,1.8,15.0,133.0,106.51,81.58
2016,2,28,16,45,59.0,91.5,1.75,14.5,106.5,81.73,61.91
2016,2,28,17,0,49.0,70.0,1.7,14.0,80.0,59.52,46.98
2016,2,28,17,15,27.0,50.0,1.8,13.5,55.5,43.32,32.08
2016,2,28,17,30,5.0,30.0,1.9,13.0,31.0,27.16,16.05
2016,2,28,17,45,2.5,15.0,2.0,12.5,15.5,13.85,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,90.5,9.0,1.45,9.5,13.5,40.48,0.0
2016,2,29,7,0,181.0,18.0,1.4,10.0,27.0,110.32,3.87
2016,2,29,7,15,312.5,30.0,1.45,10.5,67.5,203.68,155.67
2016,2,29,7,30,444.0,42.0,1.5,11.0,108.0,300.14,243.6
2016,2,29,7,45,532.0,48.5,1.55,11.5,157.0,378.41,312.16
2016,2,29,8,0,620.0,55.0,1.6,12.0,206.0,463.69,383.85
2016,2,29,8,15,669.0,60.5,1.55,12.5,255.5,524.98,433.49
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,592.48,485.41
2016,2,29,8,45,467.5,119.5,1.5,13.5,284.0,500.53,409.92
2016,2,29,9,0,217.0,173.0,1.5,14.0,263.0,364.58,298.37
2016,2,29,9,15,523.0,127.0,1.5,14.5,375.0,581.64,472.26
2016,2,29,9,30,829.0,81.0,1.5,15.0,487.0,793.3,623.9
2016,2,29,9,45,838.0,86.0,1.5,16.0,524.0,825.89,640.52
2016,2,29,10,0,847.0,91.0,1.5,17.0,561.0,855.58,656.84
2016,2,29,10,15,859.0,92.5,1.45,17.0,593.0,880.62,671.63
2016,2,29,10,30,871.0,94.0,1.4,17.0,625.0,902.52,684.26
2016,2,29,10,45,881.5,94.5,1.35,17.0,650.0,911.01,687.9
2016,2,29,11,0,892.0,95.0,1.3,17.0,675.0,923.67,694.58
2016,2,29,11,15,897.5,95.5,1.3,17.5,692.5,928.25,695.39
2016,2,29,11,30,903.0,96.0,1.3,18.0,710.0,929.17,694.03
2016,2,29,11,45,914.0,93.0,1.3,18.5,721.5,927.34,691.06
2016,2,29,12,0,925.0,90.0,1.3,19.0,733.0,921.69,685.77
2016,2,29,12,15,925.5,90.0,1.25,19.0,735.0,906.42,674.87
2016,2,29,12,30,926.0,90.0,1.2,19.0,737.0,887.54,661.84
2016,2,29,12,45,924.5,90.0,1.2,19.5,731.0,863.49,645.02
2016,2,29,13,0,923.0,90.0,1.2,20.0,725.0,836.1,626.1
2016,2,29,13,15,918.5,89.0,1.15,20.0,710.5,802.14,603.3
2016,2,29,13,30,914.0,88.0,1.1,20.0,696.0,765.32,578.56
2016,2,29,13,45,649.0,174.0,1.05,20.0,598.5,638.87,487.41
2016,2,29,14,0,384.0,260.0,1.0,20.0,501.0,512.41,392.9
2016,2,29,14,15,471.5,220.0,0.9,20.0,503.0,511.54,393.44
2016,2,29,14,30,559.0,180.0,0.8,20.0,505.0,496.54,381.76
2016,2,29,14,45,470.0,191.0,0.75,20.0,453.0,430.64,331.1
2016,2,29,15,0,381.0,202.0,0.7,20.0,401.0,369.37,283.89
2016,2,29,15,15,582.0,142.0,0.6,20.0,417.5,376.53,285.74
2016,2,29,15,30,783.0,82.0,0.5,20.0,434.0,357.28,263.64
2016,2,29,15,45,751.0,78.5,0.4,20.0,388.0,297.84,212.78
2016,2,29,16,0,719.0,75.0,0.3,20.0,342.0,241.05,163.96
2016,2,29,16,15,676.5,70.0,0.25,19.5,294.0,181.39,114.54
2016,2,29,16,30,634.0,65.0,0.2,19.0,246.0,128.47,73.42
2016,2,29,16,45,559.5,59.5,0.2,19.0,196.5,78.08,41.88
2016,2,29,17,0,485.0,54.0,0.2,19.0,147.0,40.79,29.94
2016,2,29,17,15,383.5,43.0,0.2,18.5,102.5,33.43,23.17
2016,2,29,17,30,282.0,32.0,0.2,18.0,58.0,25.72,15.22
2016,2,29,17,45,141.0,16.0,0.2,18.0,29.0,12.66,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,71.5,10.0,1.6,10.5,13.5,34.92,0.0
2016,3,1,7,0,143.0,20.0,1.6,11.0,27.0,97.16,23.27
2016,3,1,7,15,242.0,34.5,1.65,11.5,64.0,175.37,134.93
2016,3,1,7,30,341.0,49.0,1.7,12.0,101.0,254.67,206.96
2016,3,1,7,45,403.5,61.0,1.8,13.0,144.5,322.56,266.11
2016,3,1,8,0,466.0,73.0,1.9,14.0,188.0,393.57,325.74
2016,3,1,8,15,514.0,79.5,1.9,14.5,232.0,453.27,374.61
2016,3,1,8,30,562.0,86.0,1.9,15.0,276.0,515.19,423.38
2016,3,1,8,45,559.0,102.0,1.95,15.5,314.0,552.82,451.2
2016,3,1,9,0,556.0,118.0,2.0,16.0,352.0,588.03,476.39
2016,3,1,9,15,542.5,136.5,2.1,16.0,384.5,610.12,492.13
2016,3,1,9,30,529.0,155.0,2.2,16.0,417.0,634.81,509.45
2016,3,1,9,45,573.0,153.5,2.3,16.5,457.5,687.23,547.35
2016,3,1,10,0,617.0,152.0,2.4,17.0,498.0,734.61,580.27
2016,3,1,10,15,538.5,191.5,2.45,17.0,505.5,713.29,562.04
2016,3,1,10,30,460.0,231.0,2.5,17.0,513.0,692.64,544.08
2016,3,1,10,45,695.0,156.5,2.55,17.5,602.0,829.0,644.46
2016,3,1,11,0,930.0,82.0,2.6,18.0,691.0,945.41,722.37
2016,3,1,11,15,935.0,83.0,2.6,18.0,709.0,950.24,723.73
2016,3,1,11,30,940.0,84.0,2.6,18.0,727.0,951.24,723.75
2016,3,1,11,45,945.5,83.0,2.6,18.0,738.0,946.54,720.07
2016,3,1,12,0,951.0,82.0,2.6,18.0,749.0,937.98,713.98
2016,3,1,12,15,951.0,82.5,2.55,18.0,750.5,922.46,702.86
2016,3,1,12,30,951.0,83.0,2.5,18.0,752.0,903.24,689.4
2016,3,1,12,45,947.5,83.5,2.5,18.0,745.0,877.52,672.01
2016,3,1,13,0,944.0,84.0,2.5,18.0,738.0,848.47,652.36
2016,3,1,13,15,938.5,83.0,2.5,18.0,722.5,813.08,628.25
2016,3,1,13,30,933.0,82.0,2.5,18.0,707.0,774.84,602.03
2016,3,1,13,45,926.5,80.5,2.5,18.0,684.5,732.7,572.82
2016,3,1,14,0,920.0,79.0,2.5,18.0,662.0,688.18,540.53
2016,3,1,14,15,908.0,78.0,2.45,17.5,631.5,638.65,503.41
2016,3,1,14,30,896.0,77.0,2.4,17.0,601.0,587.66,464.11
2016,3,1,14,45,881.5,75.0,2.4,17.0,564.5,533.18,420.31
2016,3,1,15,0,867.0,73.0,2.4,17.0,528.0,478.06,374.64
2016,3,1,15,15,700.5,104.5,2.35,16.5,453.5,390.37,304.02
2016,3,1,15,30,534.0,136.0,2.3,16.0,379.0,317.44,245.14
2016,3,1,15,45,280.5,139.5,2.3,16.0,266.0,211.17,162.35
2016,3,1,16,0,27.0,143.0,2.3,16.0,153.0,135.41,107.09
2016,3,1,16,15,357.5,99.0,2.1,15.5,203.0,150.05,105.58
2016,3,1,16,30,688.0,55.0,1.9,15.0,253.0,129.32,73.59
2016,3,1,16,45,624.0,50.0,1.75,14.5,203.5,76.97,39.56
2016,3,1,17,0,560.0,45.0,1.6,14.0,154.0,32.9,23.62
2016,3,1,17,15,461.5,36.5,1.5,13.5,109.0,27.48,18.49
2016,3,1,17,30,363.0,28.0,1.4,13.0,64.0,21.83,12.54
2016,3,1,17,45,181.5,14.0,1.35,13.0,32.0,10.75,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.0,0.9,12.5,7.0,6.67,0.0
2016,3,2,7,0,0.0,14.0,1.0,13.0,14.0,12.98,0.2
2016,3,2,7,15,0.0,32.0,1.05,13.5,32.0,31.07,19.66
2016,3,2,7,30,0.0,50.0,1.1,14.0,50.0,49.94,36.36
2016,3,2,7,45,3.0,70.0,1.15,14.5,70.5,72.46,55.84
2016,3,2,8,0,6.0,90.0,1.2,15.0,91.0,94.87,74.96
2016,3,2,8,15,12.5,108.5,1.2,15.5,112.0,117.82,94.25
2016,3,2,8,30,19.0,127.0,1.2,16.0,133.0,141.21,113.53
2016,3,2,8,45,30.0,148.5,1.2,16.5,160.0,181.88,146.62
2016,3,2,9,0,41.0,170.0,1.2,17.0,187.0,214.29,172.33
2016,3,2,9,15,102.0,196.0,1.2,17.0,245.5,292.62,235.85
2016,3,2,9,30,163.0,222.0,1.2,17.0,304.0,386.92,309.55
2016,3,2,9,45,208.5,236.0,1.3,17.5,349.0,443.2,351.92
2016,3,2,10,0,254.0,250.0,1.4,18.0,394.0,514.62,404.69
2016,3,2,10,15,395.0,227.0,1.45,18.0,465.0,613.92,480.27
2016,3,2,10,30,536.0,204.0,1.5,18.0,536.0,731.64,565.96
2016,3,2,10,45,711.5,148.5,1.6,18.5,607.5,836.75,638.55
2016,3,2,11,0,887.0,93.0,1.7,19.0,679.0,921.74,693.99
2016,3,2,11,15,718.0,162.5,1.8,19.0,645.0,857.91,650.32
2016,3,2,11,30,549.0,232.0,1.9,19.0,611.0,770.56,588.86
2016,3,2,11,45,725.0,165.0,2.0,19.0,672.5,854.02,650.27
2016,3,2,12,0,901.0,98.0,2.1,19.0,734.0,914.08,691.04
2016,3,2,12,15,902.0,98.5,2.15,19.0,736.0,899.96,681.2
2016,3,2,12,30,903.0,99.0,2.2,19.0,738.0,882.3,669.81
2016,3,2,12,45,703.0,176.5,2.3,19.0,671.5,785.71,604.03
2016,3,2,13,0,503.0,254.0,2.4,19.0,605.0,679.45,525.2
2016,3,2,13,15,478.0,265.0,2.4,18.5,593.0,651.93,506.21
2016,3,2,13,30,453.0,276.0,2.4,18.0,581.0,623.9,486.01
2016,3,2,13,45,460.0,258.0,2.45,18.0,559.5,589.81,461.49
2016,3,2,14,0,467.0,240.0,2.5,18.0,538.0,553.98,435.22
2016,3,2,14,15,441.0,235.0,2.5,17.5,506.0,508.75,401.37
2016,3,2,14,30,415.0,230.0,2.5,17.0,474.0,464.68,367.77
2016,3,2,14,45,345.0,228.5,2.5,17.0,423.0,399.46,316.42
2016,3,2,15,0,275.0,227.0,2.5,17.0,372.0,344.32,272.52
2016,3,2,15,15,143.5,196.0,2.45,16.5,271.5,242.15,192.03
2016,3,2,15,30,12.0,165.0,2.4,16.0,171.0,156.13,124.22
2016,3,2,15,45,24.0,156.5,2.35,16.0,166.5,150.31,119.53
2016,3,2,16,0,36.0,148.0,2.3,16.0,162.0,141.85,112.19
2016,3,2,16,15,28.5,129.0,2.15,15.5,139.0,119.98,94.48
2016,3,2,16,30,21.0,110.0,2.0,15.0,116.0,100.91,79.05
2016,3,2,16,45,15.5,90.0,1.9,14.5,94.5,80.84,62.59
2016,3,2,17,0,10.0,70.0,1.8,14.0,73.0,61.85,49.22
2016,3,2,17,15,5.0,50.0,1.8,13.5,51.5,44.81,33.67
2016,3,2,17,30,0.0,30.0,1.8,13.0,30.0,27.52,17.45
2016,3,2,17,45,0.0,15.0,1.8,13.0,15.0,13.92,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,1.55,12.5,7.5,7.15,0.0
2016,3,3,7,0,0.0,15.0,1.6,13.0,15.0,13.91,2.1
2016,3,3,7,15,0.0,33.0,1.55,13.0,33.0,31.94,20.58
2016,3,3,7,30,0.0,51.0,1.5,13.0,51.0,50.75,37.26
2016,3,3,7,45,2.5,71.0,1.5,13.5,71.5,72.95,56.52
2016,3,3,8,0,5.0,91.0,1.5,14.0,92.0,95.02,75.41
2016,3,3,8,15,11.5,109.5,1.4,14.0,113.5,117.95,94.92
2016,3,3,8,30,18.0,128.0,1.3,14.0,135.0,141.33,114.48
2016,3,3,8,45,9.0,122.0,1.2,14.0,125.5,126.08,101.26
2016,3,3,9,0,0.0,116.0,1.1,14.0,116.0,111.56,88.64
2016,3,3,9,15,75.5,170.5,1.1,14.0,208.5,240.24,196.3
2016,3,3,9,30,151.0,225.0,1.1,14.0,301.0,380.63,307.74
2016,3,3,9,45,76.0,199.0,1.1,14.5,237.5,273.18,219.77
2016,3,3,10,0,1.0,173.0,1.1,15.0,174.0,168.53,133.27
