Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,15,9.0,200.0,1.1,15.0,206.0,203.05,161.35
2016,3,3,10,30,17.0,227.0,1.1,15.0,238.0,237.79,188.75
2016,3,3,10,45,8.5,187.0,1.15,15.0,192.5,187.69,148.35
2016,3,3,11,0,0.0,147.0,1.2,15.0,147.0,139.36,109.19
2016,3,3,11,15,6.0,190.5,1.3,15.0,195.0,188.0,148.57
2016,3,3,11,30,12.0,234.0,1.4,15.0,243.0,237.04,187.4
2016,3,3,11,45,12.5,237.0,1.5,15.5,246.0,239.78,188.99
2016,3,3,12,0,13.0,240.0,1.6,16.0,249.0,242.49,190.76
2016,3,3,12,15,46.0,285.5,1.5,15.5,318.5,327.59,258.2
2016,3,3,12,30,79.0,331.0,1.4,15.0,388.0,401.53,315.19
2016,3,3,12,45,89.0,331.5,1.35,15.0,395.0,406.33,318.46
2016,3,3,13,0,99.0,332.0,1.3,15.0,402.0,410.27,321.54
2016,3,3,13,15,100.0,325.0,1.2,15.0,394.0,398.55,312.44
2016,3,3,13,30,101.0,318.0,1.1,15.0,386.0,386.55,303.24
2016,3,3,13,45,85.5,303.0,1.05,15.0,359.5,354.68,278.76
2016,3,3,14,0,70.0,288.0,1.0,15.0,333.0,324.07,255.24
2016,3,3,14,15,94.0,280.5,1.0,15.0,338.0,326.39,257.82
2016,3,3,14,30,118.0,273.0,1.0,15.0,343.0,329.94,260.89
2016,3,3,14,45,73.0,240.5,1.0,15.0,283.0,264.29,209.49
2016,3,3,15,0,28.0,208.0,1.0,15.0,223.0,207.4,164.75
2016,3,3,15,15,35.5,197.5,0.9,15.0,215.0,197.6,157.2
2016,3,3,15,30,43.0,187.0,0.8,15.0,207.0,186.89,148.51
2016,3,3,15,45,21.5,157.5,0.7,15.0,167.5,150.49,119.44
2016,3,3,16,0,0.0,128.0,0.6,15.0,128.0,116.92,92.76
2016,3,3,16,15,0.0,110.5,0.6,14.5,110.5,100.58,79.63
2016,3,3,16,30,0.0,93.0,0.6,14.0,93.0,84.39,66.29
2016,3,3,16,45,0.0,75.0,0.6,14.0,75.0,67.97,52.36
2016,3,3,17,0,0.0,57.0,0.6,14.0,57.0,51.81,40.44
2016,3,3,17,15,0.0,40.5,0.6,13.5,40.5,37.28,27.19
2016,3,3,17,30,0.0,24.0,0.6,13.0,24.0,22.28,13.24
2016,3,3,17,45,0.0,12.0,0.65,13.0,12.0,11.12,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,3.0,1.3,12.5,3.0,2.86,0.0
2016,3,4,7,0,0.0,6.0,1.3,13.0,6.0,5.55,0.0
2016,3,4,7,15,0.0,12.5,1.3,13.0,12.5,11.57,3.93
2016,3,4,7,30,0.0,19.0,1.3,13.0,19.0,17.61,9.33
2016,3,4,7,45,0.0,26.5,1.3,13.5,26.5,24.58,15.44
2016,3,4,8,0,0.0,34.0,1.3,14.0,34.0,31.55,21.49
2016,3,4,8,15,0.0,41.5,1.35,14.0,41.5,38.54,27.5
2016,3,4,8,30,0.0,49.0,1.4,14.0,49.0,45.53,33.44
2016,3,4,8,45,0.0,82.5,1.5,14.5,82.5,77.38,60.24
2016,3,4,9,0,0.0,116.0,1.6,15.0,116.0,111.42,88.33
2016,3,4,9,15,2.0,142.0,1.75,15.5,143.5,139.51,111.1
2016,3,4,9,30,4.0,168.0,1.9,16.0,171.0,167.78,133.68
2016,3,4,9,45,2.0,163.0,2.05,16.5,164.5,159.66,126.41
2016,3,4,10,0,0.0,158.0,2.2,17.0,158.0,151.93,119.59
2016,3,4,10,15,0.0,147.0,2.2,17.0,147.0,140.17,109.85
2016,3,4,10,30,0.0,136.0,2.2,17.0,136.0,128.83,100.48
2016,3,4,10,45,0.0,150.0,2.25,17.0,150.0,142.53,111.42
2016,3,4,11,0,0.0,164.0,2.3,17.0,164.0,156.22,122.27
2016,3,4,11,15,0.0,91.0,2.25,17.0,91.0,84.88,64.36
2016,3,4,11,30,0.0,18.0,2.2,17.0,18.0,16.75,8.27
2016,3,4,11,45,0.0,19.5,2.2,17.0,19.5,18.15,9.44
2016,3,4,12,0,0.0,21.0,2.2,17.0,21.0,19.55,10.6
2016,3,4,12,15,0.0,32.0,2.3,16.5,32.0,29.8,19.14
2016,3,4,12,30,0.0,43.0,2.4,16.0,43.0,40.06,27.69
2016,3,4,12,45,0.0,103.0,2.5,16.0,103.5,96.25,73.94
2016,3,4,13,0,0.0,163.0,2.6,16.0,164.0,153.58,120.44
2016,3,4,13,15,0.0,160.0,2.6,16.0,160.5,150.51,117.95
2016,3,4,13,30,0.0,157.0,2.6,16.0,157.0,147.46,115.6
2016,3,4,13,45,0.0,128.0,2.65,16.0,128.0,119.76,93.26
2016,3,4,14,0,0.0,99.0,2.7,16.0,99.0,92.35,71.01
2016,3,4,14,15,0.0,134.5,2.6,15.5,134.5,125.67,98.65
2016,3,4,14,30,0.0,170.0,2.5,15.0,170.0,158.8,126.03
2016,3,4,14,45,8.5,184.0,2.4,15.0,188.5,175.87,140.17
2016,3,4,15,0,17.0,198.0,2.3,15.0,207.0,191.68,153.22
2016,3,4,15,15,8.5,168.0,2.25,15.0,172.5,158.94,126.8
2016,3,4,15,30,0.0,138.0,2.2,15.0,138.0,127.49,101.36
2016,3,4,15,45,0.0,114.0,2.15,15.0,114.0,105.29,83.24
2016,3,4,16,0,0.0,90.0,2.1,15.0,90.0,83.31,65.07
2016,3,4,16,15,0.0,77.5,2.15,14.5,77.5,71.77,55.61
2016,3,4,16,30,0.0,65.0,2.2,14.0,65.0,60.31,46.03
2016,3,4,16,45,0.0,52.0,2.3,14.0,52.0,48.34,35.76
2016,3,4,17,0,0.0,39.0,2.4,14.0,39.0,36.22,26.64
2016,3,4,17,15,0.0,27.5,2.45,14.0,27.5,25.52,16.82
2016,3,4,17,30,0.0,16.0,2.5,14.0,16.0,14.83,6.93
2016,3,4,17,45,0.0,8.0,2.6,14.0,8.0,7.41,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,3.15,14.0,4.0,3.81,0.0
2016,3,5,7,0,0.0,8.0,3.3,14.0,8.0,7.4,0.0
2016,3,5,7,15,0.0,16.0,3.35,14.0,16.0,14.82,6.6
2016,3,5,7,30,0.0,24.0,3.4,14.0,24.0,22.26,13.2
2016,3,5,7,45,0.0,33.5,3.5,14.5,33.5,31.09,20.89
2016,3,5,8,0,0.0,43.0,3.6,15.0,43.0,39.94,28.5
2016,3,5,8,15,0.0,52.5,3.75,15.0,52.5,48.79,36.07
2016,3,5,8,30,0.0,62.0,3.9,15.0,62.0,57.66,43.55
2016,3,5,8,45,0.0,55.5,4.05,15.5,55.5,51.59,38.23
2016,3,5,9,0,0.0,49.0,4.2,16.0,49.0,45.54,32.94
2016,3,5,9,15,0.0,55.0,4.25,16.0,55.0,51.15,37.55
2016,3,5,9,30,0.0,61.0,4.3,16.0,61.0,56.76,42.14
2016,3,5,9,45,0.0,86.5,4.35,16.0,86.5,80.59,61.88
2016,3,5,10,0,0.0,112.0,4.4,16.0,112.0,105.38,82.22
2016,3,5,10,15,0.0,64.0,4.45,16.0,64.0,59.6,44.15
2016,3,5,10,30,0.0,16.0,4.5,16.0,16.0,14.88,6.81
2016,3,5,10,45,0.0,86.0,4.6,16.5,86.0,80.18,60.94
2016,3,5,11,0,0.0,156.0,4.7,17.0,156.0,148.2,116.17
2016,3,5,11,15,11.5,212.0,4.75,17.0,220.5,214.65,169.92
2016,3,5,11,30,23.0,268.0,4.8,17.0,285.0,281.8,223.4
2016,3,5,11,45,23.0,271.0,4.85,17.5,288.0,283.78,224.26
2016,3,5,12,0,23.0,274.0,4.9,18.0,291.0,285.71,225.26
2016,3,5,12,15,12.5,225.5,4.9,18.0,235.0,226.6,178.23
2016,3,5,12,30,2.0,177.0,4.9,18.0,179.0,169.23,132.18
2016,3,5,12,45,1.0,131.0,4.9,18.0,132.0,123.78,95.65
2016,3,5,13,0,0.0,85.0,4.9,18.0,85.0,79.29,59.54
2016,3,5,13,15,0.0,83.0,5.05,17.5,83.0,77.41,58.2
2016,3,5,13,30,0.0,81.0,5.2,17.0,81.0,75.53,56.83
2016,3,5,13,45,3.5,143.5,5.35,17.0,146.0,136.9,107.21
2016,3,5,14,0,7.0,206.0,5.5,17.0,211.0,198.26,157.07
2016,3,5,14,15,3.5,181.5,6.0,16.5,184.0,172.12,136.37
2016,3,5,14,30,0.0,157.0,6.5,16.0,157.0,146.58,116.0
2016,3,5,14,45,0.0,94.0,7.05,16.0,94.0,87.6,67.58
2016,3,5,15,0,0.0,31.0,7.6,16.0,31.0,28.81,18.6
2016,3,5,15,15,0.0,21.5,7.85,16.0,21.5,19.97,11.21
2016,3,5,15,30,0.0,12.0,8.1,16.0,12.0,11.13,3.77
2016,3,5,15,45,0.0,9.0,8.4,16.0,9.0,8.35,1.43
2016,3,5,16,0,0.0,6.0,8.7,16.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.5,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.0,8.6,15.0,3.0,2.78,0.0
2016,3,5,17,0,0.0,2.0,8.6,15.0,2.0,1.85,0.0
2016,3,5,17,15,0.0,1.5,8.4,15.0,1.5,1.39,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,63.0,16.5,2.5,10.5,21.5,39.0,0.0
2016,3,6,7,0,126.0,33.0,2.5,11.0,43.0,108.61,72.65
2016,3,6,7,15,239.5,48.5,2.65,11.5,85.0,194.95,155.68
2016,3,6,7,30,353.0,64.0,2.8,12.0,127.0,284.41,234.33
2016,3,6,7,45,430.5,74.5,3.0,12.5,175.5,357.62,298.24
2016,3,6,8,0,508.0,85.0,3.2,13.0,224.0,440.31,367.96
2016,3,6,8,15,560.0,92.5,3.3,13.0,273.0,506.67,422.99
2016,3,6,8,30,612.0,100.0,3.4,13.0,322.0,575.38,478.32
2016,3,6,8,45,645.0,106.5,3.5,13.5,369.0,630.67,520.64
2016,3,6,9,0,678.0,113.0,3.6,14.0,416.0,685.97,561.03
2016,3,6,9,15,704.5,117.5,3.65,14.0,459.0,733.26,595.23
2016,3,6,9,30,731.0,122.0,3.7,14.0,502.0,779.35,628.08
2016,3,6,9,45,369.0,157.5,3.75,14.0,350.0,518.28,424.15
2016,3,6,10,0,7.0,193.0,3.8,14.0,198.0,194.35,155.47
2016,3,6,10,15,146.5,240.0,3.8,14.0,334.0,395.32,321.83
2016,3,6,10,30,286.0,287.0,3.8,14.0,470.0,590.21,474.47
2016,3,6,10,45,544.5,215.5,3.8,14.5,580.0,760.25,606.33
2016,3,6,11,0,803.0,144.0,3.8,15.0,690.0,919.23,720.17
2016,3,6,11,15,401.5,137.5,3.85,15.0,410.5,545.08,440.58
2016,3,6,11,30,0.0,131.0,3.9,15.0,131.0,123.32,95.9
2016,3,6,11,45,25.5,224.5,3.95,15.0,243.5,247.99,197.96
2016,3,6,12,0,51.0,318.0,4.0,15.0,356.0,368.98,293.5
2016,3,6,12,15,171.5,328.5,4.1,15.0,454.0,494.77,394.19
2016,3,6,12,30,292.0,339.0,4.2,15.0,552.0,613.93,486.96
2016,3,6,12,45,194.0,339.0,4.3,15.0,480.0,511.36,406.55
2016,3,6,13,0,96.0,339.0,4.4,15.0,408.0,414.8,330.02
2016,3,6,13,15,94.0,333.0,4.45,15.0,400.0,401.82,320.36
2016,3,6,13,30,92.0,327.0,4.5,15.0,392.0,388.74,310.33
2016,3,6,13,45,47.5,256.5,4.6,15.0,290.0,281.47,225.17
2016,3,6,14,0,3.0,186.0,4.7,15.0,188.0,176.53,140.14
2016,3,6,14,15,26.5,222.0,4.75,14.5,238.5,228.0,183.03
2016,3,6,14,30,50.0,258.0,4.8,14.0,289.0,273.1,220.24
2016,3,6,14,45,39.5,235.5,4.85,14.0,259.0,242.01,195.15
2016,3,6,15,0,29.0,213.0,4.9,14.0,229.0,212.32,171.21
2016,3,6,15,15,19.0,189.5,4.9,13.5,199.5,182.87,147.63
2016,3,6,15,30,9.0,166.0,4.9,13.0,170.0,155.98,125.98
2016,3,6,15,45,4.5,105.5,4.9,13.0,107.5,99.02,78.58
2016,3,6,16,0,0.0,45.0,4.9,13.0,45.0,41.81,30.25
2016,3,6,16,15,0.0,38.5,4.9,12.5,38.5,35.75,25.19
2016,3,6,16,30,0.0,32.0,4.9,12.0,32.0,29.69,20.05
2016,3,6,16,45,0.0,25.5,4.9,12.0,25.5,23.65,14.8
2016,3,6,17,0,0.0,19.0,4.9,12.0,19.0,17.61,10.19
2016,3,6,17,15,0.0,13.5,4.95,11.5,13.5,12.5,5.48
2016,3,6,17,30,0.0,8.0,5.0,11.0,8.0,7.4,0.74
2016,3,6,17,45,0.0,4.0,5.1,11.0,4.0,3.7,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,11.0,2.9,8.5,11.0,10.48,0.0
2016,3,7,7,0,0.0,22.0,3.0,9.0,22.0,20.43,9.95
2016,3,7,7,15,0.0,41.0,3.1,9.0,41.0,40.49,28.62
2016,3,7,7,30,0.0,60.0,3.2,9.0,60.0,60.21,46.23
2016,3,7,7,45,4.0,79.5,3.3,9.0,81.0,82.43,65.91
2016,3,7,8,0,8.0,99.0,3.4,9.0,102.0,104.78,85.49
2016,3,7,8,15,13.5,117.5,3.45,9.0,122.5,127.16,104.86
2016,3,7,8,30,19.0,136.0,3.5,9.0,143.0,149.94,124.28
2016,3,7,8,45,108.5,164.5,3.55,9.5,213.0,269.93,227.17
2016,3,7,9,0,198.0,193.0,3.6,10.0,283.0,375.76,315.18
2016,3,7,9,15,128.5,208.0,3.6,10.0,268.5,340.4,283.29
2016,3,7,9,30,59.0,223.0,3.6,10.0,254.0,287.45,237.25
2016,3,7,9,45,49.5,233.0,3.65,10.5,260.5,289.45,237.7
2016,3,7,10,0,40.0,243.0,3.7,11.0,267.0,291.04,237.65
2016,3,7,10,15,27.5,235.5,3.75,11.0,252.0,269.51,219.32
2016,3,7,10,30,15.0,228.0,3.8,11.0,237.0,236.37,191.63
2016,3,7,10,45,26.0,256.0,3.85,11.5,273.5,274.96,222.68
2016,3,7,11,0,37.0,284.0,3.9,12.0,310.0,327.67,264.34
2016,3,7,11,15,67.5,311.5,3.95,12.0,359.5,384.47,309.91
2016,3,7,11,30,98.0,339.0,4.0,12.0,409.0,440.6,354.34
2016,3,7,11,45,76.0,331.5,4.1,12.0,386.5,409.03,328.64
2016,3,7,12,0,54.0,324.0,4.2,12.0,364.0,377.95,303.57
2016,3,7,12,15,71.5,335.0,4.25,12.0,387.5,402.26,323.32
2016,3,7,12,30,89.0,346.0,4.3,12.0,411.0,425.46,341.94
2016,3,7,12,45,80.0,338.5,4.35,12.0,397.0,405.59,326.12
2016,3,7,13,0,71.0,331.0,4.4,12.0,383.0,386.09,310.7
2016,3,7,13,15,156.5,330.5,4.4,12.0,441.0,455.83,368.03
2016,3,7,13,30,242.0,330.0,4.4,12.0,499.0,510.45,412.34
2016,3,7,13,45,312.0,303.5,4.4,12.5,514.0,527.41,426.0
2016,3,7,14,0,382.0,277.0,4.4,13.0,529.0,531.3,429.3
2016,3,7,14,15,481.5,230.5,4.35,13.0,534.0,532.53,431.25
2016,3,7,14,30,581.0,184.0,4.3,13.0,539.0,518.84,420.68
2016,3,7,14,45,672.0,150.5,4.25,13.0,537.5,505.06,408.44
2016,3,7,15,0,763.0,117.0,4.2,13.0,536.0,478.25,384.37
2016,3,7,15,15,394.5,150.5,4.05,13.0,366.0,309.09,247.79
2016,3,7,15,30,26.0,184.0,3.9,13.0,196.0,178.28,143.79
2016,3,7,15,45,42.0,173.0,3.8,13.0,190.5,169.75,136.68
2016,3,7,16,0,58.0,162.0,3.7,13.0,185.0,159.36,127.43
2016,3,7,16,15,50.0,142.0,3.55,12.5,160.0,135.02,107.4
2016,3,7,16,30,42.0,122.0,3.4,12.0,135.0,111.86,88.39
2016,3,7,16,45,34.5,101.0,3.3,11.5,110.5,89.23,69.9
2016,3,7,17,0,27.0,80.0,3.2,11.0,86.0,67.95,55.44
2016,3,7,17,15,13.5,59.5,3.25,10.5,62.5,52.73,41.39
2016,3,7,17,30,0.0,39.0,3.3,10.0,39.0,35.19,24.98
2016,3,7,17,45,0.0,19.5,3.35,10.0,19.5,18.11,6.21
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,150.0,15.0,2.05,7.5,28.0,86.38,0.0
2016,3,8,7,0,300.0,30.0,2.0,8.0,56.0,188.58,139.52
2016,3,8,7,15,408.0,40.5,1.95,8.5,102.0,268.73,218.65
2016,3,8,7,30,516.0,51.0,1.9,9.0,148.0,359.8,299.04
2016,3,8,7,45,561.5,61.5,1.85,9.5,196.5,424.18,354.97
2016,3,8,8,0,607.0,72.0,1.8,10.0,245.0,491.46,410.7
2016,3,8,8,15,594.0,83.0,1.75,10.5,278.0,522.29,434.92
2016,3,8,8,30,581.0,94.0,1.7,11.0,311.0,550.14,455.6
2016,3,8,8,45,467.5,134.0,1.7,11.5,323.5,528.09,434.93
2016,3,8,9,0,354.0,174.0,1.7,12.0,336.0,487.87,400.06
2016,3,8,9,15,483.0,157.5,1.75,12.0,401.0,596.94,486.11
2016,3,8,9,30,612.0,141.0,1.8,12.0,466.0,705.0,567.17
2016,3,8,9,45,597.0,159.0,1.85,12.0,494.5,725.9,580.49
2016,3,8,10,0,582.0,177.0,1.9,12.0,523.0,737.83,587.87
2016,3,8,10,15,718.0,141.5,1.9,12.0,591.0,834.69,656.57
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,920.63,714.59
2016,3,8,10,45,470.5,213.0,1.95,12.5,520.0,691.71,546.41
2016,3,8,11,0,87.0,320.0,2.0,13.0,381.0,414.32,327.98
2016,3,8,11,15,62.5,310.5,1.95,13.0,355.0,378.49,300.71
2016,3,8,11,30,38.0,301.0,1.9,13.0,329.0,343.04,272.22
2016,3,8,11,45,35.0,300.0,1.9,13.0,326.0,337.0,267.42
2016,3,8,12,0,32.0,299.0,1.9,13.0,323.0,330.99,262.54
2016,3,8,12,15,35.5,305.0,1.9,12.5,331.5,338.18,268.68
2016,3,8,12,30,39.0,311.0,1.9,12.0,340.0,345.0,274.52
2016,3,8,12,45,21.0,248.0,1.95,12.0,263.5,254.26,202.91
2016,3,8,13,0,3.0,185.0,2.0,12.0,187.0,177.11,140.87
2016,3,8,13,15,9.5,217.5,2.05,12.0,224.5,213.22,170.55
2016,3,8,13,30,16.0,250.0,2.1,12.0,262.0,248.74,199.21
2016,3,8,13,45,20.5,253.5,2.2,12.0,268.0,254.04,203.7
2016,3,8,14,0,25.0,257.0,2.3,12.0,274.0,258.81,207.88
2016,3,8,14,15,57.0,268.0,2.15,11.5,304.0,291.09,234.76
2016,3,8,14,30,89.0,279.0,2.0,11.0,334.0,315.35,254.76
2016,3,8,14,45,44.5,184.0,1.85,11.0,211.5,196.38,158.67
2016,3,8,15,0,0.0,89.0,1.7,11.0,89.0,82.93,64.84
2016,3,8,15,15,12.0,136.0,1.55,11.0,142.0,131.18,105.6
2016,3,8,15,30,24.0,183.0,1.4,11.0,195.0,176.68,143.18
2016,3,8,15,45,12.0,99.5,1.3,11.0,105.5,95.94,76.08
2016,3,8,16,0,0.0,16.0,1.2,11.0,16.0,14.84,7.23
2016,3,8,16,15,0.0,13.5,1.2,10.5,13.5,12.51,5.28
2016,3,8,16,30,0.0,11.0,1.2,10.0,11.0,10.19,3.27
2016,3,8,16,45,0.0,9.0,1.3,10.0,9.0,8.33,1.64
2016,3,8,17,0,0.0,7.0,1.4,10.0,7.0,6.48,0.24
2016,3,8,17,15,0.0,5.0,1.45,9.5,5.0,4.62,0.0
2016,3,8,17,30,0.0,3.0,1.5,9.0,3.0,2.77,0.0
2016,3,8,17,45,0.0,1.5,1.6,9.0,1.5,1.39,0.0
2016,3,8,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.0,2.4,10.0,5.0,4.62,0.0
2016,3,9,7,0,0.0,10.0,2.4,10.0,10.0,9.26,1.73
2016,3,9,7,15,0.0,18.0,2.4,10.0,18.0,16.68,8.53
2016,3,9,7,30,0.0,26.0,2.4,10.0,26.0,24.11,15.19
2016,3,9,7,45,0.0,34.5,2.4,10.5,34.5,32.02,22.17
2016,3,9,8,0,0.0,43.0,2.4,11.0,43.0,39.93,29.04
2016,3,9,8,15,0.0,52.0,2.35,11.0,52.0,48.32,36.28
2016,3,9,8,30,0.0,61.0,2.3,11.0,61.0,56.72,43.43
2016,3,9,8,45,0.0,74.0,2.3,11.5,74.0,68.87,53.59
2016,3,9,9,0,0.0,87.0,2.3,12.0,87.0,81.29,63.85
2016,3,9,9,15,7.0,140.0,2.25,12.0,144.0,140.72,113.75
2016,3,9,9,30,14.0,193.0,2.2,12.0,201.0,202.14,164.15
2016,3,9,9,45,7.0,174.0,2.15,12.5,178.0,174.8,140.67
2016,3,9,10,0,0.0,155.0,2.1,13.0,155.0,148.35,118.22
2016,3,9,10,15,8.0,194.0,2.1,13.0,199.0,195.03,156.39
2016,3,9,10,30,16.0,233.0,2.1,13.0,243.0,242.22,194.21
2016,3,9,10,45,19.0,247.5,2.15,13.5,260.5,259.24,207.06
2016,3,9,11,0,22.0,262.0,2.2,14.0,278.0,276.19,219.87
2016,3,9,11,15,16.5,248.5,2.25,14.5,260.5,256.17,203.23
2016,3,9,11,30,11.0,235.0,2.3,15.0,243.0,236.53,187.06
2016,3,9,11,45,7.0,209.0,2.35,15.5,214.0,206.15,162.47
2016,3,9,12,0,3.0,183.0,2.4,16.0,185.0,176.41,138.36
2016,3,9,12,15,2.5,177.0,2.4,16.0,179.0,169.81,133.1
2016,3,9,12,30,2.0,171.0,2.4,16.0,173.0,163.28,127.86
2016,3,9,12,45,6.0,200.5,2.45,16.5,205.5,195.01,153.13
2016,3,9,13,0,10.0,230.0,2.5,17.0,238.0,226.48,177.84
2016,3,9,13,15,8.5,219.0,2.5,17.0,225.5,213.84,167.85
2016,3,9,13,30,7.0,208.0,2.5,17.0,213.0,201.4,158.11
2016,3,9,13,45,14.0,228.5,2.55,17.0,238.0,225.34,177.48
2016,3,9,14,0,21.0,249.0,2.6,17.0,263.0,248.43,196.01
2016,3,9,14,15,11.5,213.5,2.6,17.0,221.0,207.2,163.35
2016,3,9,14,30,2.0,178.0,2.6,17.0,179.0,167.3,131.62
2016,3,9,14,45,2.5,177.0,2.6,17.0,178.5,166.09,131.0
2016,3,9,15,0,3.0,176.0,2.6,17.0,178.0,164.73,130.19
2016,3,9,15,15,4.5,170.5,2.5,16.5,173.5,159.5,126.48
2016,3,9,15,30,6.0,165.0,2.4,16.0,169.0,154.0,122.51
2016,3,9,15,45,3.0,122.0,2.3,16.0,124.0,113.45,89.47
2016,3,9,16,0,0.0,79.0,2.2,16.0,79.0,73.47,56.49
2016,3,9,16,15,0.0,68.5,2.05,15.5,68.5,63.73,48.57
2016,3,9,16,30,0.0,58.0,1.9,15.0,58.0,53.93,40.43
2016,3,9,16,45,0.0,47.5,1.75,14.5,47.5,44.13,32.16
2016,3,9,17,0,0.0,37.0,1.6,14.0,37.0,34.35,25.09
2016,3,9,17,15,0.0,27.0,1.6,13.5,27.0,25.05,16.59
2016,3,9,17,30,0.0,17.0,1.6,13.0,17.0,15.75,8.04
2016,3,9,17,45,0.0,9.5,1.6,13.0,9.5,8.79,0.73
2016,3,9,18,0,0.0,2.0,1.6,13.0,2.0,1.91,0.0
2016,3,9,18,15,0.0,1.0,1.65,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,12.5,14.5,13.46,0.0
2016,3,10,7,0,0.0,29.0,3.4,13.0,29.0,27.9,16.66
2016,3,10,7,15,6.5,49.5,3.45,13.0,51.0,53.17,39.07
2016,3,10,7,30,13.0,70.0,3.5,13.0,73.0,78.3,61.16
2016,3,10,7,45,22.0,91.0,3.55,13.5,97.0,112.55,90.7
2016,3,10,8,0,31.0,112.0,3.6,14.0,121.0,141.74,115.54
2016,3,10,8,15,38.5,132.0,3.75,14.0,145.5,169.17,138.69
2016,3,10,8,30,46.0,152.0,3.9,14.0,170.0,197.04,161.86
2016,3,10,8,45,23.0,81.0,4.05,14.5,90.0,97.36,77.69
2016,3,10,9,0,0.0,10.0,4.2,15.0,10.0,9.28,2.24
2016,3,10,9,15,0.0,51.0,4.15,15.0,51.0,47.43,34.51
2016,3,10,9,30,0.0,92.0,4.1,15.0,92.0,85.85,66.56
2016,3,10,9,45,0.0,117.0,4.1,15.5,117.0,110.38,86.53
2016,3,10,10,0,0.0,142.0,4.1,16.0,142.0,135.11,106.41
2016,3,10,10,15,0.0,128.0,4.0,16.0,128.0,120.88,94.52
2016,3,10,10,30,0.0,114.0,3.9,16.0,114.0,107.03,83.03
2016,3,10,10,45,0.0,135.5,3.8,16.0,135.5,127.96,99.99
2016,3,10,11,0,0.0,157.0,3.7,16.0,157.0,148.97,116.87
2016,3,10,11,15,0.0,141.5,3.6,16.0,141.5,133.58,104.25
2016,3,10,11,30,0.0,126.0,3.5,16.0,126.0,118.44,91.88
2016,3,10,11,45,0.0,127.5,3.45,16.0,127.5,119.83,92.97
2016,3,10,12,0,0.0,129.0,3.4,16.0,129.0,121.21,94.05
2016,3,10,12,15,0.0,116.5,3.3,16.0,116.5,109.17,84.24
2016,3,10,12,30,0.0,104.0,3.2,16.0,104.0,97.23,74.53
2016,3,10,12,45,0.5,136.0,3.15,16.0,136.5,128.11,99.69
2016,3,10,13,0,1.0,168.0,3.1,16.0,169.0,159.04,124.69
2016,3,10,13,15,0.5,134.0,3.0,16.0,134.5,125.98,97.98
2016,3,10,13,30,0.0,100.0,2.9,16.0,100.0,93.36,71.51
2016,3,10,13,45,0.0,86.5,2.8,16.0,86.5,80.67,61.23
2016,3,10,14,0,0.0,73.0,2.7,16.0,73.0,68.04,50.92
2016,3,10,14,15,0.0,49.5,2.55,16.0,49.5,46.09,32.83
2016,3,10,14,30,0.0,26.0,2.4,16.0,26.0,24.18,14.63
2016,3,10,14,45,0.0,24.5,2.3,16.0,24.5,22.77,13.5
2016,3,10,15,0,0.0,23.0,2.2,16.0,23.0,21.37,12.37
2016,3,10,15,15,0.0,23.5,2.1,15.5,23.5,21.83,12.83
2016,3,10,15,30,0.0,24.0,2.0,15.0,24.0,22.29,13.31
2016,3,10,15,45,0.0,34.0,1.9,15.0,34.0,31.58,21.26
2016,3,10,16,0,0.0,44.0,1.8,15.0,44.0,40.88,29.24
2016,3,10,16,15,0.0,38.0,1.75,15.0,38.0,35.28,24.54
2016,3,10,16,30,0.0,32.0,1.7,15.0,32.0,29.7,19.81
2016,3,10,16,45,0.0,26.5,1.7,15.0,26.5,24.58,15.43
2016,3,10,17,0,0.0,21.0,1.7,15.0,21.0,19.46,11.74
2016,3,10,17,15,0.0,15.0,1.8,14.5,15.0,13.89,6.67
2016,3,10,17,30,0.0,9.0,1.9,14.0,9.0,8.33,1.58
2016,3,10,17,45,0.0,5.0,2.05,14.0,5.0,4.62,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.85,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,7.5,5.15,12.5,7.5,6.94,0.21
2016,3,11,7,30,0.0,11.0,5.1,12.0,11.0,10.18,3.1
2016,3,11,7,45,0.0,14.5,5.05,12.0,14.5,13.43,5.96
2016,3,11,8,0,0.0,18.0,5.0,12.0,18.0,16.68,8.8
2016,3,11,8,15,0.0,21.5,4.85,12.0,21.5,19.94,11.61
2016,3,11,8,30,0.0,25.0,4.7,12.0,25.0,23.2,14.39
2016,3,11,8,45,0.0,27.0,4.55,12.0,27.0,25.06,15.95
2016,3,11,9,0,0.0,29.0,4.4,12.0,29.0,26.93,17.49
2016,3,11,9,15,0.0,52.0,4.45,12.0,52.0,48.36,35.72
2016,3,11,9,30,0.0,75.0,4.5,12.0,75.0,69.84,53.8
2016,3,11,9,45,27.0,168.5,4.6,12.0,185.5,195.36,159.5
2016,3,11,10,0,54.0,262.0,4.7,12.0,296.0,324.4,264.77
2016,3,11,10,15,27.0,178.0,4.45,12.0,195.0,204.66,166.03
2016,3,11,10,30,0.0,94.0,4.2,12.0,94.0,87.67,68.12
2016,3,11,10,45,0.0,128.0,4.0,12.0,128.5,120.59,95.44
2016,3,11,11,0,0.0,162.0,3.8,12.0,163.0,153.87,122.67
2016,3,11,11,15,2.5,179.5,3.6,12.0,182.5,173.29,138.46
2016,3,11,11,30,5.0,197.0,3.4,12.0,202.0,192.67,154.14
2016,3,11,11,45,46.5,276.0,3.25,12.5,312.0,321.22,258.05
2016,3,11,12,0,88.0,355.0,3.1,13.0,422.0,441.44,351.37
2016,3,11,12,15,201.5,351.5,3.15,13.0,503.0,546.3,434.35
2016,3,11,12,30,315.0,348.0,3.2,13.0,584.0,644.8,510.43
2016,3,11,12,45,599.5,231.0,3.25,13.5,675.5,765.86,606.03
2016,3,11,13,0,884.0,114.0,3.3,14.0,767.0,850.45,668.1
2016,3,11,13,15,580.5,224.0,3.6,14.0,649.5,700.8,556.58
2016,3,11,13,30,277.0,334.0,3.9,14.0,532.0,548.32,436.16
2016,3,11,13,45,205.0,328.0,4.2,14.0,472.0,470.08,376.07
2016,3,11,14,0,133.0,322.0,4.5,14.0,412.0,403.9,323.92
2016,3,11,14,15,69.0,256.0,4.65,13.5,302.5,286.89,231.24
2016,3,11,14,30,5.0,190.0,4.8,13.0,193.0,180.21,144.53
2016,3,11,14,45,42.0,219.5,4.95,13.0,243.5,228.11,184.59
2016,3,11,15,0,79.0,249.0,5.1,13.0,294.0,268.92,218.01
2016,3,11,15,15,39.5,134.0,5.0,12.5,156.5,141.5,113.57
2016,3,11,15,30,0.0,19.0,4.9,12.0,19.0,17.64,9.47
2016,3,11,15,45,366.0,50.5,4.85,12.0,202.0,160.67,122.48
2016,3,11,16,0,732.0,82.0,4.8,12.0,385.0,260.74,190.17
2016,3,11,16,15,694.0,77.5,4.65,11.5,335.5,200.27,135.99
2016,3,11,16,30,656.0,73.0,4.5,11.0,286.0,146.33,90.43
2016,3,11,16,45,583.0,69.0,4.4,10.5,234.0,94.64,54.55
2016,3,11,17,0,510.0,65.0,4.3,10.0,182.0,51.89,41.34
2016,3,11,17,15,419.0,55.0,4.2,10.0,135.0,42.21,32.26
2016,3,11,17,30,328.0,45.0,4.1,10.0,88.0,34.67,24.86
2016,3,11,17,45,164.0,30.0,4.05,10.0,51.5,23.47,12.68
2016,3,11,18,0,0.0,15.0,4.0,10.0,15.0,14.3,0.0
2016,3,11,18,15,0.0,7.5,3.95,10.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,14.0,19.5,3.45,10.0,21.0,25.68,5.99
2016,3,12,7,0,28.0,39.0,3.6,10.0,42.0,56.74,41.04
2016,3,12,7,15,58.5,62.0,3.7,10.0,72.5,107.49,86.01
2016,3,12,7,30,89.0,85.0,3.8,10.0,103.0,153.37,126.83
2016,3,12,7,45,112.5,107.0,3.95,10.5,137.0,195.98,164.14
2016,3,12,8,0,136.0,129.0,4.1,11.0,171.0,240.3,202.14
2016,3,12,8,15,164.0,146.0,4.2,11.0,205.0,282.79,238.39
2016,3,12,8,30,192.0,163.0,4.3,11.0,239.0,327.31,275.71
2016,3,12,8,45,96.0,142.0,4.4,11.5,180.0,232.28,193.96
2016,3,12,9,0,0.0,121.0,4.5,12.0,121.0,115.65,92.68
2016,3,12,9,15,0.0,135.0,4.55,12.0,135.0,129.39,104.04
2016,3,12,9,30,0.0,149.0,4.6,12.0,149.0,143.12,115.2
2016,3,12,9,45,0.0,124.5,4.65,12.0,124.5,117.77,93.79
2016,3,12,10,0,0.0,100.0,4.7,12.0,100.0,93.49,73.32
2016,3,12,10,15,0.0,112.0,4.75,12.0,112.0,105.12,82.89
2016,3,12,10,30,0.0,124.0,4.8,12.0,124.0,116.76,92.42
2016,3,12,10,45,0.0,123.5,4.85,12.5,123.5,116.18,91.61
2016,3,12,11,0,0.0,123.0,4.9,13.0,123.0,115.63,90.87
2016,3,12,11,15,0.5,144.5,5.0,13.0,145.0,136.93,108.34
2016,3,12,11,30,1.0,166.0,5.1,13.0,167.0,158.28,125.75
2016,3,12,11,45,0.5,161.5,5.2,13.0,162.0,153.23,121.51
2016,3,12,12,0,0.0,157.0,5.3,13.0,157.0,148.23,117.36
2016,3,12,12,15,0.0,127.0,5.2,13.0,127.0,119.21,93.53
2016,3,12,12,30,0.0,97.0,5.1,13.0,97.0,90.6,69.94
2016,3,12,12,45,5.0,165.5,5.1,13.0,169.5,160.2,127.44
2016,3,12,13,0,10.0,234.0,5.1,13.0,242.0,230.2,184.42
2016,3,12,13,15,5.0,174.0,5.05,13.0,178.0,167.66,133.49
2016,3,12,13,30,0.0,114.0,5.0,13.0,114.0,106.56,83.29
2016,3,12,13,45,0.0,137.0,4.95,13.0,137.0,128.2,101.3
2016,3,12,14,0,0.0,160.0,4.9,13.0,160.0,149.75,119.17
2016,3,12,14,15,6.0,188.5,4.75,13.0,192.5,180.09,144.34
2016,3,12,14,30,12.0,217.0,4.6,13.0,225.0,209.5,168.62
2016,3,12,14,45,6.0,169.5,4.5,13.0,173.5,160.94,128.99
2016,3,12,15,0,0.0,122.0,4.4,13.0,122.0,113.49,89.95
2016,3,12,15,15,0.0,76.0,4.3,13.0,76.0,70.77,54.39
2016,3,12,15,30,0.0,30.0,4.2,13.0,30.0,27.87,18.16
2016,3,12,15,45,0.0,47.0,4.1,13.0,47.0,43.68,31.74
2016,3,12,16,0,0.0,64.0,4.0,13.0,64.0,59.53,45.36
2016,3,12,16,15,0.0,55.5,3.9,12.5,55.5,51.59,38.77
2016,3,12,16,30,0.0,47.0,3.8,12.0,47.0,43.66,32.1
2016,3,12,16,45,0.0,38.5,3.75,12.0,38.5,35.74,25.27
2016,3,12,17,0,0.0,30.0,3.7,12.0,30.0,27.83,19.46
2016,3,12,17,15,0.0,22.0,3.6,12.0,22.0,20.39,12.6
2016,3,12,17,30,0.0,14.0,3.5,12.0,14.0,12.97,5.73
2016,3,12,17,45,0.0,8.0,3.4,12.0,8.0,7.4,0.22
2016,3,12,18,0,0.0,2.0,3.3,12.0,2.0,1.91,0.0
2016,3,12,18,15,0.0,1.0,3.2,12.0,1.0,0.95,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,3.6,12.5,2.0,1.85,0.0
2016,3,13,7,0,0.0,4.0,3.7,13.0,4.0,3.7,0.0
2016,3,13,7,15,0.0,7.5,3.75,13.0,7.5,6.94,0.23
2016,3,13,7,30,0.0,11.0,3.8,13.0,11.0,10.18,3.09
2016,3,13,7,45,0.0,14.5,3.9,13.0,14.5,13.43,5.94
2016,3,13,8,0,0.0,18.0,4.0,13.0,18.0,16.69,8.76
2016,3,13,8,15,0.0,21.5,4.05,13.0,21.5,19.94,11.55
2016,3,13,8,30,0.0,25.0,4.1,13.0,25.0,23.2,14.32
2016,3,13,8,45,0.0,52.5,4.2,13.0,52.5,48.81,36.15
2016,3,13,9,0,0.0,80.0,4.3,13.0,80.0,74.49,57.79
2016,3,13,9,15,0.0,86.5,4.3,13.0,86.5,80.58,62.73
2016,3,13,9,30,0.0,93.0,4.3,13.0,93.0,86.79,67.77
2016,3,13,9,45,4.5,149.0,4.3,13.0,151.5,146.38,117.35
2016,3,13,10,0,9.0,205.0,4.3,13.0,210.0,207.64,167.4
2016,3,13,10,15,18.5,234.5,4.35,13.0,246.5,246.39,198.79
2016,3,13,10,30,28.0,264.0,4.4,13.0,283.0,298.91,240.88
2016,3,13,10,45,17.5,236.0,4.45,13.0,248.0,245.36,197.15
2016,3,13,11,0,7.0,208.0,4.5,13.0,213.0,206.31,165.06
2016,3,13,11,15,8.0,218.0,4.55,13.0,224.0,216.82,173.5
2016,3,13,11,30,9.0,228.0,4.6,13.0,235.0,227.26,181.81
2016,3,13,11,45,18.0,263.0,4.65,13.5,277.0,270.17,216.09
2016,3,13,12,0,27.0,298.0,4.7,14.0,319.0,324.32,258.73
2016,3,13,12,15,16.5,251.5,4.65,14.0,264.5,255.49,203.6
2016,3,13,12,30,6.0,205.0,4.6,14.0,210.0,199.71,158.59
2016,3,13,12,45,7.5,216.0,4.6,14.0,222.5,211.2,168.02
2016,3,13,13,0,9.0,227.0,4.6,14.0,235.0,222.52,177.21
2016,3,13,13,15,4.5,191.0,4.5,14.0,195.0,183.54,145.69
2016,3,13,13,30,0.0,155.0,4.4,14.0,155.0,145.38,114.68
2016,3,13,13,45,1.0,168.0,4.35,14.0,169.0,158.24,125.38
2016,3,13,14,0,2.0,181.0,4.3,14.0,183.0,170.91,135.87
2016,3,13,14,15,7.5,201.0,4.2,14.0,206.0,192.76,153.93
2016,3,13,14,30,13.0,221.0,4.1,14.0,229.0,213.78,171.23
2016,3,13,14,45,6.5,163.0,4.05,14.0,167.0,155.17,123.65
2016,3,13,15,0,0.0,105.0,4.0,14.0,105.0,97.77,76.5
2016,3,13,15,15,9.5,145.0,3.9,14.0,150.0,138.4,110.46
2016,3,13,15,30,19.0,185.0,3.8,14.0,195.0,176.71,142.11
2016,3,13,15,45,33.5,177.0,3.75,14.0,192.0,170.68,136.96
2016,3,13,16,0,48.0,169.0,3.7,14.0,189.0,163.11,130.28
2016,3,13,16,15,40.5,149.0,3.65,13.5,164.5,139.44,111.02
2016,3,13,16,30,33.0,129.0,3.6,13.0,140.0,116.9,92.68
2016,3,13,16,45,24.5,108.0,3.55,13.0,115.5,94.72,74.52
2016,3,13,17,0,16.0,87.0,3.5,13.0,91.0,76.44,62.7
2016,3,13,17,15,8.0,65.5,3.45,13.0,67.5,58.05,45.94
2016,3,13,17,30,0.0,44.0,3.4,13.0,44.0,39.74,29.08
2016,3,13,17,45,0.0,26.5,3.35,13.0,26.5,24.37,13.95
2016,3,13,18,0,0.0,9.0,3.3,13.0,9.0,8.34,0.0
2016,3,13,18,15,0.0,4.5,3.15,12.5,4.5,4.29,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
