Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,86.0,12.5,2.6,9.5,18.5,39.06,0.0
2016,3,24,6,30,172.0,25.0,2.7,10.0,37.0,110.2,64.98
2016,3,24,6,45,280.5,39.5,2.8,10.5,78.5,185.47,145.9
2016,3,24,7,0,389.0,54.0,2.9,11.0,120.0,271.74,222.7
2016,3,24,7,15,463.5,64.0,2.9,11.5,169.5,344.61,286.96
2016,3,24,7,30,538.0,74.0,2.9,12.0,219.0,424.02,354.57
2016,3,24,7,45,436.5,102.5,2.95,12.5,236.5,415.08,347.2
2016,3,24,8,0,335.0,131.0,3.0,13.0,254.0,387.21,323.35
2016,3,24,8,15,506.0,120.0,3.0,13.5,336.0,523.31,433.96
2016,3,24,8,30,677.0,109.0,3.0,14.0,418.0,666.88,544.58
2016,3,24,8,45,682.5,122.0,3.05,15.0,461.5,711.04,573.39
2016,3,24,9,0,688.0,135.0,3.1,16.0,505.0,753.03,600.6
2016,3,24,9,15,709.5,139.5,3.0,16.0,547.5,796.83,630.08
2016,3,24,9,30,731.0,144.0,2.9,16.0,590.0,839.02,657.87
2016,3,24,9,45,759.0,141.5,2.8,16.5,629.5,877.12,681.05
2016,3,24,10,0,787.0,139.0,2.7,17.0,669.0,908.03,698.83
2016,3,24,10,15,712.0,175.5,2.6,17.0,671.5,894.17,686.87
2016,3,24,10,30,637.0,212.0,2.5,17.0,674.0,868.21,667.11
2016,3,24,10,45,625.5,226.5,2.45,17.5,692.5,874.92,668.99
2016,3,24,11,0,614.0,241.0,2.4,18.0,711.0,878.43,668.35
2016,3,24,11,15,599.0,254.5,2.4,18.0,720.5,871.3,662.29
2016,3,24,11,30,584.0,268.0,2.4,18.0,730.0,865.32,657.1
2016,3,24,11,45,577.0,275.0,2.4,18.5,735.5,857.4,649.77
2016,3,24,12,0,570.0,282.0,2.4,19.0,741.0,846.97,640.82
2016,3,24,12,15,536.0,292.5,2.4,19.0,724.0,812.97,616.4
2016,3,24,12,30,502.0,303.0,2.4,19.0,707.0,777.76,591.21
2016,3,24,12,45,690.0,216.0,2.4,19.0,766.0,839.69,639.5
2016,3,24,13,0,878.0,129.0,2.4,19.0,825.0,877.54,665.5
2016,3,24,13,15,873.5,128.0,2.4,19.0,808.5,847.45,644.92
2016,3,24,13,30,869.0,127.0,2.4,19.0,792.0,809.46,619.41
2016,3,24,13,45,861.0,126.0,2.4,19.0,768.5,766.4,590.2
2016,3,24,14,0,853.0,125.0,2.4,19.0,745.0,721.33,558.29
2016,3,24,14,15,843.0,123.0,2.4,19.0,714.0,672.22,521.98
2016,3,24,14,30,833.0,121.0,2.4,19.0,683.0,621.77,483.78
2016,3,24,14,45,811.0,122.0,2.45,19.0,644.5,566.52,441.05
2016,3,24,15,0,789.0,123.0,2.5,19.0,606.0,511.63,397.33
2016,3,24,15,15,769.5,119.0,2.55,18.5,563.0,451.9,349.36
2016,3,24,15,30,750.0,115.0,2.6,18.0,520.0,394.5,301.53
2016,3,24,15,45,716.0,113.0,2.65,18.0,472.0,335.26,250.62
2016,3,24,16,0,682.0,111.0,2.7,18.0,424.0,279.06,201.53
2016,3,24,16,15,646.5,104.5,2.8,17.5,373.5,221.94,152.46
2016,3,24,16,30,611.0,98.0,2.9,17.0,323.0,168.75,108.42
2016,3,24,16,45,581.0,86.0,3.0,16.5,274.0,115.37,68.76
2016,3,24,17,0,551.0,74.0,3.1,16.0,225.0,65.72,41.96
2016,3,24,17,15,479.5,64.0,3.1,15.0,175.5,47.66,36.74
2016,3,24,17,30,408.0,54.0,3.1,14.0,126.0,41.76,31.26
2016,3,24,17,45,309.5,40.0,3.15,13.5,83.5,31.67,21.72
2016,3,24,18,0,211.0,26.0,3.2,13.0,41.0,21.0,9.13
2016,3,24,18,15,105.5,13.0,3.1,12.5,20.5,12.39,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,2.05,9.0,21.5,45.52,0.0
2016,3,25,6,30,202.0,28.0,2.1,9.0,43.0,127.42,82.36
2016,3,25,6,45,306.5,42.0,2.2,9.5,86.0,200.46,159.08
2016,3,25,7,0,411.0,56.0,2.3,10.0,129.0,285.73,234.98
2016,3,25,7,15,484.0,65.5,2.4,10.5,179.0,358.67,299.22
2016,3,25,7,30,557.0,75.0,2.5,11.0,229.0,437.89,366.54
2016,3,25,7,45,620.0,78.0,2.6,11.5,282.0,508.87,425.11
2016,3,25,8,0,683.0,81.0,2.7,12.0,335.0,583.72,484.7
2016,3,25,8,15,716.5,86.0,2.75,12.5,385.5,643.03,529.18
2016,3,25,8,30,750.0,91.0,2.8,13.0,436.0,699.26,569.25
2016,3,25,8,45,783.0,91.0,2.85,14.0,485.0,752.96,605.34
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,806.06,640.06
2016,3,25,9,15,833.5,94.0,2.75,15.5,577.0,848.36,666.11
2016,3,25,9,30,851.0,97.0,2.6,16.0,620.0,888.48,690.01
2016,3,25,9,45,863.0,99.0,2.5,16.5,657.5,912.1,702.36
2016,3,25,10,0,875.0,101.0,2.4,17.0,695.0,940.46,717.94
2016,3,25,10,15,885.0,103.0,2.35,17.0,726.5,963.83,731.75
2016,3,25,10,30,895.0,105.0,2.3,17.0,758.0,983.86,743.34
2016,3,25,10,45,896.5,109.0,2.25,17.5,781.0,994.43,747.25
2016,3,25,11,0,898.0,113.0,2.2,18.0,804.0,1001.27,748.87
2016,3,25,11,15,902.5,114.0,2.15,18.0,820.0,1003.96,749.32
2016,3,25,11,30,907.0,115.0,2.1,18.0,836.0,1002.92,747.49
2016,3,25,11,45,911.5,114.0,2.05,18.5,845.0,995.97,740.55
2016,3,25,12,0,916.0,113.0,2.0,19.0,854.0,985.28,731.39
2016,3,25,12,15,916.0,113.0,2.0,19.0,854.0,967.78,719.92
2016,3,25,12,30,916.0,113.0,2.0,19.0,854.0,946.75,706.25
2016,3,25,12,45,922.5,107.5,2.05,19.5,848.0,922.25,689.59
2016,3,25,13,0,929.0,102.0,2.1,20.0,842.0,894.12,670.53
2016,3,25,13,15,925.0,101.0,2.15,20.0,825.5,858.48,647.61
2016,3,25,13,30,921.0,100.0,2.2,20.0,809.0,819.99,622.57
2016,3,25,13,45,915.0,98.5,2.25,20.0,785.0,776.85,594.03
2016,3,25,14,0,909.0,97.0,2.3,20.0,761.0,731.39,563.5
2016,3,25,14,15,899.5,95.5,2.35,20.0,729.5,681.56,527.37
2016,3,25,14,30,890.0,94.0,2.4,20.0,698.0,630.17,488.8
2016,3,25,14,45,875.5,92.5,2.5,20.0,660.0,574.72,446.19
2016,3,25,15,0,861.0,91.0,2.6,20.0,622.0,518.71,401.71
2016,3,25,15,15,844.0,88.5,2.65,19.5,578.5,458.72,353.25
2016,3,25,15,30,827.0,86.0,2.7,19.0,535.0,400.2,304.15
2016,3,25,15,45,798.5,84.5,2.8,18.5,486.5,339.47,252.02
2016,3,25,16,0,770.0,83.0,2.9,18.0,438.0,281.01,200.68
2016,3,25,16,15,737.5,78.5,2.95,17.5,387.5,221.58,148.76
2016,3,25,16,30,705.0,74.0,3.0,17.0,337.0,162.25,98.98
2016,3,25,16,45,655.5,69.0,3.1,16.5,284.5,107.61,59.24
2016,3,25,17,0,606.0,64.0,3.2,16.0,232.0,58.92,35.04
2016,3,25,17,15,535.0,56.5,3.2,15.0,182.0,41.04,30.9
2016,3,25,17,30,464.0,49.0,3.2,14.0,132.0,37.07,27.16
2016,3,25,17,45,347.5,37.5,3.25,13.5,88.0,29.17,19.63
2016,3,25,18,0,231.0,26.0,3.3,13.0,44.0,20.85,9.63
2016,3,25,18,15,115.5,13.0,3.25,12.5,22.0,12.39,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,152.0,12.0,2.4,11.5,24.5,60.3,0.0
2016,3,26,6,30,304.0,24.0,2.4,12.0,49.0,164.41,111.48
2016,3,26,6,45,411.5,34.0,2.45,12.5,93.5,239.27,188.81
2016,3,26,7,0,519.0,44.0,2.5,13.0,138.0,326.16,265.75
2016,3,26,7,15,584.0,50.5,2.45,13.5,188.5,396.4,327.13
2016,3,26,7,30,649.0,57.0,2.4,14.0,239.0,469.26,388.25
2016,3,26,7,45,691.0,61.5,2.4,14.5,290.5,532.9,439.63
2016,3,26,8,0,733.0,66.0,2.4,15.0,342.0,598.49,490.24
2016,3,26,8,15,763.0,69.5,2.4,15.5,392.0,655.62,530.99
2016,3,26,8,30,793.0,73.0,2.4,16.0,442.0,712.8,570.59
2016,3,26,8,45,812.5,76.5,2.4,16.5,489.0,761.17,602.7
2016,3,26,9,0,832.0,80.0,2.4,17.0,536.0,801.23,628.22
2016,3,26,9,15,848.0,82.0,2.45,17.5,578.0,841.24,653.7
2016,3,26,9,30,864.0,84.0,2.5,18.0,620.0,879.02,677.29
2016,3,26,9,45,874.0,86.5,2.55,18.5,656.0,909.38,695.52
2016,3,26,10,0,884.0,89.0,2.6,19.0,692.0,936.74,711.65
2016,3,26,10,15,892.0,90.5,2.6,19.0,722.5,957.84,724.44
2016,3,26,10,30,900.0,92.0,2.6,19.0,753.0,975.53,735.05
2016,3,26,10,45,907.0,92.0,2.65,19.5,776.0,987.02,740.69
2016,3,26,11,0,914.0,92.0,2.7,20.0,799.0,994.88,744.07
2016,3,26,11,15,917.5,93.0,2.7,20.0,814.5,996.75,744.58
2016,3,26,11,30,921.0,94.0,2.7,20.0,830.0,994.83,742.78
2016,3,26,11,45,919.5,95.5,2.75,20.0,837.0,984.91,736.29
2016,3,26,12,0,918.0,97.0,2.8,20.0,844.0,971.3,727.53
2016,3,26,12,15,917.5,97.5,2.8,20.0,843.5,953.95,715.94
2016,3,26,12,30,917.0,98.0,2.8,20.0,843.0,933.08,702.09
2016,3,26,12,45,897.5,107.0,2.85,20.5,830.5,901.0,679.76
2016,3,26,13,0,878.0,116.0,2.9,21.0,818.0,866.41,655.77
2016,3,26,13,15,682.5,204.0,2.95,20.5,743.0,773.18,592.06
2016,3,26,13,30,487.0,292.0,3.0,20.0,668.0,676.77,520.33
2016,3,26,13,45,500.5,276.5,3.05,20.0,653.0,648.21,500.78
2016,3,26,14,0,514.0,261.0,3.1,20.0,638.0,617.27,478.62
2016,3,26,14,15,535.5,240.5,3.15,20.0,619.0,584.45,454.74
2016,3,26,14,30,557.0,220.0,3.2,20.0,600.0,548.57,427.87
2016,3,26,14,45,553.5,207.5,3.25,20.0,567.5,503.21,392.79
2016,3,26,15,0,550.0,195.0,3.3,20.0,535.0,457.2,356.31
2016,3,26,15,15,587.0,167.5,3.3,19.5,508.5,416.63,323.4
2016,3,26,15,30,624.0,140.0,3.3,19.0,482.0,369.54,283.69
2016,3,26,15,45,556.0,144.0,3.35,19.0,428.5,310.37,234.2
2016,3,26,16,0,488.0,148.0,3.4,19.0,375.0,259.09,191.2
2016,3,26,16,15,487.5,129.0,3.4,18.5,334.0,209.97,148.62
2016,3,26,16,30,487.0,110.0,3.4,18.0,293.0,160.93,107.07
2016,3,26,16,45,452.5,98.5,3.4,17.5,249.0,115.15,73.18
2016,3,26,17,0,418.0,87.0,3.4,17.0,205.0,73.59,49.87
2016,3,26,17,15,364.5,73.5,3.35,16.0,160.5,54.16,42.34
2016,3,26,17,30,311.0,60.0,3.3,15.0,116.0,45.21,34.22
2016,3,26,17,45,221.5,44.5,3.3,14.5,77.5,34.18,23.92
2016,3,26,18,0,132.0,29.0,3.3,14.0,39.0,22.67,11.44
2016,3,26,18,15,66.0,14.5,3.25,13.5,19.5,13.82,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,133.5,14.5,2.6,10.5,25.5,57.13,0.0
2016,3,27,6,30,267.0,29.0,2.7,11.0,51.0,156.58,110.6
2016,3,27,6,45,371.0,40.5,2.8,11.5,96.0,230.27,183.37
2016,3,27,7,0,475.0,52.0,2.9,12.0,141.0,315.44,258.88
2016,3,27,7,15,545.0,60.0,2.9,12.0,192.5,388.41,323.26
2016,3,27,7,30,615.0,68.0,2.9,12.0,244.0,467.32,390.4
2016,3,27,7,45,655.0,75.5,2.95,12.5,296.0,531.66,442.85
2016,3,27,8,0,695.0,83.0,3.0,13.0,348.0,597.94,494.88
2016,3,27,8,15,728.0,87.5,3.1,13.5,399.0,656.88,538.83
2016,3,27,8,30,761.0,92.0,3.2,14.0,450.0,712.71,578.63
2016,3,27,8,45,786.5,95.0,3.3,14.5,498.0,764.28,614.4
2016,3,27,9,0,812.0,98.0,3.4,15.0,546.0,814.8,648.73
2016,3,27,9,15,830.0,101.0,3.45,15.0,589.5,857.37,677.75
2016,3,27,9,30,848.0,104.0,3.5,15.0,633.0,897.78,705.0
2016,3,27,9,45,860.0,106.5,3.6,15.5,670.5,929.63,724.99
2016,3,27,10,0,872.0,109.0,3.7,16.0,708.0,958.53,742.85
2016,3,27,10,15,882.0,111.0,3.75,16.0,739.5,973.45,752.06
2016,3,27,10,30,892.0,113.0,3.8,16.0,771.0,993.26,764.88
2016,3,27,10,45,898.5,114.5,3.85,16.5,795.5,1005.63,771.17
2016,3,27,11,0,905.0,116.0,3.9,17.0,820.0,1014.35,775.12
2016,3,27,11,15,909.5,117.0,3.9,17.0,836.5,1016.87,776.09
2016,3,27,11,30,914.0,118.0,3.9,17.0,853.0,1015.62,774.7
2016,3,27,11,45,914.5,119.5,3.95,17.0,861.0,1007.3,768.97
2016,3,27,12,0,915.0,121.0,4.0,17.0,869.0,995.27,760.88
2016,3,27,12,15,767.0,194.5,4.0,17.0,821.5,929.68,715.38
2016,3,27,12,30,619.0,268.0,4.0,17.0,774.0,850.56,657.78
2016,3,27,12,45,761.0,197.0,4.05,17.5,812.5,884.43,683.87
2016,3,27,13,0,903.0,126.0,4.1,18.0,851.0,898.55,692.88
2016,3,27,13,15,899.0,125.0,4.1,17.5,834.5,863.4,669.67
2016,3,27,13,30,895.0,124.0,4.1,17.0,818.0,825.49,644.63
2016,3,27,13,45,736.0,182.5,4.2,17.0,742.0,733.51,577.19
2016,3,27,14,0,577.0,241.0,4.3,17.0,666.0,642.28,506.88
2016,3,27,14,15,623.5,211.0,4.35,17.0,653.0,615.96,487.99
2016,3,27,14,30,670.0,181.0,4.4,17.0,640.0,582.24,462.36
2016,3,27,14,45,546.5,211.0,4.45,17.0,572.0,502.85,399.12
2016,3,27,15,0,423.0,241.0,4.5,17.0,504.0,435.54,344.94
2016,3,27,15,15,488.0,202.5,4.45,16.5,486.0,402.82,318.11
2016,3,27,15,30,553.0,164.0,4.4,16.0,468.0,362.67,283.44
2016,3,27,15,45,455.0,170.0,4.4,15.5,406.0,299.94,231.77
2016,3,27,16,0,357.0,176.0,4.4,15.0,344.0,249.26,190.58
2016,3,27,16,15,403.5,147.0,4.3,14.5,316.5,207.67,152.57
2016,3,27,16,30,450.0,118.0,4.2,14.0,289.0,162.3,111.61
2016,3,27,16,45,388.5,112.0,4.15,13.5,244.0,120.66,81.51
2016,3,27,17,0,327.0,106.0,4.1,13.0,199.0,86.34,62.82
2016,3,27,17,15,280.5,88.0,4.1,12.5,156.0,68.28,55.55
2016,3,27,17,30,234.0,70.0,4.1,12.0,113.0,55.23,43.56
2016,3,27,17,45,162.5,50.5,4.1,12.0,76.0,40.59,29.82
2016,3,27,18,0,91.0,31.0,4.1,12.0,39.0,25.46,14.16
2016,3,27,18,15,45.5,15.5,4.1,11.5,19.5,14.77,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,182.0,14.0,4.3,8.0,30.5,86.38,0.0
2016,3,28,6,30,364.0,28.0,4.4,8.0,61.0,193.47,142.55
2016,3,28,6,45,476.0,36.5,4.55,8.5,109.5,272.84,221.31
2016,3,28,7,0,588.0,45.0,4.7,9.0,158.0,360.83,301.31
2016,3,28,7,15,651.0,51.0,4.75,9.5,211.5,433.88,366.94
2016,3,28,7,30,714.0,57.0,4.8,10.0,265.0,511.78,434.14
2016,3,28,7,45,756.0,61.0,4.9,10.5,319.0,578.04,489.57
2016,3,28,8,0,798.0,65.0,5.0,11.0,373.0,646.09,543.65
2016,3,28,8,15,826.5,68.0,5.0,11.0,425.5,704.29,587.85
2016,3,28,8,30,855.0,71.0,5.0,11.0,478.0,756.05,626.11
2016,3,28,8,45,875.5,73.5,5.0,11.5,526.5,805.91,661.0
2016,3,28,9,0,896.0,76.0,5.0,12.0,575.0,854.22,694.04
2016,3,28,9,15,911.0,78.0,4.95,12.0,619.0,895.23,722.12
2016,3,28,9,30,926.0,80.0,4.9,12.0,663.0,933.72,748.08
2016,3,28,9,45,936.0,82.0,4.85,12.5,701.0,964.8,766.97
2016,3,28,10,0,946.0,84.0,4.8,13.0,739.0,992.65,783.38
2016,3,28,10,15,954.0,85.0,4.75,13.0,770.0,1013.99,796.6
2016,3,28,10,30,962.0,86.0,4.7,13.0,801.0,1031.7,807.31
2016,3,28,10,45,966.5,87.5,4.7,13.5,824.5,1042.8,812.4
2016,3,28,11,0,971.0,89.0,4.7,14.0,848.0,1049.98,814.91
2016,3,28,11,15,974.0,89.5,4.65,14.0,863.5,1050.59,814.1
2016,3,28,11,30,977.0,90.0,4.6,14.0,879.0,1047.22,810.71
2016,3,28,11,45,977.0,91.0,4.6,14.0,886.5,1037.52,803.6
2016,3,28,12,0,977.0,92.0,4.6,14.0,894.0,1023.9,793.95
2016,3,28,12,15,976.5,92.0,4.5,14.0,893.5,1004.89,779.73
2016,3,28,12,30,976.0,92.0,4.4,14.0,893.0,982.14,763.07
2016,3,28,12,45,779.5,185.0,4.35,14.0,821.0,888.96,696.88
2016,3,28,13,0,583.0,278.0,4.3,14.0,749.0,786.93,619.69
2016,3,28,13,15,631.5,249.0,4.2,14.0,750.0,776.56,613.38
2016,3,28,13,30,680.0,220.0,4.1,14.0,751.0,759.57,601.67
2016,3,28,13,45,642.0,226.5,4.05,14.0,715.5,707.06,561.69
2016,3,28,14,0,604.0,233.0,4.0,14.0,680.0,655.47,522.08
2016,3,28,14,15,303.5,207.0,3.9,14.0,431.5,402.16,324.18
2016,3,28,14,30,3.0,181.0,3.8,14.0,183.0,170.28,134.84
2016,3,28,14,45,246.5,200.5,3.75,14.0,354.5,325.47,263.12
2016,3,28,15,0,490.0,220.0,3.7,14.0,526.0,450.33,360.11
2016,3,28,15,15,536.5,188.0,3.6,14.0,502.0,411.7,326.79
2016,3,28,15,30,583.0,156.0,3.5,14.0,478.0,368.8,289.15
2016,3,28,15,45,335.5,178.0,3.4,14.0,360.0,268.65,209.68
2016,3,28,16,0,88.0,200.0,3.3,14.0,242.0,200.06,158.83
2016,3,28,16,15,213.0,169.0,3.15,13.5,254.5,187.97,144.11
2016,3,28,16,30,338.0,138.0,3.0,13.0,267.0,165.04,119.12
2016,3,28,16,45,492.5,101.0,2.95,13.0,258.5,121.34,77.88
2016,3,28,17,0,647.0,64.0,2.9,13.0,250.0,61.46,35.86
2016,3,28,17,15,579.0,57.0,2.9,12.0,197.5,41.08,31.37
2016,3,28,17,30,511.0,50.0,2.9,11.0,145.0,37.53,28.02
2016,3,28,17,45,399.5,39.5,2.9,10.5,99.0,30.59,21.32
2016,3,28,18,0,288.0,29.0,2.9,10.0,53.0,23.3,13.0
2016,3,28,18,15,144.0,14.5,2.9,10.0,26.5,13.82,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,187.0,14.0,1.7,7.5,32.0,89.37,0.0
2016,3,29,6,30,374.0,28.0,1.8,8.0,64.0,198.2,148.24
2016,3,29,6,45,482.5,36.5,1.95,9.0,112.5,276.92,223.34
2016,3,29,7,0,591.0,45.0,2.1,10.0,161.0,364.07,300.37
2016,3,29,7,15,652.0,50.5,2.25,10.5,214.5,435.68,363.12
2016,3,29,7,30,713.0,56.0,2.4,11.0,268.0,511.93,427.21
2016,3,29,7,45,755.5,60.0,2.6,11.5,322.0,578.49,481.39
2016,3,29,8,0,798.0,64.0,2.8,12.0,376.0,646.89,534.16
2016,3,29,8,15,826.0,67.0,2.75,12.5,428.0,704.72,575.07
2016,3,29,8,30,854.0,70.0,2.7,13.0,480.0,756.08,609.97
2016,3,29,8,45,873.5,73.0,2.7,13.5,528.5,805.7,643.03
2016,3,29,9,0,893.0,76.0,2.7,14.0,577.0,853.7,674.2
2016,3,29,9,15,908.0,78.0,2.5,14.0,621.0,894.58,699.39
2016,3,29,9,30,923.0,80.0,2.3,14.0,665.0,932.95,722.19
2016,3,29,9,45,933.0,82.0,2.15,14.5,702.5,963.92,738.49
2016,3,29,10,0,943.0,84.0,2.0,15.0,740.0,991.65,752.26
2016,3,29,10,15,951.0,85.0,1.9,15.0,771.0,1012.89,763.49
2016,3,29,10,30,959.0,86.0,1.8,15.0,802.0,1030.5,772.3
2016,3,29,10,45,963.0,87.5,1.7,15.5,825.5,1041.02,775.04
2016,3,29,11,0,967.0,89.0,1.6,16.0,849.0,1047.63,775.33
2016,3,29,11,15,970.5,89.5,1.55,16.0,865.0,1048.67,774.42
2016,3,29,11,30,974.0,90.0,1.5,16.0,881.0,1045.72,771.16
2016,3,29,11,45,974.0,91.0,1.5,16.0,888.5,1035.98,764.58
2016,3,29,12,0,974.0,92.0,1.5,16.0,896.0,1022.33,755.69
2016,3,29,12,15,973.5,92.0,1.5,16.0,895.0,1003.3,743.48
2016,3,29,12,30,973.0,92.0,1.5,16.0,894.0,980.55,728.97
2016,3,29,12,45,967.5,93.5,1.5,16.0,884.0,951.36,710.29
2016,3,29,13,0,962.0,95.0,1.5,16.0,874.0,918.92,689.48
2016,3,29,13,15,957.5,94.0,1.55,16.0,857.0,881.65,666.0
2016,3,29,13,30,953.0,93.0,1.6,16.0,840.0,841.48,640.3
2016,3,29,13,45,943.0,94.0,1.65,16.0,814.5,796.52,610.95
2016,3,29,14,0,933.0,95.0,1.7,16.0,789.0,749.44,579.7
2016,3,29,14,15,924.0,93.5,1.75,16.0,757.0,698.72,543.61
2016,3,29,14,30,915.0,92.0,1.8,16.0,725.0,646.35,504.56
2016,3,29,14,45,899.0,91.5,1.85,16.0,685.5,589.66,460.96
2016,3,29,15,0,883.0,91.0,1.9,16.0,646.0,532.51,415.53
2016,3,29,15,15,866.0,88.5,1.95,15.5,602.0,472.91,367.35
2016,3,29,15,30,849.0,86.0,2.0,15.0,558.0,411.23,315.72
2016,3,29,15,45,824.0,83.5,2.05,15.0,509.0,349.37,261.8
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,289.37,208.33
2016,3,29,16,15,768.0,77.0,2.1,14.5,408.5,228.9,155.03
2016,3,29,16,30,737.0,73.0,2.1,14.0,357.0,171.62,106.29
2016,3,29,16,45,690.5,68.5,2.15,14.0,303.5,112.38,61.87
2016,3,29,17,0,644.0,64.0,2.2,14.0,250.0,61.91,35.78
2016,3,29,17,15,576.5,57.0,2.2,13.0,198.5,40.92,31.11
2016,3,29,17,30,509.0,50.0,2.2,12.0,147.0,37.36,27.78
2016,3,29,17,45,394.5,39.5,2.2,11.5,100.5,30.42,21.14
2016,3,29,18,0,280.0,29.0,2.2,11.0,54.0,23.13,13.11
2016,3,29,18,15,140.0,14.5,2.2,10.5,27.0,11.48,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.0,1.85,9.5,30.0,70.53,4.88
2016,3,30,6,30,234.0,36.0,1.9,10.0,60.0,152.43,114.68
2016,3,30,6,45,338.0,49.0,1.95,10.5,105.5,226.08,182.21
2016,3,30,7,0,442.0,62.0,2.0,11.0,151.0,313.85,258.85
2016,3,30,7,15,509.0,70.5,1.95,11.0,202.0,384.92,320.57
2016,3,30,7,30,576.0,79.0,1.9,11.0,253.0,461.5,384.64
2016,3,30,7,45,627.5,84.0,1.85,11.5,305.5,528.9,438.34
2016,3,30,8,0,679.0,89.0,1.8,12.0,358.0,599.19,492.11
2016,3,30,8,15,530.0,134.5,1.8,12.5,361.5,565.05,461.68
2016,3,30,8,30,381.0,180.0,1.8,13.0,365.0,509.0,414.5
2016,3,30,8,45,590.5,141.5,1.8,13.5,460.5,667.61,537.17
2016,3,30,9,0,800.0,103.0,1.8,14.0,556.0,815.87,640.85
2016,3,30,9,15,817.0,106.0,1.8,14.0,599.0,857.12,666.55
2016,3,30,9,30,834.0,109.0,1.8,14.0,642.0,896.18,691.58
2016,3,30,9,45,849.5,110.0,1.85,14.5,679.5,929.06,711.44
2016,3,30,10,0,865.0,111.0,1.9,15.0,717.0,959.15,729.34
2016,3,30,10,15,874.5,112.5,1.9,15.0,748.0,972.68,736.84
2016,3,30,10,30,884.0,114.0,1.9,15.0,779.0,991.19,747.95
2016,3,30,10,45,891.5,115.0,1.95,15.5,802.5,1003.73,754.38
2016,3,30,11,0,899.0,116.0,2.0,16.0,826.0,1012.67,758.59
2016,3,30,11,15,903.5,116.5,2.0,16.0,842.0,1014.46,759.02
2016,3,30,11,30,908.0,117.0,2.0,16.0,858.0,1012.52,757.23
2016,3,30,11,45,910.5,117.0,2.0,16.5,866.0,1004.39,750.14
2016,3,30,12,0,913.0,117.0,2.0,17.0,874.0,992.56,740.83
2016,3,30,12,15,913.0,117.0,2.0,17.0,873.5,974.76,729.13
2016,3,30,12,30,913.0,117.0,2.0,17.0,873.0,953.45,715.24
2016,3,30,12,45,914.5,114.5,2.0,17.0,865.5,927.48,698.3
2016,3,30,13,0,916.0,112.0,2.0,17.0,858.0,898.16,679.13
2016,3,30,13,15,912.0,111.0,2.05,17.0,841.5,862.59,656.15
2016,3,30,13,30,908.0,110.0,2.1,17.0,825.0,824.23,631.07
2016,3,30,13,45,901.5,109.0,2.15,17.0,800.5,781.4,602.58
2016,3,30,14,0,895.0,108.0,2.2,17.0,776.0,736.36,572.17
2016,3,30,14,15,885.5,106.0,2.3,17.0,744.5,686.38,535.89
2016,3,30,14,30,876.0,104.0,2.4,17.0,713.0,634.91,497.3
2016,3,30,14,45,863.5,102.0,2.5,17.0,675.5,580.53,455.22
2016,3,30,15,0,851.0,100.0,2.6,17.0,638.0,524.36,410.35
2016,3,30,15,15,833.5,97.5,2.75,16.5,594.5,465.58,362.73
2016,3,30,15,30,816.0,95.0,2.9,16.0,551.0,407.28,313.63
2016,3,30,15,45,792.5,91.5,3.05,16.0,503.0,346.81,260.77
2016,3,30,16,0,769.0,88.0,3.2,16.0,455.0,288.09,208.35
2016,3,30,16,15,737.5,83.5,3.25,15.5,404.0,228.82,156.12
2016,3,30,16,30,706.0,79.0,3.3,15.0,353.0,169.29,105.57
2016,3,30,16,45,660.5,73.5,3.4,14.5,300.5,114.36,64.6
2016,3,30,17,0,615.0,68.0,3.5,14.0,248.0,64.92,38.52
2016,3,30,17,15,547.5,60.5,3.4,13.0,197.0,43.63,33.54
2016,3,30,17,30,480.0,53.0,3.3,12.0,146.0,39.8,29.96
2016,3,30,17,45,370.0,42.0,3.25,11.5,100.5,32.52,23.01
2016,3,30,18,0,260.0,31.0,3.2,11.0,55.0,24.87,14.78
2016,3,30,18,15,130.0,15.5,3.1,10.5,27.5,12.21,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.5,18.5,2.3,10.5,33.0,80.07,21.89
2016,3,31,6,30,281.0,37.0,2.4,11.0,66.0,172.37,131.01
2016,3,31,6,45,383.5,48.0,2.5,11.5,113.0,248.2,200.17
2016,3,31,7,0,486.0,59.0,2.6,12.0,160.0,334.1,275.44
2016,3,31,7,15,243.0,75.0,2.6,12.0,125.5,239.46,199.74
2016,3,31,7,30,0.0,91.0,2.6,12.0,91.0,88.23,70.07
2016,3,31,7,45,0.0,109.5,2.6,12.5,109.5,106.57,85.57
2016,3,31,8,0,0.0,128.0,2.6,13.0,128.0,124.85,100.53
2016,3,31,8,15,80.0,170.5,2.55,13.5,209.5,238.77,196.6
2016,3,31,8,30,160.0,213.0,2.5,14.0,291.0,363.79,297.77
2016,3,31,8,45,165.0,235.0,2.45,14.5,322.5,396.98,321.93
2016,3,31,9,0,170.0,257.0,2.4,15.0,354.0,429.83,345.75
2016,3,31,9,15,295.5,254.0,2.4,15.0,438.0,552.92,442.1
2016,3,31,9,30,421.0,251.0,2.4,15.0,522.0,682.37,539.16
2016,3,31,9,45,656.0,176.0,2.4,15.5,625.5,830.95,647.99
2016,3,31,10,0,891.0,101.0,2.4,16.0,729.0,965.62,737.41
2016,3,31,10,15,899.5,102.5,2.4,16.0,759.5,986.88,749.13
2016,3,31,10,30,908.0,104.0,2.4,16.0,790.0,1004.7,759.79
2016,3,31,10,45,914.5,104.5,2.45,16.5,813.5,1015.9,765.24
2016,3,31,11,0,921.0,105.0,2.5,17.0,837.0,1023.4,768.43
2016,3,31,11,15,925.0,106.0,2.5,17.0,852.5,1025.25,768.93
2016,3,31,11,30,929.0,107.0,2.5,17.0,868.0,1023.29,767.12
2016,3,31,11,45,931.0,107.0,2.5,17.5,875.5,1014.5,759.52
2016,3,31,12,0,933.0,107.0,2.5,18.0,883.0,1001.96,749.66
2016,3,31,12,15,932.5,106.5,2.6,18.0,882.5,982.86,737.99
2016,3,31,12,30,932.0,106.0,2.7,18.0,882.0,960.2,723.97
2016,3,31,12,45,935.5,103.0,2.8,18.0,874.5,935.05,708.2
2016,3,31,13,0,939.0,100.0,2.9,18.0,867.0,906.35,689.93
2016,3,31,13,15,935.0,99.0,2.95,18.0,850.5,870.11,665.94
2016,3,31,13,30,931.0,98.0,3.0,18.0,834.0,831.0,639.81
2016,3,31,13,45,923.5,97.5,3.15,18.0,809.5,787.11,610.58
2016,3,31,14,0,916.0,97.0,3.3,18.0,785.0,741.02,579.29
2016,3,31,14,15,907.5,95.5,3.4,17.5,753.5,691.32,543.93
2016,3,31,14,30,899.0,94.0,3.5,17.0,722.0,639.97,505.56
2016,3,31,14,45,886.5,92.5,3.6,17.0,684.0,585.01,462.19
2016,3,31,15,0,874.0,91.0,3.7,17.0,646.0,529.29,416.85
2016,3,31,15,15,858.0,88.5,3.7,16.5,603.0,470.61,368.29
2016,3,31,15,30,842.0,86.0,3.7,16.0,560.0,409.68,316.34
2016,3,31,15,45,819.5,83.5,3.75,16.0,512.0,349.03,262.7
2016,3,31,16,0,797.0,81.0,3.8,16.0,464.0,289.96,209.44
2016,3,31,16,15,767.5,77.5,3.75,15.5,413.0,230.37,156.44
2016,3,31,16,30,738.0,74.0,3.7,15.0,362.0,173.78,107.94
2016,3,31,16,45,695.5,69.0,3.7,14.5,309.5,117.97,66.11
2016,3,31,17,0,653.0,64.0,3.7,14.0,257.0,63.24,36.02
2016,3,31,17,15,589.0,57.0,3.55,13.5,205.5,40.65,30.81
2016,3,31,17,30,525.0,50.0,3.4,13.0,154.0,37.07,27.44
2016,3,31,17,45,419.0,40.5,3.25,12.5,107.0,31.05,21.66
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,24.75,14.83
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,12.21,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.0,17.5,2.4,10.5,36.0,91.51,38.01
2016,4,1,6,30,334.0,35.0,2.5,11.0,72.0,192.98,148.16
2016,4,1,6,45,431.0,45.0,2.65,11.5,119.5,267.49,216.32
2016,4,1,7,0,528.0,55.0,2.8,12.0,167.0,352.18,290.78
2016,4,1,7,15,588.0,62.0,2.8,12.0,218.5,421.94,351.65
2016,4,1,7,30,648.0,69.0,2.8,12.0,270.0,496.48,414.27
2016,4,1,7,45,688.0,74.0,2.8,12.5,322.5,559.63,464.83
2016,4,1,8,0,728.0,79.0,2.8,13.0,375.0,621.55,512.36
2016,4,1,8,15,757.0,83.0,2.75,13.5,425.5,678.56,552.85
2016,4,1,8,30,786.0,87.0,2.7,14.0,476.0,735.47,592.05
2016,4,1,8,45,807.0,90.0,2.7,14.5,523.0,784.13,624.48
2016,4,1,9,0,828.0,93.0,2.7,15.0,570.0,831.38,655.25
2016,4,1,9,15,843.5,96.0,2.65,15.0,612.5,872.03,681.68
2016,4,1,9,30,859.0,99.0,2.6,15.0,655.0,902.66,700.78
2016,4,1,9,45,870.5,101.0,2.6,15.5,691.5,933.26,718.91
2016,4,1,10,0,882.0,103.0,2.6,16.0,728.0,960.92,734.87
2016,4,1,10,15,890.5,104.5,2.5,16.0,758.5,981.97,746.69
2016,4,1,10,30,899.0,106.0,2.4,16.0,789.0,999.62,756.24
2016,4,1,10,45,906.0,106.5,2.35,16.5,812.5,1011.17,760.86
2016,4,1,11,0,913.0,107.0,2.3,17.0,836.0,1019.07,763.19
2016,4,1,11,15,916.5,107.5,2.25,17.0,851.5,1019.81,762.38
2016,4,1,11,30,920.0,108.0,2.2,17.0,867.0,1016.79,759.3
2016,4,1,11,45,922.5,108.0,2.2,17.0,874.5,1008.5,753.53
2016,4,1,12,0,925.0,108.0,2.2,17.0,882.0,996.48,745.47
2016,4,1,12,15,925.0,108.0,2.2,17.0,881.5,978.44,733.57
2016,4,1,12,30,925.0,108.0,2.2,17.0,881.0,956.86,719.43
2016,4,1,12,45,926.0,106.0,2.2,17.5,873.5,930.64,700.93
2016,4,1,13,0,927.0,104.0,2.2,18.0,866.0,901.06,680.26
2016,4,1,13,15,923.5,103.0,2.25,18.0,849.5,865.53,657.25
2016,4,1,13,30,920.0,102.0,2.3,18.0,833.0,827.15,632.11
2016,4,1,13,45,914.5,100.5,2.35,18.0,809.0,784.12,603.44
2016,4,1,14,0,909.0,99.0,2.4,18.0,785.0,738.77,572.79
2016,4,1,14,15,900.5,97.5,2.45,17.5,753.5,689.33,538.03
2016,4,1,14,30,892.0,96.0,2.5,17.0,722.0,638.29,500.38
2016,4,1,14,45,880.5,94.0,2.6,17.0,684.5,583.72,458.07
2016,4,1,15,0,869.0,92.0,2.7,17.0,647.0,528.33,413.68
2016,4,1,15,15,853.5,89.5,2.75,16.5,604.0,470.12,366.15
2016,4,1,15,30,838.0,87.0,2.8,16.0,561.0,409.6,315.1
2016,4,1,15,45,816.5,84.0,2.9,16.0,513.5,349.05,262.01
2016,4,1,16,0,795.0,81.0,3.0,16.0,466.0,289.98,209.09
2016,4,1,16,15,766.0,77.5,3.0,15.5,415.0,230.61,156.48
2016,4,1,16,30,737.0,74.0,3.0,15.0,364.0,174.18,108.2
2016,4,1,16,45,694.5,69.0,3.0,14.5,311.5,118.42,66.37
2016,4,1,17,0,652.0,64.0,3.0,14.0,259.0,63.77,36.12
2016,4,1,17,15,589.5,57.0,2.85,13.5,207.5,40.5,30.7
2016,4,1,17,30,527.0,50.0,2.7,13.0,156.0,36.92,27.34
2016,4,1,17,45,424.5,40.5,2.55,12.5,109.0,30.9,21.58
2016,4,1,18,0,322.0,31.0,2.4,12.0,62.0,24.59,14.9
2016,4,1,18,15,161.0,15.5,2.3,11.5,31.0,12.12,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,94.8,48.6
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,197.74,153.18
2016,4,2,6,45,429.5,47.0,1.5,10.5,123.0,270.2,218.84
2016,4,2,7,0,518.0,58.0,1.5,11.0,170.0,351.91,289.91
2016,4,2,7,15,259.0,70.5,1.4,11.5,126.5,243.47,202.76
2016,4,2,7,30,0.0,83.0,1.3,12.0,83.0,79.22,62.28
2016,4,2,7,45,0.0,98.5,1.25,12.5,98.5,94.38,75.16
2016,4,2,8,0,0.0,114.0,1.2,13.0,114.0,109.53,87.5
2016,4,2,8,15,0.0,124.5,1.15,13.5,124.5,119.44,95.26
2016,4,2,8,30,0.0,135.0,1.1,14.0,135.0,129.41,102.96
2016,4,2,8,45,0.0,148.0,1.1,14.5,148.0,142.0,112.71
2016,4,2,9,0,0.0,161.0,1.1,15.0,161.0,154.6,122.34
2016,4,2,9,15,52.5,231.5,1.1,15.0,266.0,285.77,228.21
2016,4,2,9,30,105.0,302.0,1.1,15.0,371.0,413.0,325.9
2016,4,2,9,45,105.0,318.5,1.1,15.5,390.5,431.36,337.29
2016,4,2,10,0,105.0,335.0,1.1,16.0,410.0,449.27,349.05
2016,4,2,10,15,194.0,346.0,1.15,16.0,491.5,560.43,432.52
2016,4,2,10,30,283.0,357.0,1.2,16.0,573.0,672.8,513.25
2016,4,2,10,45,567.5,251.0,1.25,16.5,700.5,848.05,640.04
2016,4,2,11,0,852.0,145.0,1.3,17.0,828.0,1010.73,745.59
2016,4,2,11,15,856.5,145.5,1.3,17.0,843.5,1012.0,743.54
2016,4,2,11,30,861.0,146.0,1.3,17.0,859.0,1009.63,741.53
2016,4,2,11,45,865.0,145.5,1.35,17.5,867.0,1002.06,735.85
2016,4,2,12,0,869.0,145.0,1.4,18.0,875.0,990.86,728.01
2016,4,2,12,15,869.0,144.5,1.45,18.0,874.0,972.34,716.92
2016,4,2,12,30,869.0,144.0,1.5,18.0,873.0,950.44,703.71
2016,4,2,12,45,880.0,135.5,1.55,18.5,867.5,920.68,684.01
2016,4,2,13,0,891.0,127.0,1.6,19.0,862.0,894.25,666.55
2016,4,2,13,15,886.5,126.0,1.65,19.0,845.0,858.81,644.17
2016,4,2,13,30,882.0,125.0,1.7,19.0,828.0,820.71,619.84
2016,4,2,13,45,876.0,123.0,1.75,19.0,804.0,778.06,592.08
2016,4,2,14,0,870.0,121.0,1.8,19.0,780.0,733.26,562.12
2016,4,2,14,15,860.5,119.5,1.8,18.5,748.5,685.87,528.66
2016,4,2,14,30,851.0,118.0,1.8,18.0,717.0,635.16,491.81
2016,4,2,14,45,835.0,116.5,1.85,18.0,679.0,579.68,449.61
2016,4,2,15,0,819.0,115.0,1.9,18.0,641.0,524.0,405.89
2016,4,2,15,15,801.5,112.0,1.9,17.5,597.5,466.32,359.71
2016,4,2,15,30,784.0,109.0,1.9,17.0,554.0,409.2,312.33
2016,4,2,15,45,757.0,106.0,1.9,17.0,506.0,346.85,259.08
2016,4,2,16,0,730.0,103.0,1.9,17.0,458.0,289.16,208.57
2016,4,2,16,15,698.0,98.0,1.9,16.5,407.5,231.15,158.36
2016,4,2,16,30,666.0,93.0,1.9,16.0,357.0,176.56,112.53
2016,4,2,16,45,614.0,87.5,1.95,16.0,304.5,123.35,73.15
2016,4,2,17,0,562.0,82.0,2.0,16.0,252.0,76.56,48.03
2016,4,2,17,15,496.5,73.0,2.0,15.0,201.5,53.79,42.3
2016,4,2,17,30,431.0,64.0,2.0,14.0,151.0,49.17,38.09
2016,4,2,17,45,325.5,51.0,2.0,13.5,105.5,38.95,28.58
2016,4,2,18,0,220.0,38.0,2.0,13.0,60.0,29.64,19.21
2016,4,2,18,15,110.0,19.0,2.0,12.5,30.0,14.95,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
