Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,23.59,0.0
2016,4,3,6,15,194.0,24.5,1.75,9.5,45.0,110.71,64.82
2016,4,3,6,30,336.0,40.0,1.8,10.0,80.0,200.76,156.66
2016,4,3,6,45,431.5,50.0,1.85,10.5,128.5,275.57,224.06
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,360.14,297.67
2016,4,3,7,15,263.5,58.5,1.9,11.5,117.0,230.95,193.31
2016,4,3,7,30,0.0,57.0,1.9,12.0,57.0,52.99,39.99
2016,4,3,7,45,0.0,67.5,1.9,12.5,67.5,62.79,48.37
2016,4,3,8,0,0.0,78.0,1.9,13.0,78.0,72.63,56.48
2016,4,3,8,15,0.0,90.5,1.9,13.5,90.5,84.75,66.38
2016,4,3,8,30,0.0,103.0,1.9,14.0,103.0,96.87,76.14
2016,4,3,8,45,0.0,132.0,1.9,14.5,132.0,125.58,99.47
2016,4,3,9,0,0.0,161.0,1.9,15.0,161.0,154.5,122.53
2016,4,3,9,15,3.0,179.0,1.9,15.0,181.0,174.88,138.74
2016,4,3,9,30,6.0,197.0,1.9,15.0,201.0,195.41,154.95
2016,4,3,9,45,13.5,231.5,1.95,15.5,241.5,237.2,187.77
2016,4,3,10,0,21.0,266.0,2.0,16.0,282.0,279.3,220.19
2016,4,3,10,15,40.5,305.5,2.0,16.5,336.5,352.94,276.63
2016,4,3,10,30,60.0,345.0,2.0,17.0,391.0,413.87,321.99
2016,4,3,10,45,128.5,371.0,2.0,17.5,473.5,521.62,402.67
2016,4,3,11,0,197.0,397.0,2.0,18.0,556.0,614.85,470.03
2016,4,3,11,15,559.0,258.5,2.0,18.0,721.5,843.21,640.18
2016,4,3,11,30,921.0,120.0,2.0,18.0,887.0,1032.76,766.15
2016,4,3,11,45,920.0,122.0,2.0,18.0,893.5,1022.94,757.18
2016,4,3,12,0,919.0,124.0,2.0,18.0,900.0,1009.45,748.3
2016,4,3,12,15,919.0,124.0,2.05,18.0,899.5,991.23,737.08
2016,4,3,12,30,919.0,124.0,2.1,18.0,899.0,969.5,723.61
2016,4,3,12,45,914.0,125.0,2.15,18.5,889.0,940.93,704.26
2016,4,3,13,0,909.0,126.0,2.2,19.0,879.0,909.31,682.89
2016,4,3,13,15,904.5,125.5,2.25,18.5,862.0,873.74,661.29
2016,4,3,13,30,900.0,125.0,2.3,18.0,845.0,835.45,637.54
2016,4,3,13,45,889.0,125.5,2.4,18.0,819.0,790.74,608.15
2016,4,3,14,0,878.0,126.0,2.5,18.0,793.0,746.26,578.0
2016,4,3,14,15,696.0,186.0,2.55,18.0,701.5,641.93,499.44
2016,4,3,14,30,514.0,246.0,2.6,18.0,610.0,548.17,427.58
2016,4,3,14,45,668.0,184.0,2.65,18.0,631.0,548.83,428.93
2016,4,3,15,0,822.0,122.0,2.7,18.0,652.0,532.54,415.03
2016,4,3,15,15,734.0,131.5,2.7,17.5,581.0,452.16,351.24
2016,4,3,15,30,646.0,141.0,2.7,17.0,510.0,381.66,294.21
2016,4,3,15,45,630.0,131.0,2.75,17.0,466.0,326.87,247.18
2016,4,3,16,0,614.0,121.0,2.8,17.0,422.0,273.34,200.26
2016,4,3,16,15,593.5,111.5,2.75,16.5,376.5,220.75,154.42
2016,4,3,16,30,573.0,102.0,2.7,16.0,331.0,170.35,111.72
2016,4,3,16,45,506.5,101.5,2.7,15.5,283.0,125.34,79.34
2016,4,3,17,0,440.0,101.0,2.7,15.0,235.0,87.83,59.96
2016,4,3,17,15,439.5,83.5,2.6,14.0,195.5,61.07,48.94
2016,4,3,17,30,439.0,66.0,2.5,13.0,156.0,50.83,39.74
2016,4,3,17,45,341.5,52.5,2.45,12.5,110.0,40.09,29.74
2016,4,3,18,0,244.0,39.0,2.4,12.0,64.0,30.41,20.1
2016,4,3,18,15,122.0,19.5,2.35,11.5,32.0,15.33,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,11.44,0.0
2016,4,4,6,15,169.0,26.5,2.85,10.5,48.0,106.26,66.94
2016,4,4,6,30,338.0,41.0,2.9,11.0,84.0,203.55,159.53
2016,4,4,6,45,436.0,51.0,2.95,11.5,133.5,279.89,228.09
2016,4,4,7,0,534.0,61.0,3.0,12.0,183.0,366.22,303.42
2016,4,4,7,15,594.5,68.0,3.0,12.5,236.0,437.11,364.06
2016,4,4,7,30,655.0,75.0,3.0,13.0,289.0,512.7,426.2
2016,4,4,7,45,697.5,80.0,3.0,13.5,342.5,578.07,477.94
2016,4,4,8,0,740.0,85.0,3.0,14.0,396.0,645.39,529.01
2016,4,4,8,15,768.5,89.0,2.95,14.5,447.0,699.29,566.64
2016,4,4,8,30,797.0,93.0,2.9,15.0,498.0,756.28,605.58
2016,4,4,8,45,816.0,97.0,2.9,15.5,545.5,804.8,637.61
2016,4,4,9,0,835.0,101.0,2.9,16.0,593.0,851.72,667.89
2016,4,4,9,15,850.5,103.5,2.8,16.5,635.5,891.85,692.12
2016,4,4,9,30,866.0,106.0,2.7,17.0,678.0,929.59,714.23
2016,4,4,9,45,875.0,109.5,2.65,17.5,714.5,951.62,725.68
2016,4,4,10,0,884.0,113.0,2.6,18.0,751.0,978.41,740.42
2016,4,4,10,15,893.0,114.5,2.5,18.0,781.5,999.69,752.23
2016,4,4,10,30,902.0,116.0,2.4,18.0,812.0,1017.58,761.76
2016,4,4,10,45,906.0,118.0,2.35,18.5,835.0,1027.55,765.22
2016,4,4,11,0,910.0,120.0,2.3,19.0,858.0,1033.82,766.42
2016,4,4,11,15,914.0,121.0,2.25,19.0,873.0,1035.27,766.09
2016,4,4,11,30,918.0,122.0,2.2,19.0,888.0,1032.95,763.49
2016,4,4,11,45,918.0,123.0,2.2,19.0,895.0,1022.99,756.7
2016,4,4,12,0,918.0,124.0,2.2,19.0,902.0,1009.37,747.71
2016,4,4,12,15,917.5,124.0,2.15,19.0,901.0,990.65,734.96
2016,4,4,12,30,917.0,124.0,2.1,19.0,900.0,968.44,720.05
2016,4,4,12,45,917.5,121.5,2.1,19.5,891.5,941.22,701.13
2016,4,4,13,0,918.0,119.0,2.1,20.0,883.0,910.71,680.11
2016,4,4,13,15,913.5,118.5,2.2,20.0,865.5,874.89,657.73
2016,4,4,13,30,909.0,118.0,2.3,20.0,848.0,836.32,633.2
2016,4,4,13,45,899.0,118.0,2.45,20.0,822.0,791.56,604.36
2016,4,4,14,0,889.0,118.0,2.6,20.0,796.0,744.89,573.56
2016,4,4,14,15,878.5,116.5,2.85,19.5,764.0,694.79,539.03
2016,4,4,14,30,868.0,115.0,3.1,19.0,732.0,643.63,502.23
2016,4,4,14,45,852.5,113.5,3.35,19.0,693.0,587.58,459.32
2016,4,4,15,0,837.0,112.0,3.6,19.0,654.0,531.24,414.63
2016,4,4,15,15,819.5,109.0,3.7,18.5,610.5,472.6,367.05
2016,4,4,15,30,802.0,106.0,3.8,18.0,567.0,414.49,318.22
2016,4,4,15,45,778.0,102.5,3.9,18.0,518.5,354.56,266.06
2016,4,4,16,0,754.0,99.0,4.0,18.0,470.0,293.24,211.97
2016,4,4,16,15,722.0,94.5,3.8,17.5,419.0,234.27,160.3
2016,4,4,16,30,690.0,90.0,3.6,17.0,368.0,178.67,113.19
2016,4,4,16,45,647.0,83.5,3.45,16.5,315.5,123.98,72.1
2016,4,4,17,0,604.0,77.0,3.3,16.0,263.0,74.53,44.86
2016,4,4,17,15,537.5,69.0,3.15,15.5,211.0,49.97,38.85
2016,4,4,17,30,471.0,61.0,3.0,15.0,159.0,46.04,35.21
2016,4,4,17,45,371.0,49.0,2.9,14.5,112.5,38.14,27.82
2016,4,4,18,0,271.0,37.0,2.8,14.0,66.0,28.74,18.65
2016,4,4,18,15,135.5,18.5,2.7,13.5,33.0,14.48,0.0
2016,4,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,48.5,6.5,1.8,10.5,8.0,0.0,0.0
2016,4,5,6,0,97.0,13.0,1.7,11.0,16.0,40.92,0.0
2016,4,5,6,15,247.5,26.5,1.65,11.5,54.0,137.15,91.4
2016,4,5,6,30,398.0,40.0,1.6,12.0,92.0,227.99,178.17
2016,4,5,6,45,487.5,49.0,1.55,12.5,142.0,302.68,244.58
2016,4,5,7,0,577.0,58.0,1.5,13.0,192.0,386.38,316.18
2016,4,5,7,15,634.0,64.0,1.55,13.5,245.5,456.27,374.61
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,530.47,434.04
2016,4,5,7,45,735.0,73.5,1.65,14.5,353.5,593.87,482.99
2016,4,5,8,0,779.0,77.0,1.7,15.0,408.0,662.3,532.78
2016,4,5,8,15,805.5,80.5,1.75,15.5,459.0,718.92,571.5
2016,4,5,8,30,832.0,84.0,1.8,16.0,510.0,775.09,608.99
2016,4,5,8,45,852.5,86.0,1.85,16.5,558.0,823.65,640.27
2016,4,5,9,0,873.0,88.0,1.9,17.0,606.0,863.61,665.08
2016,4,5,9,15,887.0,90.5,1.95,17.5,648.5,903.2,689.38
2016,4,5,9,30,901.0,93.0,2.0,18.0,691.0,940.25,711.68
2016,4,5,9,45,909.0,95.5,2.05,18.5,727.5,968.9,728.17
2016,4,5,10,0,917.0,98.0,2.1,19.0,764.0,994.29,742.53
2016,4,5,10,15,924.5,99.5,2.15,19.0,794.0,1014.66,755.03
2016,4,5,10,30,932.0,101.0,2.2,19.0,824.0,1031.47,765.35
2016,4,5,10,45,936.0,102.5,2.25,19.5,846.5,1041.16,769.71
2016,4,5,11,0,940.0,104.0,2.3,20.0,869.0,1047.04,771.79
2016,4,5,11,15,943.0,104.5,2.3,20.0,884.0,1047.0,771.08
2016,4,5,11,30,946.0,105.0,2.3,20.0,899.0,1043.11,768.09
2016,4,5,11,45,946.5,105.5,2.35,20.5,905.5,1032.94,760.33
2016,4,5,12,0,947.0,106.0,2.4,21.0,912.0,1018.99,750.3
2016,4,5,12,15,946.5,106.0,2.35,21.0,911.0,999.88,737.39
2016,4,5,12,30,946.0,106.0,2.3,21.0,910.0,977.18,722.27
2016,4,5,12,45,944.0,105.0,2.25,21.5,900.5,948.65,702.04
2016,4,5,13,0,942.0,104.0,2.2,22.0,891.0,916.84,679.79
2016,4,5,13,15,937.5,103.5,2.15,22.0,873.5,880.35,655.74
2016,4,5,13,30,933.0,103.0,2.1,22.0,856.0,841.04,629.73
2016,4,5,13,45,925.5,102.0,2.05,22.0,830.5,796.37,599.92
2016,4,5,14,0,918.0,101.0,2.0,22.0,805.0,749.52,568.39
2016,4,5,14,15,908.5,99.5,2.0,22.0,772.5,698.93,532.67
2016,4,5,14,30,899.0,98.0,2.0,22.0,740.0,646.81,494.25
2016,4,5,14,45,886.0,96.0,2.0,22.0,701.5,590.99,452.01
2016,4,5,15,0,873.0,94.0,2.0,22.0,663.0,534.51,407.95
2016,4,5,15,15,857.0,91.5,1.95,21.5,619.0,475.83,361.34
2016,4,5,15,30,841.0,89.0,1.9,21.0,575.0,414.78,311.33
2016,4,5,15,45,671.5,122.5,1.85,21.0,490.0,333.96,246.89
2016,4,5,16,0,502.0,156.0,1.8,21.0,405.0,272.34,198.7
2016,4,5,16,15,620.0,116.0,1.7,20.5,390.0,231.14,158.81
2016,4,5,16,30,738.0,76.0,1.6,20.0,375.0,178.33,109.05
2016,4,5,16,45,696.5,71.0,1.55,19.5,322.5,122.57,67.79
2016,4,5,17,0,655.0,66.0,1.5,19.0,270.0,67.71,37.18
2016,4,5,17,15,594.5,59.5,1.5,18.0,218.0,41.98,31.45
2016,4,5,17,30,534.0,53.0,1.5,17.0,166.0,38.91,28.7
2016,4,5,17,45,435.5,43.5,1.5,16.5,118.5,33.0,23.17
2016,4,5,18,0,337.0,34.0,1.5,16.0,71.0,26.8,16.98
2016,4,5,18,15,168.5,17.0,1.5,15.5,35.5,13.1,0.37
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,49.5,6.5,2.45,12.5,8.5,6.2,0.0
2016,4,6,6,0,99.0,13.0,2.5,13.0,17.0,41.77,0.0
2016,4,6,6,15,239.0,27.0,2.55,13.5,55.0,135.16,92.71
2016,4,6,6,30,379.0,41.0,2.6,14.0,93.0,222.28,173.68
2016,4,6,6,45,467.0,50.5,2.65,15.0,142.5,296.01,238.73
2016,4,6,7,0,555.0,60.0,2.7,16.0,192.0,378.64,309.14
2016,4,6,7,15,611.5,66.5,2.65,16.5,245.0,447.85,366.98
2016,4,6,7,30,668.0,73.0,2.6,17.0,298.0,521.35,425.84
2016,4,6,7,45,708.0,78.0,2.55,17.5,351.0,585.71,475.29
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,648.8,521.27
2016,4,6,8,15,776.0,87.0,2.5,18.5,455.5,705.91,560.49
2016,4,6,8,30,804.0,91.0,2.5,19.0,507.0,762.74,598.47
2016,4,6,8,45,825.5,94.0,2.5,19.5,555.0,812.33,630.37
2016,4,6,9,0,847.0,97.0,2.5,20.0,603.0,860.46,660.63
2016,4,6,9,15,862.0,99.5,2.5,20.0,646.0,900.38,686.02
2016,4,6,9,30,877.0,102.0,2.5,20.0,689.0,930.1,704.3
2016,4,6,9,45,889.0,103.5,2.55,20.5,726.0,960.7,722.27
2016,4,6,10,0,901.0,105.0,2.6,21.0,763.0,988.29,738.12
2016,4,6,10,15,909.5,106.5,2.6,21.5,793.5,1009.27,749.1
2016,4,6,10,30,918.0,108.0,2.6,22.0,824.0,1026.78,757.87
2016,4,6,10,45,923.5,109.0,2.6,22.5,847.0,1037.18,762.09
2016,4,6,11,0,929.0,110.0,2.6,23.0,870.0,1043.84,764.07
2016,4,6,11,15,932.5,111.0,2.55,23.0,885.0,1044.72,763.45
2016,4,6,11,30,936.0,112.0,2.5,23.0,900.0,1041.79,760.55
2016,4,6,11,45,936.5,112.5,2.45,23.5,907.0,1031.58,751.68
2016,4,6,12,0,937.0,113.0,2.4,24.0,914.0,1017.65,740.65
2016,4,6,12,15,936.5,113.0,2.35,24.0,912.5,998.6,727.93
2016,4,6,12,30,936.0,113.0,2.3,24.0,911.0,976.0,713.06
2016,4,6,12,45,933.0,113.0,2.25,24.5,901.5,947.73,693.23
2016,4,6,13,0,930.0,113.0,2.2,25.0,892.0,916.28,671.44
2016,4,6,13,15,925.5,112.0,2.15,25.0,874.5,879.56,647.53
2016,4,6,13,30,921.0,111.0,2.1,25.0,857.0,840.08,621.71
2016,4,6,13,45,913.0,110.5,2.05,25.0,831.5,795.89,592.57
2016,4,6,14,0,905.0,110.0,2.0,25.0,806.0,749.59,561.78
2016,4,6,14,15,752.5,165.0,1.9,25.0,728.0,660.02,496.22
2016,4,6,14,30,600.0,220.0,1.8,25.0,650.0,578.5,435.49
2016,4,6,14,45,586.5,209.5,1.75,25.5,612.0,527.23,396.99
2016,4,6,15,0,573.0,199.0,1.7,26.0,574.0,474.94,356.76
2016,4,6,15,15,699.5,148.5,1.6,25.5,575.5,453.06,338.66
2016,4,6,15,30,826.0,98.0,1.5,25.0,577.0,417.61,307.77
2016,4,6,15,45,664.0,127.5,1.45,25.0,492.0,336.21,244.15
2016,4,6,16,0,502.0,157.0,1.4,25.0,407.0,273.44,195.97
2016,4,6,16,15,475.5,143.5,1.3,24.5,360.5,222.59,154.58
2016,4,6,16,30,449.0,130.0,1.2,24.0,314.0,174.81,116.47
2016,4,6,16,45,411.0,119.0,1.1,24.0,269.5,131.09,84.6
2016,4,6,17,0,373.0,108.0,1.0,24.0,225.0,92.0,61.81
2016,4,6,17,15,336.0,91.0,1.0,23.5,182.0,66.16,51.4
2016,4,6,17,30,299.0,74.0,1.0,23.0,139.0,55.0,41.73
2016,4,6,17,45,238.5,57.0,1.0,22.5,99.5,43.25,31.27
2016,4,6,18,0,178.0,40.0,1.0,22.0,60.0,30.93,19.99
2016,4,6,18,15,89.0,20.0,0.85,22.0,30.0,15.6,2.45
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,5.24,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,10.2,0.0
2016,4,7,6,15,27.5,31.0,1.9,14.0,34.5,43.53,27.74
2016,4,7,6,30,55.0,51.0,2.0,14.0,58.0,84.54,64.37
2016,4,7,6,45,78.0,73.0,2.1,14.5,89.0,123.04,98.04
2016,4,7,7,0,101.0,95.0,2.2,15.0,120.0,163.41,132.9
2016,4,7,7,15,123.0,115.5,2.25,15.5,153.0,203.27,166.68
2016,4,7,7,30,145.0,136.0,2.3,16.0,186.0,245.03,201.22
2016,4,7,7,45,183.0,157.0,2.35,16.5,230.0,299.91,245.79
2016,4,7,8,0,221.0,178.0,2.4,17.0,274.0,368.89,300.26
2016,4,7,8,15,216.0,202.0,2.4,17.0,305.5,389.03,315.05
2016,4,7,8,30,211.0,226.0,2.4,17.0,337.0,419.13,337.3
2016,4,7,8,45,130.0,238.5,2.4,17.5,309.0,371.16,296.35
2016,4,7,9,0,49.0,251.0,2.4,18.0,281.0,304.39,240.77
2016,4,7,9,15,221.0,262.5,2.35,18.0,410.0,483.7,383.31
2016,4,7,9,30,393.0,274.0,2.3,18.0,539.0,672.44,524.23
2016,4,7,9,45,495.0,251.5,2.25,18.5,603.5,764.05,588.13
2016,4,7,10,0,597.0,229.0,2.2,19.0,668.0,848.51,645.93
2016,4,7,10,15,570.5,252.0,2.15,19.0,684.5,850.2,643.92
2016,4,7,10,30,544.0,275.0,2.1,19.0,701.0,852.76,643.27
2016,4,7,10,45,535.0,289.0,2.1,19.0,718.0,859.69,646.71
2016,4,7,11,0,526.0,303.0,2.1,19.0,735.0,863.9,648.35
2016,4,7,11,15,509.0,315.5,2.1,19.0,740.0,856.01,641.8
2016,4,7,11,30,492.0,328.0,2.1,19.0,745.0,845.69,633.82
2016,4,7,11,45,500.5,323.0,2.15,19.0,750.0,839.91,630.42
2016,4,7,12,0,509.0,318.0,2.2,19.0,755.0,831.74,625.38
2016,4,7,12,15,517.0,322.0,2.2,19.0,765.0,829.79,623.96
2016,4,7,12,30,525.0,326.0,2.2,19.0,775.0,825.22,620.74
2016,4,7,12,45,522.5,321.5,2.25,19.0,765.0,800.35,604.06
2016,4,7,13,0,520.0,317.0,2.3,19.0,755.0,773.69,586.16
2016,4,7,13,15,520.5,308.5,2.3,18.5,739.0,743.97,566.82
2016,4,7,13,30,521.0,300.0,2.3,18.0,723.0,712.57,546.0
2016,4,7,13,45,531.0,285.0,2.35,18.0,705.5,680.57,523.92
2016,4,7,14,0,541.0,270.0,2.4,18.0,688.0,646.43,499.83
2016,4,7,14,15,658.0,211.0,2.4,18.0,699.0,641.28,497.9
2016,4,7,14,30,775.0,152.0,2.4,18.0,710.0,622.44,484.75
2016,4,7,14,45,758.5,149.5,2.45,18.0,672.0,568.64,443.24
2016,4,7,15,0,742.0,147.0,2.5,18.0,634.0,514.92,400.8
2016,4,7,15,15,722.5,143.0,2.5,17.5,591.5,458.82,355.85
2016,4,7,15,30,703.0,139.0,2.5,17.0,549.0,403.69,310.23
2016,4,7,15,45,573.0,156.0,2.5,16.5,472.0,331.01,251.62
2016,4,7,16,0,443.0,173.0,2.5,16.0,395.0,270.61,203.5
2016,4,7,16,15,347.5,168.0,2.4,15.5,331.0,217.7,161.68
2016,4,7,16,30,252.0,163.0,2.3,15.0,267.0,173.37,128.48
2016,4,7,16,45,224.0,146.0,2.25,15.0,229.0,137.76,101.18
2016,4,7,17,0,196.0,129.0,2.2,15.0,191.0,105.62,79.46
2016,4,7,17,15,169.5,107.5,2.05,14.5,154.0,85.37,70.32
2016,4,7,17,30,143.0,86.0,1.9,14.0,117.0,69.46,56.11
2016,4,7,17,45,106.0,64.5,1.8,14.0,84.0,53.08,41.08
2016,4,7,18,0,69.0,43.0,1.7,14.0,51.0,36.26,25.38
2016,4,7,18,15,34.5,21.5,1.65,13.5,25.5,18.89,5.64
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,5.24,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,10.2,0.0
2016,4,8,6,15,3.5,30.0,1.45,12.5,30.5,30.5,18.52
2016,4,8,6,30,7.0,49.0,1.5,13.0,50.0,51.76,37.78
2016,4,8,6,45,20.0,70.5,1.55,13.5,75.0,85.09,66.6
2016,4,8,7,0,33.0,92.0,1.6,14.0,100.0,115.81,93.06
2016,4,8,7,15,44.5,113.5,1.6,14.0,127.0,146.73,119.42
2016,4,8,7,30,56.0,135.0,1.6,14.0,154.0,178.57,146.09
2016,4,8,7,45,43.5,151.5,1.6,14.5,168.0,189.05,153.87
2016,4,8,8,0,31.0,168.0,1.6,15.0,182.0,198.4,160.44
2016,4,8,8,15,24.5,179.5,1.55,15.5,191.5,195.59,157.16
2016,4,8,8,30,18.0,191.0,1.5,16.0,201.0,201.85,161.17
2016,4,8,8,45,9.0,170.5,1.5,16.5,175.5,172.05,136.18
2016,4,8,9,0,0.0,150.0,1.5,17.0,150.0,142.93,111.84
2016,4,8,9,15,81.0,234.5,1.5,17.0,289.5,313.52,249.43
2016,4,8,9,30,162.0,319.0,1.5,17.0,429.0,497.16,388.49
2016,4,8,9,45,171.0,337.0,1.55,17.0,458.5,526.99,408.57
2016,4,8,10,0,180.0,355.0,1.6,17.0,488.0,556.32,429.3
2016,4,8,10,15,93.0,276.0,1.65,17.0,345.0,384.16,299.6
2016,4,8,10,30,6.0,197.0,1.7,17.0,202.0,193.62,150.35
2016,4,8,10,45,21.0,270.5,1.75,17.5,288.0,281.39,219.28
2016,4,8,11,0,36.0,344.0,1.8,18.0,374.0,384.13,296.49
2016,4,8,11,15,48.0,366.5,1.85,17.5,407.0,417.91,321.93
2016,4,8,11,30,60.0,389.0,1.9,17.0,440.0,451.06,347.18
2016,4,8,11,45,82.5,406.5,1.95,17.0,477.0,488.29,375.09
2016,4,8,12,0,105.0,424.0,2.0,17.0,514.0,524.27,401.82
2016,4,8,12,15,258.0,396.0,2.0,17.0,618.0,653.78,499.58
2016,4,8,12,30,411.0,368.0,2.0,17.0,722.0,762.59,578.9
2016,4,8,12,45,444.5,349.5,2.05,17.5,728.5,758.61,575.42
2016,4,8,13,0,478.0,331.0,2.1,18.0,735.0,751.3,570.61
2016,4,8,13,15,380.0,360.0,2.1,18.0,677.5,672.27,512.71
2016,4,8,13,30,282.0,389.0,2.1,18.0,620.0,604.63,462.46
2016,4,8,13,45,284.0,374.5,2.15,18.0,601.0,576.28,442.93
2016,4,8,14,0,286.0,360.0,2.2,18.0,582.0,547.2,422.25
2016,4,8,14,15,401.0,306.0,2.2,17.5,603.5,555.59,431.58
2016,4,8,14,30,516.0,252.0,2.2,17.0,625.0,555.33,433.3
2016,4,8,14,45,429.5,266.0,2.25,17.0,566.0,488.91,381.93
2016,4,8,15,0,343.0,280.0,2.3,17.0,507.0,429.7,335.9
2016,4,8,15,15,171.5,223.5,2.3,16.5,337.0,280.79,221.03
2016,4,8,15,30,0.0,167.0,2.3,16.0,167.0,153.5,121.0
2016,4,8,15,45,28.5,187.5,2.3,16.0,201.5,178.04,141.01
2016,4,8,16,0,57.0,208.0,2.3,16.0,236.0,198.61,156.95
2016,4,8,16,15,55.5,186.5,2.25,15.5,212.0,174.31,137.45
2016,4,8,16,30,54.0,165.0,2.2,15.0,188.0,150.43,118.29
2016,4,8,16,45,41.5,144.5,2.15,15.0,160.5,126.64,99.54
2016,4,8,17,0,29.0,124.0,2.1,15.0,133.0,104.62,82.4
2016,4,8,17,15,19.0,101.0,2.0,14.5,106.5,87.81,72.48
2016,4,8,17,30,9.0,78.0,1.9,14.0,80.0,68.69,55.45
2016,4,8,17,45,4.5,55.5,1.8,14.0,56.5,49.71,38.18
2016,4,8,18,0,0.0,33.0,1.7,14.0,33.0,30.37,20.45
2016,4,8,18,15,0.0,16.5,1.65,14.0,16.5,15.31,4.22
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.0,13.0,1.5,1.43,0.0
2016,4,9,6,0,0.0,3.0,2.0,13.0,3.0,2.77,0.0
2016,4,9,6,15,0.0,8.5,2.0,13.0,8.5,7.87,0.66
2016,4,9,6,30,0.0,14.0,2.0,13.0,14.0,12.97,5.3
2016,4,9,6,45,0.0,21.5,2.05,13.0,21.5,19.93,11.43
2016,4,9,7,0,0.0,29.0,2.1,13.0,29.0,26.9,17.55
2016,4,9,7,15,0.0,36.5,2.1,13.0,36.5,33.88,23.6
2016,4,9,7,30,0.0,44.0,2.1,13.0,44.0,40.87,29.58
2016,4,9,7,45,0.0,39.5,2.15,13.0,39.5,36.69,25.91
2016,4,9,8,0,0.0,35.0,2.2,13.0,35.0,32.51,22.25
2016,4,9,8,15,0.0,85.0,2.15,13.0,85.0,79.17,61.73
2016,4,9,8,30,0.0,135.0,2.1,13.0,135.0,128.75,102.84
2016,4,9,8,45,7.5,175.0,2.1,13.5,180.0,175.35,140.75
2016,4,9,9,0,15.0,215.0,2.1,14.0,225.0,222.75,178.51
2016,4,9,9,15,26.5,247.0,2.05,14.0,265.0,265.86,212.63
2016,4,9,9,30,38.0,279.0,2.0,14.0,305.0,323.43,257.47
2016,4,9,9,45,19.0,169.5,2.0,14.5,182.5,186.84,148.11
2016,4,9,10,0,0.0,60.0,2.0,15.0,60.0,55.94,40.8
2016,4,9,10,15,0.0,97.5,2.0,15.0,97.5,91.13,69.75
2016,4,9,10,30,0.0,135.0,2.0,15.0,135.0,127.13,98.85
2016,4,9,10,45,1.5,151.5,2.05,15.0,153.0,144.51,112.75
2016,4,9,11,0,3.0,168.0,2.1,15.0,171.0,161.89,126.61
2016,4,9,11,15,1.5,148.5,2.05,15.0,150.0,141.46,110.02
2016,4,9,11,30,0.0,129.0,2.0,15.0,129.0,121.23,93.64
2016,4,9,11,45,0.5,139.5,2.0,15.5,140.0,131.7,101.89
2016,4,9,12,0,1.0,150.0,2.0,16.0,151.0,142.11,110.0
2016,4,9,12,15,5.5,189.0,2.0,16.0,194.0,183.48,143.06
2016,4,9,12,30,10.0,228.0,2.0,16.0,237.0,224.64,175.51
2016,4,9,12,45,30.5,302.5,2.0,16.0,329.0,320.88,250.59
2016,4,9,13,0,51.0,377.0,2.0,16.0,421.0,409.32,317.65
2016,4,9,13,15,35.5,337.0,2.0,16.0,367.5,353.27,274.68
2016,4,9,13,30,20.0,297.0,2.0,16.0,314.0,294.81,230.0
2016,4,9,13,45,14.5,261.0,2.0,16.0,273.0,255.15,199.6
2016,4,9,14,0,9.0,225.0,2.0,16.0,232.0,216.34,169.43
2016,4,9,14,15,4.5,177.5,2.0,16.0,181.0,168.35,131.63
2016,4,9,14,30,0.0,130.0,2.0,16.0,130.0,121.12,93.88
2016,4,9,14,45,0.0,118.0,2.05,16.0,118.0,109.9,85.05
2016,4,9,15,0,0.0,106.0,2.1,16.0,106.0,98.74,76.15
2016,4,9,15,15,0.0,131.0,2.05,15.5,131.0,121.51,95.17
2016,4,9,15,30,0.0,156.0,2.0,15.0,156.0,143.68,113.71
2016,4,9,15,45,0.0,133.5,2.0,15.0,133.5,123.05,97.1
2016,4,9,16,0,0.0,111.0,2.0,15.0,111.0,102.57,80.51
2016,4,9,16,15,0.0,99.0,1.9,15.0,99.0,91.53,71.6
2016,4,9,16,30,0.0,87.0,1.8,15.0,87.0,80.54,62.64
2016,4,9,16,45,0.0,74.5,1.75,15.0,74.5,69.18,53.25
2016,4,9,17,0,0.0,62.0,1.7,15.0,62.0,57.66,43.6
2016,4,9,17,15,0.0,50.5,1.55,14.5,50.5,46.93,36.37
2016,4,9,17,30,0.0,39.0,1.4,14.0,39.0,36.22,26.75
2016,4,9,17,45,0.0,28.0,1.3,14.0,28.0,25.98,17.37
2016,4,9,18,0,0.0,17.0,1.2,14.0,17.0,15.75,7.96
2016,4,9,18,15,0.0,9.5,1.2,13.5,9.5,8.8,0.38
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.91,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.7,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,6.48,0.0
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,9.26,2.31
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,12.04,4.75
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,15.76,7.98
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,19.48,11.18
2016,4,10,7,45,0.0,26.0,2.05,13.0,26.0,24.13,15.14
2016,4,10,8,0,0.0,31.0,2.1,13.0,31.0,28.79,19.07
2016,4,10,8,15,0.0,32.0,2.1,13.0,32.0,29.73,19.79
2016,4,10,8,30,0.0,33.0,2.1,13.0,33.0,30.67,20.52
2016,4,10,8,45,0.0,84.5,2.1,13.5,84.5,78.73,60.82
2016,4,10,9,0,0.0,136.0,2.1,14.0,136.0,128.82,101.85
2016,4,10,9,15,0.0,126.0,2.1,14.0,126.0,118.73,93.23
2016,4,10,9,30,0.0,116.0,2.1,14.0,116.0,108.89,84.95
2016,4,10,9,45,1.0,144.0,2.15,14.5,145.0,137.05,107.61
2016,4,10,10,0,2.0,172.0,2.2,15.0,174.0,165.38,130.05
2016,4,10,10,15,4.5,187.5,2.25,15.0,191.5,182.92,143.94
2016,4,10,10,30,7.0,203.0,2.3,15.0,209.0,200.46,157.79
2016,4,10,10,45,8.0,212.0,2.35,15.0,219.0,210.07,165.24
2016,4,10,11,0,9.0,221.0,2.4,15.0,229.0,219.63,172.66
2016,4,10,11,15,8.5,218.0,2.45,15.0,225.5,215.84,169.51
2016,4,10,11,30,8.0,215.0,2.5,15.0,222.0,212.06,166.43
2016,4,10,11,45,14.0,264.5,2.55,15.0,277.0,265.82,208.83
2016,4,10,12,0,20.0,314.0,2.6,15.0,332.0,319.38,250.34
2016,4,10,12,15,15.5,280.0,2.65,15.0,294.0,280.79,220.17
2016,4,10,12,30,11.0,246.0,2.7,15.0,256.0,242.85,190.57
2016,4,10,12,45,13.5,265.0,2.8,15.5,276.5,262.56,205.91
2016,4,10,13,0,16.0,284.0,2.9,16.0,297.0,281.9,220.72
2016,4,10,13,15,12.0,250.0,2.95,15.5,260.0,245.01,192.3
2016,4,10,13,30,8.0,216.0,3.0,15.0,223.0,208.77,164.17
2016,4,10,13,45,11.5,239.0,3.05,15.0,248.5,232.22,183.12
2016,4,10,14,0,15.0,262.0,3.1,15.0,274.0,255.04,201.38
2016,4,10,14,15,12.5,243.5,3.1,15.0,253.0,234.77,185.5
2016,4,10,14,30,10.0,225.0,3.1,15.0,232.0,214.87,169.95
2016,4,10,14,45,16.0,236.5,3.1,15.0,247.5,227.45,180.4
2016,4,10,15,0,22.0,248.0,3.1,15.0,263.0,238.95,189.88
2016,4,10,15,15,18.0,227.0,3.05,14.5,239.0,215.95,172.07
2016,4,10,15,30,14.0,206.0,3.0,14.0,215.0,193.55,154.67
2016,4,10,15,45,9.0,185.5,3.0,14.0,191.0,171.87,137.45
2016,4,10,16,0,4.0,165.0,3.0,14.0,167.0,150.93,120.77
2016,4,10,16,15,2.0,150.0,2.9,13.5,151.0,136.1,109.14
2016,4,10,16,30,0.0,135.0,2.8,13.0,135.0,121.54,97.61
2016,4,10,16,45,0.0,116.0,2.75,13.0,116.0,104.23,83.32
2016,4,10,17,0,0.0,97.0,2.7,13.0,97.0,87.1,68.98
2016,4,10,17,15,0.0,79.0,2.55,12.5,79.0,71.22,58.36
2016,4,10,17,30,0.0,61.0,2.4,12.0,61.0,55.59,44.3
2016,4,10,17,45,0.0,44.0,2.25,12.0,44.0,40.6,30.52
2016,4,10,18,0,0.0,27.0,2.1,12.0,27.0,25.06,16.17
2016,4,10,18,15,0.0,15.0,2.0,12.0,15.0,13.91,4.37
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.86,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,52.5,11.5,0.65,11.0,14.5,24.29,0.0
2016,4,11,6,0,105.0,23.0,0.6,11.0,29.0,70.63,25.22
2016,4,11,6,15,214.5,38.5,0.65,11.5,67.5,140.07,105.01
2016,4,11,6,30,324.0,54.0,0.7,12.0,106.0,216.23,171.74
2016,4,11,6,45,400.0,65.5,0.8,12.5,153.5,283.44,230.19
2016,4,11,7,0,476.0,77.0,0.9,13.0,201.0,361.81,296.08
2016,4,11,7,15,529.5,85.5,0.95,13.0,252.0,428.39,351.0
2016,4,11,7,30,583.0,94.0,1.0,13.0,303.0,498.95,407.22
2016,4,11,7,45,351.5,142.5,1.1,13.5,274.5,419.5,342.11
2016,4,11,8,0,120.0,191.0,1.2,14.0,246.0,300.01,243.39
2016,4,11,8,15,79.5,203.0,1.2,14.0,241.0,274.05,221.83
2016,4,11,8,30,39.0,215.0,1.2,14.0,236.0,255.58,205.33
2016,4,11,8,45,49.0,240.0,1.25,14.5,269.0,291.57,233.18
2016,4,11,9,0,59.0,265.0,1.3,15.0,302.0,327.94,260.59
2016,4,11,9,15,171.5,287.5,1.3,15.0,403.5,467.59,369.62
2016,4,11,9,30,284.0,310.0,1.3,15.0,505.0,613.29,477.42
2016,4,11,9,45,170.0,320.0,1.35,15.5,438.5,506.32,393.73
2016,4,11,10,0,56.0,330.0,1.4,16.0,372.0,394.25,306.2
2016,4,11,10,15,44.0,326.5,1.4,16.0,360.0,377.34,293.28
2016,4,11,10,30,32.0,323.0,1.4,16.0,348.0,360.27,279.65
2016,4,11,10,45,31.0,329.0,1.4,16.5,354.0,364.17,281.77
2016,4,11,11,0,30.0,335.0,1.4,17.0,360.0,367.9,283.66
2016,4,11,11,15,54.0,372.0,1.4,17.0,418.5,428.95,329.55
2016,4,11,11,30,78.0,409.0,1.4,17.0,477.0,489.14,373.58
2016,4,11,11,45,81.0,410.0,1.4,17.0,480.5,489.74,373.5
2016,4,11,12,0,84.0,411.0,1.4,17.0,484.0,489.9,373.59
2016,4,11,12,15,466.5,279.5,1.4,17.0,685.0,739.58,562.94
2016,4,11,12,30,849.0,148.0,1.4,17.0,886.0,941.36,700.8
2016,4,11,12,45,828.0,159.0,1.45,17.0,872.5,909.22,677.95
2016,4,11,13,0,807.0,170.0,1.5,17.0,859.0,874.9,656.45
2016,4,11,13,15,802.0,168.5,1.5,17.0,842.0,839.87,633.67
2016,4,11,13,30,797.0,167.0,1.5,17.0,825.0,802.55,609.16
2016,4,11,13,45,788.5,165.5,1.55,17.0,800.5,760.48,581.31
2016,4,11,14,0,780.0,164.0,1.6,17.0,776.0,716.79,550.78
2016,4,11,14,15,769.5,161.5,1.6,17.0,745.0,669.26,516.36
2016,4,11,14,30,759.0,159.0,1.6,17.0,714.0,620.33,480.07
2016,4,11,14,45,750.5,153.0,1.65,17.0,678.0,568.54,441.05
2016,4,11,15,0,742.0,147.0,1.7,17.0,642.0,516.12,400.24
2016,4,11,15,15,723.5,143.0,1.7,16.5,600.0,460.52,356.15
2016,4,11,15,30,705.0,139.0,1.7,16.0,558.0,405.79,311.26
2016,4,11,15,45,681.5,133.5,1.7,16.0,511.5,349.17,263.13
2016,4,11,16,0,658.0,128.0,1.7,16.0,465.0,294.56,215.73
2016,4,11,16,15,625.5,121.5,1.7,15.5,415.5,239.35,168.4
2016,4,11,16,30,593.0,115.0,1.7,15.0,366.0,187.76,125.21
2016,4,11,16,45,558.5,105.0,1.7,15.0,316.5,136.8,86.04
2016,4,11,17,0,524.0,95.0,1.7,15.0,267.0,90.16,57.96
2016,4,11,17,15,463.5,85.0,1.65,14.5,217.0,61.38,49.18
2016,4,11,17,30,403.0,75.0,1.6,14.0,167.0,55.47,43.86
2016,4,11,17,45,329.5,60.0,1.55,13.5,122.5,45.31,34.52
2016,4,11,18,0,256.0,45.0,1.5,13.0,78.0,34.69,24.49
2016,4,11,18,15,146.0,28.0,1.55,12.5,45.0,21.91,10.66
2016,4,11,18,30,36.0,11.0,1.6,12.0,12.0,10.48,0.0
2016,4,11,18,45,18.0,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,11.5,4.0,3.81,0.0
2016,4,12,6,0,0.0,8.0,2.5,12.0,8.0,7.4,0.0
2016,4,12,6,15,0.0,18.5,2.55,12.0,18.5,17.15,8.5
2016,4,12,6,30,0.0,29.0,2.6,12.0,29.0,26.91,17.25
2016,4,12,6,45,0.0,42.0,2.65,12.0,42.0,39.02,27.92
2016,4,12,7,0,0.0,55.0,2.7,12.0,55.0,51.14,38.51
2016,4,12,7,15,0.0,69.0,2.7,12.0,69.0,64.59,50.09
2016,4,12,7,30,0.0,83.0,2.7,12.0,83.0,78.18,61.62
2016,4,12,7,45,0.0,97.0,2.75,12.5,97.0,91.78,72.85
2016,4,12,8,0,0.0,111.0,2.8,13.0,111.0,105.37,83.89
2016,4,12,8,15,176.0,162.0,2.8,13.5,258.0,311.87,258.46
2016,4,12,8,30,352.0,213.0,2.8,14.0,405.0,530.33,431.74
2016,4,12,8,45,189.0,225.5,2.85,14.5,330.0,405.17,328.18
2016,4,12,9,0,26.0,238.0,2.9,15.0,255.0,256.14,204.51
2016,4,12,9,15,26.0,251.5,2.9,15.0,269.0,269.66,215.14
2016,4,12,9,30,26.0,265.0,2.9,15.0,283.0,283.11,225.21
2016,4,12,9,45,157.5,305.5,2.95,15.5,423.5,478.06,379.64
2016,4,12,10,0,289.0,346.0,3.0,16.0,564.0,664.87,519.32
2016,4,12,10,15,296.5,355.0,3.05,16.0,586.5,683.54,531.16
2016,4,12,10,30,304.0,364.0,3.1,16.0,609.0,700.96,543.23
2016,4,12,10,45,323.5,368.5,3.2,16.0,635.0,724.01,560.01
2016,4,12,11,0,343.0,373.0,3.3,16.0,661.0,745.65,575.73
2016,4,12,11,15,333.5,388.5,3.35,16.0,673.0,748.61,576.89
2016,4,12,11,30,324.0,404.0,3.4,16.0,685.0,749.82,577.01
2016,4,12,11,45,590.5,274.0,3.45,16.5,789.0,879.88,676.55
2016,4,12,12,0,857.0,144.0,3.5,17.0,893.0,976.7,743.53
2016,4,12,12,15,615.5,268.0,3.55,17.0,806.0,870.18,667.42
2016,4,12,12,30,374.0,392.0,3.6,17.0,719.0,745.16,572.3
2016,4,12,12,45,593.5,280.0,3.65,17.0,791.5,823.93,636.11
2016,4,12,13,0,813.0,168.0,3.7,17.0,864.0,878.39,677.62
2016,4,12,13,15,808.5,167.0,3.8,17.0,847.5,844.06,653.92
2016,4,12,13,30,804.0,166.0,3.9,17.0,831.0,807.38,628.99
2016,4,12,13,45,795.5,165.0,4.0,17.0,807.0,765.52,599.8
2016,4,12,14,0,787.0,164.0,4.1,17.0,783.0,722.0,567.78
2016,4,12,14,15,776.5,161.5,4.1,16.5,752.5,674.32,532.66
2016,4,12,14,30,766.0,159.0,4.1,16.0,722.0,624.88,495.31
2016,4,12,14,45,753.0,155.5,4.2,16.0,685.0,572.52,454.06
2016,4,12,15,0,740.0,152.0,4.3,16.0,648.0,519.94,411.56
2016,4,12,15,15,721.5,148.0,4.3,16.0,605.5,464.41,365.32
2016,4,12,15,30,703.0,144.0,4.3,16.0,563.0,409.76,318.6
2016,4,12,15,45,466.0,181.5,4.35,16.0,450.0,316.49,244.24
2016,4,12,16,0,229.0,219.0,4.4,16.0,337.0,253.73,197.0
2016,4,12,16,15,298.0,185.5,4.3,15.5,322.5,221.62,167.42
2016,4,12,16,30,367.0,152.0,4.2,15.0,308.0,180.91,130.05
2016,4,12,16,45,323.0,141.5,4.15,14.5,266.0,145.57,103.71
2016,4,12,17,0,279.0,131.0,4.1,14.0,224.0,111.63,82.33
2016,4,12,17,15,243.5,111.5,4.0,13.5,182.0,84.41,69.85
2016,4,12,17,30,208.0,92.0,3.9,13.0,140.0,70.92,57.77
2016,4,12,17,45,159.0,71.5,3.85,12.5,102.5,56.16,44.26
2016,4,12,18,0,110.0,51.0,3.8,12.0,65.0,40.87,30.01
2016,4,12,18,15,55.0,30.5,3.75,12.0,37.5,26.1,14.33
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,13.0,2.25,9.5,17.0,28.17,0.0
2016,4,13,6,0,122.0,26.0,2.3,10.0,34.0,81.95,44.05
2016,4,13,6,15,234.0,42.0,2.4,10.5,75.0,152.06,116.67
2016,4,13,6,30,346.0,58.0,2.5,11.0,116.0,231.58,186.9
2016,4,13,6,45,427.0,68.0,2.65,11.5,166.0,300.96,248.34
