Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,156.5,18.0,2.35,10.5,35.5,75.97,31.45
2016,4,23,6,0,313.0,36.0,2.4,11.0,71.0,162.92,121.49
2016,4,23,6,15,408.5,46.0,2.4,11.5,117.0,230.69,182.92
2016,4,23,6,30,504.0,56.0,2.4,12.0,163.0,308.85,251.7
2016,4,23,6,45,561.5,63.5,2.45,12.5,213.5,374.67,309.19
2016,4,23,7,0,619.0,71.0,2.5,13.0,264.0,445.53,368.82
2016,4,23,7,15,661.0,77.0,2.5,13.0,316.5,509.75,421.67
2016,4,23,7,30,703.0,83.0,2.5,13.0,369.0,576.54,474.76
2016,4,23,7,45,726.5,89.5,2.5,13.5,419.5,633.0,517.16
2016,4,23,8,0,750.0,96.0,2.5,14.0,470.0,686.61,554.75
2016,4,23,8,15,772.5,99.5,2.5,14.5,519.0,738.52,590.0
2016,4,23,8,30,795.0,103.0,2.5,15.0,568.0,789.65,623.87
2016,4,23,8,45,807.5,108.0,2.5,15.5,612.0,832.8,651.36
2016,4,23,9,0,820.0,113.0,2.5,16.0,656.0,873.9,676.99
2016,4,23,9,15,833.0,115.5,2.5,16.0,696.0,910.31,700.33
2016,4,23,9,30,846.0,118.0,2.5,16.0,736.0,944.23,721.81
2016,4,23,9,45,863.0,115.5,2.5,16.5,772.0,965.41,733.16
2016,4,23,10,0,880.0,113.0,2.5,17.0,808.0,992.04,748.28
2016,4,23,10,15,887.0,114.5,2.5,17.0,836.0,1010.21,759.05
2016,4,23,10,30,894.0,116.0,2.5,17.0,864.0,1024.98,767.73
2016,4,23,10,45,898.5,117.0,2.55,17.5,884.5,1033.2,771.3
2016,4,23,11,0,903.0,118.0,2.6,18.0,905.0,1037.83,772.67
2016,4,23,11,15,905.5,118.5,2.6,18.0,918.5,1036.3,771.08
2016,4,23,11,30,908.0,119.0,2.6,18.0,932.0,1031.14,767.31
2016,4,23,11,45,906.5,121.0,2.6,18.0,937.0,1019.98,759.74
2016,4,23,12,0,905.0,123.0,2.6,18.0,942.0,1005.31,750.02
2016,4,23,12,15,904.5,123.0,2.65,18.0,939.5,986.18,737.92
2016,4,23,12,30,904.0,123.0,2.7,18.0,937.0,963.73,723.66
2016,4,23,12,45,898.5,124.0,2.8,18.0,926.0,934.54,705.26
2016,4,23,13,0,893.0,125.0,2.9,18.0,915.0,902.52,684.82
2016,4,23,13,15,888.0,124.0,3.05,18.0,897.5,866.33,661.62
2016,4,23,13,30,883.0,123.0,3.2,18.0,880.0,827.64,636.35
2016,4,23,13,45,871.0,125.0,3.35,18.0,853.5,784.13,607.26
2016,4,23,14,0,859.0,127.0,3.5,18.0,827.0,739.01,576.57
2016,4,23,14,15,597.0,232.0,3.55,17.5,709.5,621.25,486.12
2016,4,23,14,30,335.0,337.0,3.6,17.0,592.0,518.56,405.73
2016,4,23,14,45,168.5,257.0,3.7,17.0,385.5,332.13,262.2
2016,4,23,15,0,2.0,177.0,3.8,17.0,179.0,164.64,128.78
2016,4,23,15,15,386.0,148.0,3.8,16.5,389.5,311.66,247.21
2016,4,23,15,30,770.0,119.0,3.8,16.0,600.0,421.54,327.35
2016,4,23,15,45,744.5,117.0,3.85,16.0,552.5,361.24,274.57
2016,4,23,16,0,719.0,115.0,3.9,16.0,505.0,305.87,225.46
2016,4,23,16,15,690.5,110.0,3.85,15.5,455.5,249.61,175.97
2016,4,23,16,30,662.0,105.0,3.8,15.0,406.0,196.36,130.05
2016,4,23,16,45,613.0,101.5,3.8,15.0,354.0,145.28,90.13
2016,4,23,17,0,564.0,98.0,3.8,15.0,302.0,100.19,62.25
2016,4,23,17,15,510.0,89.5,3.65,14.5,251.5,63.76,51.32
2016,4,23,17,30,456.0,81.0,3.5,14.0,201.0,58.97,47.12
2016,4,23,17,45,379.5,69.5,3.4,14.0,154.0,51.74,40.43
2016,4,23,18,0,303.0,58.0,3.3,14.0,107.0,44.18,33.23
2016,4,23,18,15,199.5,41.0,3.2,13.5,69.0,31.78,21.47
2016,4,23,18,30,96.0,24.0,3.1,13.0,31.0,19.92,5.27
2016,4,23,18,45,48.0,12.0,3.05,13.0,15.5,11.44,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,105.0,22.0,3.35,10.5,34.5,65.22,31.24
2016,4,24,6,0,210.0,44.0,3.5,11.0,69.0,136.59,102.84
2016,4,24,6,15,302.5,58.5,3.5,11.5,114.0,201.52,160.75
2016,4,24,6,30,395.0,73.0,3.5,12.0,159.0,276.84,226.87
2016,4,24,6,45,471.0,81.5,3.55,12.5,211.0,346.41,287.45
2016,4,24,7,0,547.0,90.0,3.6,13.0,263.0,427.27,355.54
2016,4,24,7,15,593.5,97.5,3.6,13.0,315.5,492.77,409.87
2016,4,24,7,30,640.0,105.0,3.6,13.0,368.0,561.27,465.01
2016,4,24,7,45,683.0,107.5,3.6,13.5,422.0,624.23,513.46
2016,4,24,8,0,726.0,110.0,3.6,14.0,476.0,688.88,561.16
2016,4,24,8,15,521.5,176.5,3.55,14.5,452.5,625.98,507.29
2016,4,24,8,30,317.0,243.0,3.5,15.0,429.0,538.0,433.47
2016,4,24,8,45,363.5,252.0,3.5,16.0,481.5,597.59,477.58
2016,4,24,9,0,410.0,261.0,3.5,17.0,534.0,671.58,530.13
2016,4,24,9,15,631.5,193.5,3.4,17.0,643.0,817.09,639.72
2016,4,24,9,30,853.0,126.0,3.3,17.0,752.0,960.42,737.48
2016,4,24,9,45,667.5,211.0,3.25,17.5,715.0,896.43,688.8
2016,4,24,10,0,482.0,296.0,3.2,18.0,678.0,811.09,622.14
2016,4,24,10,15,687.0,213.5,3.25,18.0,779.0,934.67,713.07
2016,4,24,10,30,892.0,131.0,3.3,18.0,880.0,1039.4,782.6
2016,4,24,10,45,896.0,132.5,3.4,18.5,901.0,1047.45,785.53
2016,4,24,11,0,900.0,134.0,3.5,19.0,922.0,1051.89,787.07
2016,4,24,11,15,902.5,134.5,3.7,19.0,935.0,1050.17,786.91
2016,4,24,11,30,905.0,135.0,3.9,19.0,948.0,1044.83,784.41
2016,4,24,11,45,899.5,139.5,4.1,19.0,951.5,1032.06,776.96
2016,4,24,12,0,894.0,144.0,4.3,19.0,955.0,1015.86,767.21
2016,4,24,12,15,893.0,144.5,4.5,18.5,953.0,996.72,757.29
2016,4,24,12,30,892.0,145.0,4.7,18.0,951.0,974.32,745.29
2016,4,24,12,45,691.0,248.0,4.95,18.0,868.5,880.22,680.76
2016,4,24,13,0,490.0,351.0,5.2,18.0,786.0,779.19,604.06
2016,4,24,13,15,484.5,342.5,5.35,18.0,766.0,745.17,580.44
2016,4,24,13,30,479.0,334.0,5.5,18.0,746.0,710.08,555.32
2016,4,24,13,45,427.5,346.5,5.65,18.0,706.0,658.49,516.32
2016,4,24,14,0,376.0,359.0,5.8,18.0,666.0,607.93,477.69
2016,4,24,14,15,497.5,295.5,5.85,17.5,685.5,611.66,483.96
2016,4,24,14,30,619.0,232.0,5.9,17.0,705.0,602.57,479.32
2016,4,24,14,45,566.5,235.0,5.95,17.0,651.5,539.65,429.2
2016,4,24,15,0,514.0,238.0,6.0,17.0,598.0,481.46,382.2
2016,4,24,15,15,598.0,204.5,6.0,16.5,598.0,460.57,364.36
2016,4,24,15,30,682.0,171.0,6.0,16.0,598.0,428.76,335.89
2016,4,24,15,45,674.0,158.5,6.05,16.0,553.5,372.94,287.01
2016,4,24,16,0,666.0,146.0,6.1,16.0,509.0,317.47,237.55
2016,4,24,16,15,635.0,139.5,6.05,15.5,459.0,262.34,189.18
2016,4,24,16,30,604.0,133.0,6.0,15.0,409.0,210.67,144.8
2016,4,24,16,45,571.5,122.5,6.0,14.5,358.5,159.05,103.76
2016,4,24,17,0,539.0,112.0,6.0,14.0,308.0,110.36,71.68
2016,4,24,17,15,484.5,101.5,5.95,13.5,256.5,72.24,59.09
2016,4,24,17,30,430.0,91.0,5.9,13.0,205.0,66.37,53.92
2016,4,24,17,45,354.0,77.5,5.85,13.0,157.5,57.81,46.0
2016,4,24,18,0,278.0,64.0,5.8,13.0,110.0,48.85,37.5
2016,4,24,18,15,182.5,45.0,5.7,12.5,71.0,34.94,24.36
2016,4,24,18,30,87.0,26.0,5.6,12.0,32.0,21.48,7.36
2016,4,24,18,45,43.5,13.0,5.6,11.5,16.0,12.39,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,48.5,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,97.0,10.0,3.2,8.0,12.0,31.71,0.0
2016,4,25,5,45,254.0,22.0,3.3,8.5,47.5,110.64,61.27
2016,4,25,6,0,411.0,34.0,3.4,9.0,83.0,195.51,148.66
2016,4,25,6,15,501.5,42.5,3.5,9.5,132.0,265.3,213.04
2016,4,25,6,30,592.0,51.0,3.6,10.0,181.0,344.81,284.28
2016,4,25,6,45,648.5,57.0,3.75,10.5,234.5,413.04,344.84
2016,4,25,7,0,705.0,63.0,3.9,11.0,288.0,483.95,405.6
2016,4,25,7,15,744.0,67.5,3.9,11.5,342.5,548.96,459.17
2016,4,25,7,30,783.0,72.0,3.9,12.0,397.0,615.97,512.33
2016,4,25,7,45,811.0,75.5,3.95,12.5,450.5,675.61,556.93
2016,4,25,8,0,839.0,79.0,4.0,13.0,504.0,735.43,599.65
2016,4,25,8,15,859.5,82.0,4.0,13.0,554.5,782.65,632.91
2016,4,25,8,30,880.0,85.0,4.0,13.0,605.0,834.29,668.99
2016,4,25,8,45,896.0,87.0,4.0,13.5,652.0,879.46,698.49
2016,4,25,9,0,912.0,89.0,4.0,14.0,699.0,922.6,726.11
2016,4,25,9,15,923.0,91.0,3.95,14.0,740.0,958.83,749.54
2016,4,25,9,30,934.0,93.0,3.9,14.0,781.0,992.24,770.85
2016,4,25,9,45,942.5,94.5,3.9,14.5,816.5,1019.63,786.74
2016,4,25,10,0,951.0,96.0,3.9,15.0,852.0,1043.7,800.32
2016,4,25,10,15,956.5,97.0,3.9,15.0,880.0,1060.76,810.64
2016,4,25,10,30,962.0,98.0,3.9,15.0,908.0,1074.15,818.61
2016,4,25,10,45,965.5,99.0,3.9,15.5,929.0,1081.77,821.27
2016,4,25,11,0,969.0,100.0,3.9,16.0,950.0,1085.54,821.51
2016,4,25,11,15,971.0,100.5,3.9,16.0,963.5,1083.39,819.47
2016,4,25,11,30,973.0,101.0,3.9,16.0,977.0,1077.38,815.03
2016,4,25,11,45,970.5,103.0,3.9,16.5,981.0,1064.66,804.71
2016,4,25,12,0,968.0,105.0,3.9,17.0,985.0,1048.23,792.09
2016,4,25,12,15,967.0,105.0,3.85,17.0,982.5,1027.59,777.89
2016,4,25,12,30,966.0,105.0,3.8,17.0,980.0,1003.42,761.4
2016,4,25,12,45,957.5,108.0,3.8,17.5,967.5,972.09,739.0
2016,4,25,13,0,949.0,111.0,3.8,18.0,955.0,937.85,714.67
2016,4,25,13,15,945.0,110.0,3.75,18.0,937.0,900.78,689.41
2016,4,25,13,30,941.0,109.0,3.7,18.0,919.0,860.97,662.13
2016,4,25,13,45,934.0,108.5,3.7,18.0,893.0,816.8,631.85
2016,4,25,14,0,927.0,108.0,3.7,18.0,867.0,770.48,599.78
2016,4,25,14,15,918.5,106.5,3.75,18.0,834.5,720.31,563.55
2016,4,25,14,30,910.0,105.0,3.8,18.0,802.0,668.59,524.22
2016,4,25,14,45,898.5,103.0,3.85,18.0,763.0,613.4,481.17
2016,4,25,15,0,887.0,101.0,3.9,18.0,724.0,557.46,436.27
2016,4,25,15,15,872.5,99.0,3.95,17.5,680.0,499.63,389.26
2016,4,25,15,30,858.0,97.0,4.0,17.0,636.0,438.76,338.29
2016,4,25,15,45,838.5,94.0,4.05,17.0,587.5,378.26,285.5
2016,4,25,16,0,819.0,91.0,4.1,17.0,539.0,319.04,232.66
2016,4,25,16,15,793.5,87.0,4.1,16.5,487.5,259.09,179.51
2016,4,25,16,30,768.0,83.0,4.1,16.0,436.0,201.68,129.54
2016,4,25,16,45,730.0,79.5,4.1,16.0,382.5,146.05,85.26
2016,4,25,17,0,692.0,76.0,4.1,16.0,329.0,90.38,49.28
2016,4,25,17,15,643.0,70.0,4.0,15.0,276.0,47.71,36.97
2016,4,25,17,30,594.0,64.0,3.9,14.0,223.0,45.35,35.01
2016,4,25,17,45,514.5,56.5,3.85,13.5,172.5,41.55,31.49
2016,4,25,18,0,435.0,49.0,3.8,13.0,122.0,37.59,27.64
2016,4,25,18,15,318.0,37.0,3.7,12.5,80.0,29.17,19.51
2016,4,25,18,30,201.0,25.0,3.6,12.0,38.0,19.65,7.15
2016,4,25,18,45,100.5,12.5,3.5,11.5,19.0,11.91,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,29.5,5.5,1.85,7.5,6.0,0.0,0.0
2016,4,26,5,30,59.0,11.0,1.8,8.0,12.0,24.08,0.0
2016,4,26,5,45,190.0,25.5,1.8,9.0,46.0,95.84,56.58
2016,4,26,6,0,321.0,40.0,1.8,10.0,80.0,171.42,130.43
2016,4,26,6,15,410.5,50.5,1.85,10.5,126.5,238.4,190.6
2016,4,26,6,30,500.0,61.0,1.9,11.0,173.0,314.98,257.77
2016,4,26,6,45,401.5,90.0,2.0,11.5,195.0,321.92,266.62
2016,4,26,7,0,303.0,119.0,2.1,12.0,217.0,311.31,258.94
2016,4,26,7,15,334.0,133.0,2.1,12.5,258.5,360.55,299.63
2016,4,26,7,30,365.0,147.0,2.1,13.0,300.0,422.98,349.11
2016,4,26,7,45,364.5,169.0,2.15,13.5,338.5,452.72,371.4
2016,4,26,8,0,364.0,191.0,2.2,14.0,377.0,492.11,400.47
2016,4,26,8,15,429.5,194.0,2.1,14.0,434.0,573.38,462.19
2016,4,26,8,30,495.0,197.0,2.0,14.0,491.0,646.69,516.14
2016,4,26,8,45,533.5,200.0,1.9,14.5,539.0,699.56,552.28
2016,4,26,9,0,572.0,203.0,1.8,15.0,587.0,752.94,587.88
2016,4,26,9,15,578.5,217.0,1.8,15.0,625.5,789.17,611.62
2016,4,26,9,30,585.0,231.0,1.8,15.0,664.0,823.36,633.81
2016,4,26,9,45,571.5,252.0,1.8,15.5,691.0,843.72,644.52
2016,4,26,10,0,558.0,273.0,1.8,16.0,718.0,860.94,653.14
2016,4,26,10,15,472.5,320.0,1.9,16.0,706.0,831.19,629.89
2016,4,26,10,30,387.0,367.0,2.0,16.0,694.0,785.36,596.03
2016,4,26,10,45,368.5,385.0,2.15,16.5,702.5,785.07,594.91
2016,4,26,11,0,350.0,403.0,2.3,17.0,711.0,782.72,591.93
2016,4,26,11,15,302.0,423.5,2.4,17.0,692.5,751.59,568.91
2016,4,26,11,30,254.0,444.0,2.5,17.0,674.0,719.14,545.0
2016,4,26,11,45,276.5,441.5,2.7,17.0,693.0,731.51,555.49
2016,4,26,12,0,299.0,439.0,2.9,17.0,712.0,742.01,564.31
2016,4,26,12,15,361.0,411.0,3.0,17.0,739.5,762.22,580.99
2016,4,26,12,30,423.0,383.0,3.1,17.0,767.0,785.41,599.45
2016,4,26,12,45,624.5,276.0,3.25,17.0,836.5,847.26,649.74
2016,4,26,13,0,826.0,169.0,3.4,17.0,906.0,892.73,684.5
2016,4,26,13,15,821.5,167.5,3.45,17.0,888.5,857.48,660.21
2016,4,26,13,30,817.0,166.0,3.5,17.0,871.0,819.93,634.76
2016,4,26,13,45,821.5,157.5,3.6,17.0,849.0,780.45,607.94
2016,4,26,14,0,826.0,149.0,3.7,17.0,827.0,738.36,578.08
2016,4,26,14,15,817.0,146.5,3.75,17.0,796.0,690.33,542.22
2016,4,26,14,30,808.0,144.0,3.8,17.0,765.0,641.12,504.62
2016,4,26,14,45,791.0,143.5,3.85,17.0,727.0,588.2,463.18
2016,4,26,15,0,774.0,143.0,3.9,17.0,689.0,535.38,420.71
2016,4,26,15,15,757.0,139.5,3.95,16.5,646.0,477.53,373.98
2016,4,26,15,30,740.0,136.0,4.0,16.0,603.0,422.51,327.96
2016,4,26,15,45,558.0,172.5,4.05,16.0,509.5,344.32,264.51
2016,4,26,16,0,376.0,209.0,4.1,16.0,416.0,287.63,219.96
2016,4,26,16,15,350.0,192.0,4.1,15.5,370.5,241.83,181.85
2016,4,26,16,30,324.0,175.0,4.1,15.0,325.0,199.1,146.72
2016,4,26,16,45,452.0,136.0,4.2,15.0,318.0,156.02,105.89
2016,4,26,17,0,580.0,97.0,4.3,15.0,311.0,101.94,62.46
2016,4,26,17,15,528.0,89.0,4.2,14.5,260.5,62.76,50.43
2016,4,26,17,30,476.0,81.0,4.1,14.0,210.0,59.52,47.63
2016,4,26,17,45,400.0,70.0,4.05,13.5,162.5,51.9,40.71
2016,4,26,18,0,324.0,59.0,4.0,13.0,115.0,44.75,33.98
2016,4,26,18,15,224.0,43.0,3.95,12.5,75.5,33.21,23.06
2016,4,26,18,30,124.0,27.0,3.9,12.0,36.0,21.18,8.93
2016,4,26,18,45,62.0,13.5,3.85,12.0,18.0,12.87,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,25.0,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,50.0,12.0,2.5,10.0,13.0,23.05,0.0
2016,4,27,5,45,173.5,27.0,2.7,10.5,46.5,93.95,58.07
2016,4,27,6,0,297.0,42.0,2.9,11.0,80.0,164.37,125.36
2016,4,27,6,15,385.0,53.0,2.95,11.5,125.5,231.37,185.3
2016,4,27,6,30,473.0,64.0,3.0,12.0,171.0,306.56,251.41
2016,4,27,6,45,242.5,89.5,3.15,12.5,145.0,230.88,191.49
2016,4,27,7,0,12.0,115.0,3.3,13.0,119.0,119.66,96.6
2016,4,27,7,15,17.5,135.0,3.45,13.0,142.0,143.3,116.63
2016,4,27,7,30,23.0,155.0,3.6,13.0,165.0,167.4,136.62
2016,4,27,7,45,39.0,182.0,3.8,13.5,201.0,216.17,176.67
2016,4,27,8,0,55.0,209.0,4.0,14.0,237.0,258.3,210.58
2016,4,27,8,15,27.5,170.5,4.15,14.0,184.5,194.0,156.9
2016,4,27,8,30,0.0,132.0,4.3,14.0,132.0,124.81,98.74
2016,4,27,8,45,4.5,172.5,4.45,14.0,176.0,168.75,134.8
2016,4,27,9,0,9.0,213.0,4.6,14.0,220.0,213.3,170.78
2016,4,27,9,15,11.0,228.5,4.7,14.0,237.0,230.42,184.22
2016,4,27,9,30,13.0,244.0,4.8,14.0,254.0,247.59,197.68
2016,4,27,9,45,53.0,311.5,4.9,14.5,353.5,368.27,293.93
2016,4,27,10,0,93.0,379.0,5.0,15.0,453.0,479.92,380.22
2016,4,27,10,15,249.0,368.5,5.05,15.0,577.5,649.2,512.97
2016,4,27,10,30,405.0,358.0,5.1,15.0,702.0,804.89,631.1
2016,4,27,10,45,470.0,346.0,5.15,15.0,754.0,857.0,669.58
2016,4,27,11,0,535.0,334.0,5.2,15.0,806.0,907.22,706.88
2016,4,27,11,15,705.5,243.0,5.2,15.0,875.5,981.79,764.14
2016,4,27,11,30,876.0,152.0,5.2,15.0,945.0,1033.63,799.84
2016,4,27,11,45,873.5,155.5,5.2,15.0,950.0,1022.82,791.65
2016,4,27,12,0,871.0,159.0,5.2,15.0,955.0,1017.32,787.73
2016,4,27,12,15,870.5,158.5,5.15,15.0,953.0,997.33,773.31
2016,4,27,12,30,870.0,158.0,5.1,15.0,951.0,974.11,756.77
2016,4,27,12,45,866.0,159.0,5.1,15.0,940.5,946.1,737.27
2016,4,27,13,0,862.0,160.0,5.1,15.0,930.0,915.27,715.76
2016,4,27,13,15,857.0,158.5,5.1,15.0,912.0,878.51,689.92
2016,4,27,13,30,852.0,157.0,5.1,15.0,894.0,839.37,662.24
2016,4,27,13,45,847.0,154.0,5.1,15.0,869.0,796.61,631.73
2016,4,27,14,0,842.0,151.0,5.1,15.0,844.0,751.88,598.72
2016,4,27,14,15,831.5,148.5,5.05,15.0,811.5,702.13,560.26
2016,4,27,14,30,821.0,146.0,5.0,15.0,779.0,651.32,520.23
2016,4,27,14,45,410.5,93.0,4.95,15.0,409.5,322.28,261.34
2016,4,27,15,0,0.0,40.0,4.9,15.0,40.0,37.25,25.39
2016,4,27,15,15,123.0,161.0,4.8,15.0,239.0,204.02,162.84
2016,4,27,15,30,246.0,282.0,4.7,15.0,438.0,345.61,274.05
2016,4,27,15,45,412.0,216.5,4.65,15.0,454.5,329.68,257.03
2016,4,27,16,0,578.0,151.0,4.6,15.0,471.0,297.0,223.61
2016,4,27,16,15,624.0,130.0,4.55,15.0,445.5,252.94,181.88
2016,4,27,16,30,670.0,109.0,4.5,15.0,420.0,203.42,135.78
2016,4,27,16,45,424.0,128.5,4.45,15.0,317.0,147.36,99.9
2016,4,27,17,0,178.0,148.0,4.4,15.0,214.0,128.22,97.12
2016,4,27,17,15,156.5,128.0,4.3,14.5,179.5,100.22,83.55
2016,4,27,17,30,135.0,108.0,4.2,14.0,145.0,85.78,70.92
2016,4,27,17,45,262.5,80.5,4.15,13.5,133.0,62.92,50.5
2016,4,27,18,0,390.0,53.0,4.1,13.0,121.0,40.88,30.58
2016,4,27,18,15,282.5,40.0,4.05,12.5,80.5,30.8,21.06
2016,4,27,18,30,175.0,27.0,4.0,12.0,40.0,21.17,9.55
2016,4,27,18,45,87.5,13.5,3.95,12.0,20.0,12.87,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,43.5,6.5,2.8,8.5,8.0,6.2,0.0
2016,4,28,5,30,87.0,13.0,2.9,9.0,16.0,32.76,0.0
2016,4,28,5,45,221.0,26.5,3.0,10.0,51.0,109.56,70.72
2016,4,28,6,0,355.0,40.0,3.1,11.0,86.0,184.37,141.15
2016,4,28,6,15,441.0,49.0,3.1,11.5,133.0,250.4,200.76
2016,4,28,6,30,527.0,58.0,3.1,12.0,180.0,325.52,267.06
2016,4,28,6,45,588.0,64.0,3.1,12.5,232.0,392.85,325.57
2016,4,28,7,0,649.0,70.0,3.1,13.0,284.0,465.47,386.39
2016,4,28,7,15,688.0,75.0,3.05,13.5,336.5,528.13,437.01
2016,4,28,7,30,727.0,80.0,3.0,14.0,389.0,590.71,485.75
2016,4,28,7,45,757.5,83.5,2.95,15.0,441.0,649.56,528.22
2016,4,28,8,0,788.0,87.0,2.9,16.0,493.0,708.92,568.44
2016,4,28,8,15,809.5,90.0,2.8,16.5,542.5,760.68,602.65
2016,4,28,8,30,831.0,93.0,2.7,17.0,592.0,811.5,635.31
2016,4,28,8,45,848.5,95.0,2.65,17.5,637.5,849.73,658.64
2016,4,28,9,0,866.0,97.0,2.6,18.0,683.0,892.55,684.84
2016,4,28,9,15,878.0,99.0,2.55,18.0,724.0,928.24,706.97
2016,4,28,9,30,890.0,101.0,2.5,18.0,765.0,961.31,727.15
2016,4,28,9,45,906.5,99.0,2.45,18.5,801.5,991.42,743.79
2016,4,28,10,0,923.0,97.0,2.4,19.0,838.0,1018.69,758.37
2016,4,28,10,15,929.5,98.0,2.35,19.0,866.5,1036.25,767.97
2016,4,28,10,30,936.0,99.0,2.3,19.0,895.0,1050.28,775.4
2016,4,28,10,45,937.5,102.0,2.3,19.5,915.5,1057.8,777.85
2016,4,28,11,0,939.0,105.0,2.3,20.0,936.0,1061.54,778.04
2016,4,28,11,15,942.0,105.5,2.35,20.0,949.5,1060.35,777.32
2016,4,28,11,30,945.0,106.0,2.4,20.0,963.0,1055.42,774.36
2016,4,28,11,45,943.0,108.0,2.5,20.5,968.0,1043.38,766.03
2016,4,28,12,0,941.0,110.0,2.6,21.0,973.0,1027.74,755.47
2016,4,28,12,15,940.5,110.0,2.65,21.0,971.0,1008.01,743.24
2016,4,28,12,30,940.0,110.0,2.7,21.0,969.0,984.86,728.81
2016,4,28,12,45,939.0,109.0,2.8,21.0,959.0,956.95,711.64
2016,4,28,13,0,938.0,108.0,2.9,21.0,949.0,925.88,692.24
2016,4,28,13,15,934.5,107.5,2.95,21.0,931.5,890.17,669.15
2016,4,28,13,30,931.0,107.0,3.0,21.0,914.0,851.72,644.02
2016,4,28,13,45,921.5,108.0,3.1,21.0,888.0,807.56,614.97
2016,4,28,14,0,912.0,109.0,3.2,21.0,862.0,761.5,584.17
2016,4,28,14,15,904.0,107.5,3.3,20.5,830.0,712.44,550.64
2016,4,28,14,30,896.0,106.0,3.4,20.0,798.0,661.85,513.89
2016,4,28,14,45,878.5,107.5,3.5,20.0,758.5,607.21,471.86
2016,4,28,15,0,861.0,109.0,3.6,20.0,719.0,552.39,428.43
2016,4,28,15,15,847.0,106.0,3.65,19.5,676.0,492.86,380.83
2016,4,28,15,30,833.0,103.0,3.7,19.0,633.0,435.4,333.12
2016,4,28,15,45,807.5,102.5,3.8,19.0,584.0,376.49,282.41
2016,4,28,16,0,782.0,102.0,3.9,19.0,535.0,319.58,232.34
2016,4,28,16,15,756.0,98.0,3.9,18.5,484.5,261.76,181.69
2016,4,28,16,30,730.0,94.0,3.9,18.0,434.0,202.34,130.72
2016,4,28,16,45,691.5,89.5,3.95,17.5,381.5,147.68,87.54
2016,4,28,17,0,653.0,85.0,4.0,17.0,329.0,97.59,55.46
2016,4,28,17,15,604.0,78.0,3.95,16.0,277.0,53.51,41.95
2016,4,28,17,30,555.0,71.0,3.9,15.0,225.0,50.65,39.58
2016,4,28,17,45,480.0,62.5,3.85,14.5,175.5,46.25,35.58
2016,4,28,18,0,405.0,54.0,3.8,14.0,126.0,41.65,31.18
2016,4,28,18,15,296.5,41.0,3.6,13.5,84.5,31.56,21.68
2016,4,28,18,30,188.0,28.0,3.4,13.0,43.0,21.94,10.6
2016,4,28,18,45,94.0,14.0,3.2,12.5,21.5,13.34,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,6.67,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,13.0,0.0
2016,4,29,5,45,101.5,33.5,1.75,10.5,47.5,76.1,50.02
2016,4,29,6,0,203.0,53.0,1.8,11.0,81.0,139.33,107.05
2016,4,29,6,15,287.0,68.0,1.85,11.0,125.5,207.74,167.04
2016,4,29,6,30,371.0,83.0,1.9,11.0,170.0,279.52,229.71
2016,4,29,6,45,340.0,99.5,1.95,11.5,195.0,302.23,250.62
2016,4,29,7,0,309.0,116.0,2.0,12.0,220.0,311.57,259.33
2016,4,29,7,15,320.5,136.5,2.05,12.0,260.0,356.82,296.85
2016,4,29,7,30,332.0,157.0,2.1,12.0,300.0,402.37,333.42
2016,4,29,7,45,502.5,142.0,2.2,12.5,388.0,532.52,437.62
2016,4,29,8,0,673.0,127.0,2.3,13.0,476.0,671.6,544.2
2016,4,29,8,15,698.0,132.0,2.35,13.0,524.5,724.05,580.98
2016,4,29,8,30,723.0,137.0,2.4,13.0,573.0,776.1,617.27
2016,4,29,8,45,741.5,141.0,2.45,13.5,617.5,820.64,646.44
2016,4,29,9,0,760.0,145.0,2.5,14.0,662.0,863.69,674.17
2016,4,29,9,15,774.5,148.0,2.5,14.0,701.5,895.29,694.41
2016,4,29,9,30,789.0,151.0,2.5,14.0,741.0,929.51,716.45
2016,4,29,9,45,816.0,144.5,2.5,14.5,779.0,963.04,736.47
2016,4,29,10,0,843.0,138.0,2.5,15.0,817.0,994.16,754.66
2016,4,29,10,15,850.5,140.0,2.6,15.0,845.0,1012.57,766.7
2016,4,29,10,30,858.0,142.0,2.7,15.0,873.0,1027.67,776.74
2016,4,29,10,45,863.5,143.0,2.8,15.5,894.0,1026.86,774.8
2016,4,29,11,0,869.0,144.0,2.9,16.0,915.0,1032.0,777.12
2016,4,29,11,15,872.5,144.5,3.0,16.5,928.5,1031.15,775.46
2016,4,29,11,30,876.0,145.0,3.1,17.0,942.0,1026.8,771.63
2016,4,29,11,45,879.0,144.5,3.25,17.5,948.0,1017.49,765.0
2016,4,29,12,0,882.0,144.0,3.4,18.0,954.0,1004.75,756.15
2016,4,29,12,15,882.0,144.0,3.5,18.0,952.0,986.26,744.51
2016,4,29,12,30,882.0,144.0,3.6,18.0,950.0,964.56,730.71
2016,4,29,12,45,873.0,147.5,3.7,18.0,938.5,934.97,711.46
2016,4,29,13,0,864.0,151.0,3.8,18.0,927.0,902.81,690.35
2016,4,29,13,15,859.5,150.0,3.9,18.0,909.5,872.51,670.4
2016,4,29,13,30,855.0,149.0,4.0,18.0,892.0,834.3,644.67
2016,4,29,13,45,847.5,147.5,4.1,18.5,867.0,791.09,613.96
2016,4,29,14,0,840.0,146.0,4.2,19.0,842.0,746.09,581.14
2016,4,29,14,15,831.0,144.0,4.25,19.0,810.5,698.03,545.35
2016,4,29,14,30,822.0,142.0,4.3,19.0,779.0,648.76,507.83
2016,4,29,14,45,811.5,138.5,4.35,19.0,742.0,596.28,467.01
2016,4,29,15,0,801.0,135.0,4.4,19.0,705.0,543.22,424.6
2016,4,29,15,15,785.5,132.0,4.4,18.5,662.5,487.95,379.86
2016,4,29,15,30,770.0,129.0,4.4,18.0,620.0,433.14,334.06
2016,4,29,15,45,752.5,124.0,4.45,18.0,574.0,372.96,282.32
2016,4,29,16,0,735.0,119.0,4.5,18.0,528.0,317.13,232.98
2016,4,29,16,15,708.0,114.0,4.5,17.5,478.5,260.47,183.35
2016,4,29,16,30,681.0,109.0,4.5,17.0,429.0,206.62,136.94
2016,4,29,16,45,613.5,102.5,4.5,17.0,365.0,149.71,92.77
2016,4,29,17,0,546.0,96.0,4.5,17.0,301.0,100.94,61.49
2016,4,29,17,15,477.5,94.0,4.45,16.0,253.5,66.18,53.15
2016,4,29,17,30,409.0,92.0,4.4,15.0,206.0,66.52,53.65
2016,4,29,17,45,357.5,77.0,4.4,14.5,161.5,56.92,45.04
2016,4,29,18,0,306.0,62.0,4.4,14.0,117.0,46.84,35.76
2016,4,29,18,15,219.5,46.0,4.35,13.5,79.0,35.41,25.06
2016,4,29,18,30,133.0,30.0,4.3,13.0,41.0,23.48,12.21
2016,4,29,18,45,66.5,15.0,4.3,12.5,20.5,14.3,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,7.5,3.35,11.5,10.0,18.11,0.0
2016,4,30,5,30,120.0,15.0,3.4,12.0,20.0,50.61,0.0
2016,4,30,5,45,255.0,28.0,3.5,12.5,57.5,121.65,81.84
2016,4,30,6,0,390.0,41.0,3.6,13.0,95.0,198.81,152.17
2016,4,30,6,15,473.5,50.0,3.65,13.5,143.5,266.01,212.5
2016,4,30,6,30,557.0,59.0,3.7,14.0,192.0,341.96,279.17
2016,4,30,6,45,614.5,65.0,3.8,14.5,244.5,409.17,337.34
2016,4,30,7,0,672.0,71.0,3.9,15.0,297.0,481.24,397.52
2016,4,30,7,15,710.0,75.5,3.9,15.0,350.0,541.54,447.09
2016,4,30,7,30,748.0,80.0,3.9,15.0,403.0,606.25,498.51
2016,4,30,7,45,776.5,83.5,3.95,15.5,455.5,664.56,541.78
2016,4,30,8,0,805.0,87.0,4.0,16.0,508.0,723.14,583.18
2016,4,30,8,15,825.0,90.5,3.95,16.5,557.0,774.87,618.17
2016,4,30,8,30,845.0,94.0,3.9,17.0,606.0,825.5,651.61
2016,4,30,8,45,861.5,96.0,3.85,17.5,651.5,863.24,675.14
2016,4,30,9,0,878.0,98.0,3.8,18.0,697.0,905.46,701.56
2016,4,30,9,15,889.0,100.0,3.75,18.0,737.0,940.44,723.83
2016,4,30,9,30,900.0,102.0,3.7,18.0,777.0,972.71,744.11
2016,4,30,9,45,914.5,100.0,3.65,18.5,813.0,1001.01,760.11
2016,4,30,10,0,929.0,98.0,3.6,19.0,849.0,1026.36,774.01
2016,4,30,10,15,934.5,99.5,3.55,19.0,876.5,1043.45,783.81
2016,4,30,10,30,940.0,101.0,3.5,19.0,904.0,1056.97,791.36
2016,4,30,10,45,944.0,101.5,3.5,19.5,924.5,1064.23,793.75
2016,4,30,11,0,948.0,102.0,3.5,20.0,945.0,1067.76,793.85
2016,4,30,11,15,950.5,102.5,3.45,20.0,958.0,1066.03,791.74
2016,4,30,11,30,953.0,103.0,3.4,20.0,971.0,1060.53,787.32
2016,4,30,11,45,953.0,103.0,3.4,20.5,976.0,1048.3,777.55
2016,4,30,12,0,953.0,103.0,3.4,21.0,981.0,1032.45,765.58
2016,4,30,12,15,952.0,103.0,3.35,21.0,978.0,1012.08,751.83
2016,4,30,12,30,951.0,103.0,3.3,21.0,975.0,988.29,735.91
2016,4,30,12,45,945.0,104.5,3.25,21.0,963.5,958.16,715.8
2016,4,30,13,0,939.0,106.0,3.2,21.0,952.0,925.09,693.74
2016,4,30,13,15,935.0,105.5,3.15,21.0,934.0,888.99,669.58
2016,4,30,13,30,931.0,105.0,3.1,21.0,916.0,850.21,643.48
2016,4,30,13,45,926.5,103.0,3.1,21.5,891.0,807.09,613.34
2016,4,30,14,0,922.0,101.0,3.1,22.0,866.0,761.71,581.46
2016,4,30,14,15,914.0,100.0,3.05,22.0,834.0,712.84,546.87
2016,4,30,14,30,906.0,99.0,3.0,22.0,802.0,662.4,509.03
2016,4,30,14,45,896.0,96.5,3.0,22.0,764.5,608.11,467.61
2016,4,30,15,0,886.0,94.0,3.0,22.0,727.0,552.96,424.32
2016,4,30,15,15,872.5,92.0,2.9,22.0,683.5,495.99,378.1
2016,4,30,15,30,859.0,90.0,2.8,22.0,640.0,439.02,330.53
2016,4,30,15,45,841.0,87.5,2.75,22.0,592.5,380.25,280.47
2016,4,30,16,0,823.0,85.0,2.7,22.0,545.0,318.21,226.87
2016,4,30,16,15,799.5,81.5,2.6,21.5,494.5,259.23,175.68
2016,4,30,16,30,776.0,78.0,2.5,21.0,444.0,202.51,127.18
2016,4,30,16,45,743.0,74.0,2.45,20.5,391.5,146.73,83.24
2016,4,30,17,0,710.0,70.0,2.4,20.0,339.0,94.83,50.04
2016,4,30,17,15,665.0,65.0,2.3,19.5,287.0,43.31,32.43
2016,4,30,17,30,620.0,60.0,2.2,19.0,235.0,41.54,30.96
2016,4,30,17,45,551.5,53.0,2.15,18.5,185.0,37.98,27.78
2016,4,30,18,0,483.0,46.0,2.1,18.0,135.0,34.25,24.28
2016,4,30,18,15,375.0,36.0,2.1,17.5,92.0,27.58,18.01
2016,4,30,18,30,267.0,26.0,2.1,17.0,49.0,20.56,10.12
2016,4,30,18,45,133.5,13.0,2.1,16.5,24.5,12.39,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,8.0,1.3,12.5,11.0,18.85,0.0
2016,5,1,5,30,122.0,16.0,1.2,13.0,22.0,52.83,0.0
2016,5,1,5,45,249.5,29.0,1.2,13.5,59.0,121.36,82.59
2016,5,1,6,0,377.0,42.0,1.2,14.0,96.0,195.8,148.94
2016,5,1,6,15,460.0,51.0,1.15,14.5,143.5,262.18,207.12
2016,5,1,6,30,543.0,60.0,1.1,15.0,191.0,337.24,271.03
2016,5,1,6,45,596.0,67.0,1.1,15.5,242.5,402.57,325.49
2016,5,1,7,0,649.0,74.0,1.1,16.0,294.0,472.33,381.24
2016,5,1,7,15,687.5,79.0,1.15,16.5,346.5,534.71,429.47
2016,5,1,7,30,726.0,84.0,1.2,17.0,399.0,596.76,475.78
2016,5,1,7,45,752.5,88.0,1.25,18.0,450.5,653.23,514.82
2016,5,1,8,0,779.0,92.0,1.3,19.0,502.0,709.85,551.62
2016,5,1,8,15,800.0,95.5,1.3,19.5,550.5,761.32,584.33
2016,5,1,8,30,821.0,99.0,1.3,20.0,599.0,811.83,615.64
2016,5,1,8,45,835.5,102.0,1.3,20.5,643.5,854.84,641.23
2016,5,1,9,0,850.0,105.0,1.3,21.0,688.0,895.87,665.1
2016,5,1,9,15,862.0,107.0,1.25,21.5,728.0,923.73,679.29
2016,5,1,9,30,874.0,109.0,1.2,22.0,768.0,956.22,696.38
2016,5,1,9,45,883.0,111.0,1.2,22.5,802.0,983.03,710.38
2016,5,1,10,0,892.0,113.0,1.2,23.0,836.0,1006.76,722.43
2016,5,1,10,15,899.0,114.0,1.1,23.0,863.5,1024.17,730.1
2016,5,1,10,30,906.0,115.0,1.0,23.0,891.0,1038.18,735.63
2016,5,1,10,45,910.0,116.5,0.95,23.5,911.5,1046.19,737.12
2016,5,1,11,0,914.0,118.0,0.9,24.0,932.0,1050.58,736.57
2016,5,1,11,15,916.5,118.5,0.85,24.0,945.0,1048.78,733.84
2016,5,1,11,30,919.0,119.0,0.8,24.0,958.0,1043.35,729.13
2016,5,1,11,45,920.0,119.0,0.75,24.5,963.5,1032.32,719.82
2016,5,1,12,0,921.0,119.0,0.7,25.0,969.0,1017.76,708.61
2016,5,1,12,15,920.0,119.0,0.65,25.0,966.5,997.84,695.72
2016,5,1,12,30,919.0,119.0,0.6,25.0,964.0,974.62,680.98
2016,5,1,12,45,917.5,118.0,0.6,25.0,954.0,946.78,664.57
2016,5,1,13,0,916.0,117.0,0.6,25.0,944.0,915.9,646.29
2016,5,1,13,15,912.0,116.0,0.65,25.0,926.0,880.01,625.76
2016,5,1,13,30,908.0,115.0,0.7,25.0,908.0,841.52,603.33
2016,5,1,13,45,901.5,114.5,0.8,25.0,883.0,799.16,578.82
2016,5,1,14,0,895.0,114.0,0.9,25.0,858.0,754.74,552.36
2016,5,1,14,15,886.5,112.0,1.0,24.5,826.0,705.74,521.92
2016,5,1,14,30,878.0,110.0,1.1,24.0,794.0,655.32,488.41
2016,5,1,14,45,866.0,108.5,1.25,24.0,756.0,602.12,450.91
2016,5,1,15,0,854.0,107.0,1.4,24.0,718.0,548.3,411.29
2016,5,1,15,15,839.5,104.5,1.45,23.5,675.0,489.41,366.6
2016,5,1,15,30,825.0,102.0,1.5,23.0,632.0,432.78,321.76
2016,5,1,15,45,804.5,99.5,1.55,23.0,584.5,374.5,273.54
2016,5,1,16,0,784.0,97.0,1.6,23.0,537.0,317.65,225.23
2016,5,1,16,15,759.0,93.0,1.6,22.5,487.0,260.12,176.32
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,205.08,130.06
2016,5,1,16,45,699.0,84.5,1.65,21.5,385.0,146.8,84.61
2016,5,1,17,0,664.0,80.0,1.7,21.0,333.0,96.57,52.43
2016,5,1,17,15,617.0,74.0,1.6,20.0,281.5,49.94,38.13
2016,5,1,17,30,570.0,68.0,1.5,19.0,230.0,47.73,36.4
2016,5,1,17,45,501.5,60.0,1.45,18.5,181.0,43.64,32.76
2016,5,1,18,0,433.0,52.0,1.4,18.0,132.0,39.34,28.75
2016,5,1,18,15,329.5,40.0,1.35,17.0,90.0,31.05,21.09
2016,5,1,18,30,226.0,28.0,1.3,16.0,48.0,22.28,11.83
2016,5,1,18,45,113.0,14.0,1.3,15.5,24.0,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,45.0,9.0,1.0,10.5,11.0,16.93,0.0
2016,5,2,5,30,90.0,18.0,1.0,11.0,22.0,48.16,0.0
2016,5,2,5,45,197.5,33.5,1.05,11.5,58.0,109.83,76.54
2016,5,2,6,0,305.0,49.0,1.1,12.0,94.0,176.82,136.16
2016,5,2,6,15,152.5,56.5,1.1,12.5,79.0,131.26,104.2
2016,5,2,6,30,0.0,64.0,1.1,13.0,64.0,60.66,46.3
2016,5,2,6,45,0.0,81.5,1.15,13.5,81.5,77.81,60.99
2016,5,2,7,0,0.0,99.0,1.2,14.0,99.0,94.91,75.24
2016,5,2,7,15,57.5,140.5,1.2,14.5,166.0,180.31,146.92
2016,5,2,7,30,115.0,182.0,1.2,15.0,233.0,276.25,224.63
2016,5,2,7,45,64.5,183.5,1.2,15.5,213.0,235.01,189.29
2016,5,2,8,0,14.0,185.0,1.2,16.0,193.0,190.48,151.49
2016,5,2,8,15,18.5,206.0,1.15,16.0,217.0,215.28,171.07
2016,5,2,8,30,23.0,227.0,1.1,16.0,241.0,240.34,190.34
2016,5,2,8,45,162.0,264.0,1.1,16.5,375.0,423.66,334.52
2016,5,2,9,0,301.0,301.0,1.1,17.0,509.0,605.88,467.99
2016,5,2,9,15,395.5,286.0,1.1,17.5,575.5,683.11,521.44
2016,5,2,9,30,490.0,271.0,1.1,18.0,642.0,777.41,585.59
2016,5,2,9,45,675.0,199.0,1.1,18.5,734.0,892.15,662.86
2016,5,2,10,0,860.0,127.0,1.1,19.0,826.0,990.63,722.66
2016,5,2,10,15,867.0,128.5,1.1,19.0,853.5,1008.04,731.3
2016,5,2,10,30,874.0,130.0,1.1,19.0,881.0,1022.16,739.08
2016,5,2,10,45,878.0,131.5,1.15,19.5,901.5,1029.85,742.52
2016,5,2,11,0,882.0,133.0,1.2,20.0,922.0,1034.04,743.96
2016,5,2,11,15,885.0,134.0,1.2,20.0,935.0,1033.19,742.9
2016,5,2,11,30,888.0,135.0,1.2,20.0,948.0,1028.82,739.82
2016,5,2,11,45,886.0,137.0,1.25,20.5,952.5,1017.02,731.77
2016,5,2,12,0,884.0,139.0,1.3,21.0,957.0,1001.86,721.77
2016,5,2,12,15,883.0,139.0,1.35,21.0,954.5,982.45,710.52
2016,5,2,12,30,882.0,139.0,1.4,21.0,952.0,959.88,697.28
2016,5,2,12,45,875.0,141.5,1.45,21.5,940.5,931.24,678.79
2016,5,2,13,0,868.0,144.0,1.5,22.0,929.0,899.94,658.56
2016,5,2,13,15,863.5,143.0,1.55,22.0,911.0,865.01,637.07
2016,5,2,13,30,859.0,142.0,1.6,22.0,893.0,827.68,613.76
2016,5,2,13,45,845.5,144.5,1.65,22.0,866.5,787.15,588.0
2016,5,2,14,0,832.0,147.0,1.7,22.0,840.0,741.83,558.02
2016,5,2,14,15,822.5,145.0,1.75,21.5,808.5,693.91,525.54
2016,5,2,14,30,813.0,143.0,1.8,21.0,777.0,644.86,491.16
2016,5,2,14,45,790.0,145.5,1.85,21.0,737.5,591.23,451.27
2016,5,2,15,0,767.0,148.0,1.9,21.0,698.0,538.26,410.7
2016,5,2,15,15,636.0,181.0,1.9,20.5,619.0,459.42,350.43
2016,5,2,15,30,505.0,214.0,1.9,20.0,540.0,394.47,300.18
2016,5,2,15,45,587.0,177.0,1.9,20.0,529.0,361.02,270.64
2016,5,2,16,0,669.0,140.0,1.9,20.0,518.0,316.88,230.56
2016,5,2,16,15,476.5,164.0,1.9,19.5,421.0,247.84,178.51
2016,5,2,16,30,284.0,188.0,1.9,19.0,324.0,203.63,149.04
2016,5,2,16,45,355.5,154.0,1.95,18.5,304.0,165.81,115.91
2016,5,2,17,0,427.0,120.0,2.0,18.0,284.0,114.38,75.52
2016,5,2,17,15,362.0,114.5,1.95,17.5,239.5,80.75,65.5
2016,5,2,17,30,297.0,109.0,1.9,17.0,195.0,82.83,67.49
2016,5,2,17,45,244.5,91.5,1.9,16.5,152.5,70.66,56.75
2016,5,2,18,0,192.0,74.0,1.9,16.0,110.0,58.04,45.35
2016,5,2,18,15,130.5,53.5,1.85,15.5,74.5,42.78,31.38
2016,5,2,18,30,69.0,33.0,1.8,15.0,39.0,28.17,16.84
2016,5,2,18,45,34.5,16.5,1.8,14.5,19.5,14.52,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
