Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.5,1.3,12.0,8.5,8.1,0.0
2016,5,3,5,30,0.0,17.0,1.3,12.0,17.0,15.85,0.0
2016,5,3,5,45,46.0,37.0,1.3,12.5,43.5,57.97,39.66
2016,5,3,6,0,92.0,57.0,1.3,13.0,70.0,98.92,75.65
2016,5,3,6,15,128.0,78.0,1.25,13.0,105.0,141.68,113.08
2016,5,3,6,30,164.0,99.0,1.2,13.0,140.0,188.04,153.27
2016,5,3,6,45,207.5,114.0,1.2,13.5,178.0,242.3,198.99
2016,5,3,7,0,251.0,129.0,1.2,14.0,216.0,294.05,241.61
2016,5,3,7,15,161.0,154.0,1.25,14.0,213.5,268.93,220.29
2016,5,3,7,30,71.0,179.0,1.3,14.0,211.0,233.62,189.91
2016,5,3,7,45,82.0,203.5,1.4,14.5,244.0,270.18,218.91
2016,5,3,8,0,93.0,228.0,1.5,15.0,277.0,307.4,247.59
2016,5,3,8,15,121.0,253.0,1.6,15.0,323.0,370.65,296.9
2016,5,3,8,30,149.0,278.0,1.7,15.0,369.0,424.8,338.29
2016,5,3,8,45,191.5,297.0,1.8,15.5,423.5,486.09,384.27
2016,5,3,9,0,234.0,316.0,1.9,16.0,478.0,549.33,430.7
2016,5,3,9,15,305.5,318.5,1.85,16.0,542.0,635.74,493.91
2016,5,3,9,30,377.0,321.0,1.8,16.0,606.0,711.66,547.97
2016,5,3,9,45,354.5,344.5,1.8,16.5,622.5,721.16,551.04
2016,5,3,10,0,332.0,368.0,1.8,17.0,639.0,728.12,552.98
2016,5,3,10,15,268.0,396.5,1.7,17.5,620.0,696.84,526.41
2016,5,3,10,30,204.0,425.0,1.6,18.0,601.0,649.82,489.46
2016,5,3,10,45,232.0,431.0,1.55,18.5,635.5,682.54,511.65
2016,5,3,11,0,260.0,437.0,1.5,19.0,670.0,726.21,540.03
2016,5,3,11,15,264.5,443.0,1.4,19.0,683.0,732.37,542.56
2016,5,3,11,30,269.0,449.0,1.3,19.0,696.0,737.07,544.44
2016,5,3,11,45,237.0,458.0,1.2,19.0,676.5,697.62,515.61
2016,5,3,12,0,205.0,467.0,1.1,19.0,657.0,668.35,493.93
2016,5,3,12,15,166.0,465.0,1.05,19.0,618.5,621.38,460.4
2016,5,3,12,30,127.0,463.0,1.0,19.0,580.0,575.31,427.38
2016,5,3,12,45,126.0,457.5,1.0,19.0,573.0,561.4,418.2
2016,5,3,13,0,125.0,452.0,1.0,19.0,566.0,547.11,408.43
2016,5,3,13,15,193.5,438.5,1.05,19.0,610.5,583.08,436.25
2016,5,3,13,30,262.0,425.0,1.1,19.0,655.0,616.93,461.65
2016,5,3,13,45,312.5,398.0,1.15,19.0,664.5,614.98,461.75
2016,5,3,14,0,363.0,371.0,1.2,19.0,674.0,608.6,458.8
2016,5,3,14,15,403.0,338.0,1.3,19.0,663.0,585.6,444.05
2016,5,3,14,30,443.0,305.0,1.4,19.0,652.0,557.54,425.13
2016,5,3,14,45,399.5,305.0,1.5,19.0,607.0,506.24,387.43
2016,5,3,15,0,356.0,305.0,1.6,19.0,562.0,458.56,351.84
2016,5,3,15,15,380.5,278.0,1.65,18.5,538.0,423.9,325.97
2016,5,3,15,30,405.0,251.0,1.7,18.0,514.0,384.25,295.05
2016,5,3,15,45,344.0,243.5,1.8,18.0,455.0,331.52,253.58
2016,5,3,16,0,283.0,236.0,1.9,18.0,396.0,283.01,215.45
2016,5,3,16,15,333.0,203.5,1.95,17.5,375.5,248.8,185.63
2016,5,3,16,30,383.0,171.0,2.0,17.0,355.0,204.74,147.06
2016,5,3,16,45,229.5,162.5,2.05,17.0,269.0,156.85,114.73
2016,5,3,17,0,76.0,154.0,2.1,17.0,183.0,132.66,102.75
2016,5,3,17,15,61.5,133.0,2.05,16.5,154.5,108.93,90.31
2016,5,3,17,30,47.0,112.0,2.0,16.0,126.0,92.68,76.36
2016,5,3,17,45,34.0,90.0,1.95,15.5,99.0,75.68,61.4
2016,5,3,18,0,21.0,68.0,1.9,15.0,72.0,58.31,45.81
2016,5,3,18,15,10.5,47.0,1.8,14.5,49.0,42.15,31.02
2016,5,3,18,30,0.0,26.0,1.7,14.0,26.0,24.01,13.84
2016,5,3,18,45,0.0,13.0,1.6,14.0,13.0,12.06,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.05,12.0,4.5,4.29,0.0
2016,5,4,5,30,0.0,9.0,2.1,12.0,9.0,8.33,0.0
2016,5,4,5,45,0.0,25.5,2.15,12.5,25.5,23.68,13.48
2016,5,4,6,0,0.0,42.0,2.2,13.0,42.0,39.87,27.94
2016,5,4,6,15,0.5,63.5,2.2,13.0,63.5,61.79,47.04
2016,5,4,6,30,1.0,85.0,2.2,13.0,85.0,83.57,65.89
2016,5,4,6,45,10.5,105.5,2.2,13.0,109.0,108.86,87.54
2016,5,4,7,0,20.0,126.0,2.2,13.0,133.0,135.05,109.68
2016,5,4,7,15,215.5,137.5,2.1,13.0,232.5,292.85,243.35
2016,5,4,7,30,411.0,149.0,2.0,13.0,332.0,457.73,376.95
2016,5,4,7,45,358.0,182.0,1.95,13.5,354.5,463.95,378.52
2016,5,4,8,0,305.0,215.0,1.9,14.0,377.0,475.29,384.29
2016,5,4,8,15,293.0,240.0,1.85,14.0,408.0,504.84,405.25
2016,5,4,8,30,281.0,265.0,1.8,14.0,439.0,532.38,424.12
2016,5,4,8,45,282.0,286.5,1.75,14.5,472.0,565.32,446.25
2016,5,4,9,0,283.0,308.0,1.7,15.0,505.0,597.16,467.07
2016,5,4,9,15,301.0,323.5,1.6,15.0,543.5,636.92,494.34
2016,5,4,9,30,319.0,339.0,1.5,15.0,582.0,676.27,520.7
2016,5,4,9,45,325.5,354.0,1.45,15.5,611.5,703.27,537.03
2016,5,4,10,0,332.0,369.0,1.4,16.0,641.0,728.99,552.32
2016,5,4,10,15,337.5,381.5,1.35,16.0,665.5,749.58,564.98
2016,5,4,10,30,343.0,394.0,1.3,16.0,690.0,768.64,576.53
2016,5,4,10,45,341.5,405.0,1.3,16.0,705.5,777.4,581.48
2016,5,4,11,0,340.0,416.0,1.3,16.0,721.0,784.41,585.42
2016,5,4,11,15,335.5,424.0,1.35,16.0,729.0,783.53,584.65
2016,5,4,11,30,331.0,432.0,1.4,16.0,737.0,780.98,582.89
2016,5,4,11,45,271.5,449.5,1.5,16.5,700.5,732.36,547.59
2016,5,4,12,0,212.0,467.0,1.6,17.0,664.0,674.86,506.22
2016,5,4,12,15,244.0,459.5,1.7,17.0,686.0,697.54,524.06
2016,5,4,12,30,276.0,452.0,1.8,17.0,708.0,709.16,533.59
2016,5,4,12,45,305.0,438.0,1.9,17.0,718.0,709.23,535.2
2016,5,4,13,0,334.0,424.0,2.0,17.0,728.0,706.83,535.12
2016,5,4,13,15,341.0,414.5,2.05,17.0,719.5,687.6,522.25
2016,5,4,13,30,348.0,405.0,2.1,17.0,711.0,666.95,508.37
2016,5,4,13,45,402.0,366.5,2.15,17.0,710.5,653.94,501.1
2016,5,4,14,0,456.0,328.0,2.2,17.0,710.0,637.82,491.1
2016,5,4,14,15,429.0,327.0,2.25,17.0,675.5,593.33,458.4
2016,5,4,14,30,402.0,326.0,2.3,17.0,641.0,550.29,426.42
2016,5,4,14,45,424.5,299.5,2.4,17.0,618.5,515.4,400.82
2016,5,4,15,0,447.0,273.0,2.5,17.0,596.0,477.85,372.25
2016,5,4,15,15,384.0,273.5,2.5,17.0,539.5,421.9,328.31
2016,5,4,15,30,321.0,274.0,2.5,17.0,483.0,370.75,287.92
2016,5,4,15,45,336.5,248.5,2.55,17.0,453.0,333.1,256.98
2016,5,4,16,0,352.0,223.0,2.6,17.0,423.0,293.78,223.75
2016,5,4,16,15,383.5,194.5,2.55,16.5,394.0,254.43,189.53
2016,5,4,16,30,415.0,166.0,2.5,16.0,365.0,207.07,148.42
2016,5,4,16,45,367.0,153.0,2.5,16.0,314.5,162.37,113.78
2016,5,4,17,0,319.0,140.0,2.5,16.0,264.0,128.75,91.5
2016,5,4,17,15,277.5,127.0,2.4,15.5,223.0,95.84,79.26
2016,5,4,17,30,236.0,114.0,2.3,15.0,182.0,86.06,70.88
2016,5,4,17,45,198.5,94.0,2.2,14.5,143.5,72.3,58.7
2016,5,4,18,0,161.0,74.0,2.1,14.0,105.0,58.0,45.76
2016,5,4,18,15,111.0,54.0,2.0,13.5,72.5,43.17,32.09
2016,5,4,18,30,61.0,34.0,1.9,13.0,40.0,29.06,18.24
2016,5,4,18,45,30.5,17.0,1.8,13.0,20.0,15.01,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,4.0,10.0,1.75,12.0,10.0,10.29,0.0
2016,5,5,5,30,8.0,20.0,1.8,12.0,20.0,22.05,2.91
2016,5,5,5,45,64.5,40.0,1.9,12.5,49.5,66.95,47.09
2016,5,5,6,0,121.0,60.0,2.0,13.0,79.0,118.17,91.45
2016,5,5,6,15,164.0,80.0,2.05,13.0,116.0,164.92,132.5
2016,5,5,6,30,207.0,100.0,2.1,13.0,153.0,216.14,177.06
2016,5,5,6,45,234.5,120.5,2.2,13.5,193.0,264.1,217.83
2016,5,5,7,0,262.0,141.0,2.3,14.0,233.0,314.48,259.52
2016,5,5,7,15,301.5,152.5,2.3,14.0,274.5,364.09,300.24
2016,5,5,7,30,341.0,164.0,2.3,14.0,316.0,416.98,342.67
2016,5,5,7,45,330.5,188.5,2.3,14.5,350.5,451.66,368.14
2016,5,5,8,0,320.0,213.0,2.3,15.0,385.0,484.37,391.44
2016,5,5,8,15,377.5,220.5,2.25,15.0,441.5,550.32,441.73
2016,5,5,8,30,435.0,228.0,2.2,15.0,498.0,631.91,501.93
2016,5,5,8,45,481.5,228.0,2.2,15.5,546.5,686.54,540.36
2016,5,5,9,0,528.0,228.0,2.2,16.0,595.0,742.25,578.92
2016,5,5,9,15,404.5,289.0,2.15,16.0,579.5,706.88,547.85
2016,5,5,9,30,281.0,350.0,2.1,16.0,564.0,652.08,503.59
2016,5,5,9,45,150.5,322.5,2.1,16.0,438.0,486.07,378.83
2016,5,5,10,0,20.0,295.0,2.1,16.0,312.0,304.4,237.22
2016,5,5,10,15,10.0,176.0,2.1,16.0,184.5,176.56,137.65
2016,5,5,10,30,0.0,57.0,2.1,16.0,57.0,53.23,38.11
2016,5,5,10,45,0.0,44.0,2.1,16.5,44.0,41.09,28.15
2016,5,5,11,0,0.0,31.0,2.1,17.0,31.0,28.95,18.14
2016,5,5,11,15,0.0,32.0,2.15,17.0,32.0,29.89,18.9
2016,5,5,11,30,0.0,33.0,2.2,17.0,33.0,30.84,19.66
2016,5,5,11,45,7.5,163.0,2.25,17.5,170.0,160.92,124.46
2016,5,5,12,0,15.0,293.0,2.3,18.0,307.0,292.55,226.23
2016,5,5,12,15,13.0,267.5,2.3,18.0,280.0,265.27,204.82
2016,5,5,12,30,11.0,242.0,2.3,18.0,253.0,238.28,184.1
2016,5,5,12,45,15.5,282.5,2.3,18.0,297.0,280.05,216.5
2016,5,5,13,0,20.0,323.0,2.3,18.0,341.0,321.18,247.86
2016,5,5,13,15,22.5,329.5,2.25,18.0,349.5,327.8,252.86
2016,5,5,13,30,25.0,336.0,2.2,18.0,358.0,336.9,259.88
2016,5,5,13,45,21.0,311.5,2.2,18.0,329.5,306.14,236.63
2016,5,5,14,0,17.0,287.0,2.2,18.0,301.0,278.77,215.96
2016,5,5,14,15,15.5,272.5,2.2,18.0,285.5,262.79,203.97
2016,5,5,14,30,14.0,258.0,2.2,18.0,270.0,247.01,192.06
2016,5,5,14,45,11.5,238.5,2.2,18.0,248.0,226.36,176.28
2016,5,5,15,0,9.0,219.0,2.2,18.0,226.0,206.1,160.72
2016,5,5,15,15,29.0,245.0,2.15,17.5,264.5,234.42,183.71
2016,5,5,15,30,49.0,271.0,2.1,17.0,303.0,260.56,204.56
2016,5,5,15,45,78.0,260.5,2.05,17.0,307.5,256.41,200.89
2016,5,5,16,0,107.0,250.0,2.0,17.0,312.0,248.66,193.92
2016,5,5,16,15,64.5,213.5,1.95,16.5,250.0,199.85,156.44
2016,5,5,16,30,22.0,177.0,1.9,16.0,188.0,161.31,127.45
2016,5,5,16,45,41.5,165.5,1.85,16.0,183.0,145.73,114.28
2016,5,5,17,0,61.0,154.0,1.8,16.0,178.0,132.13,103.12
2016,5,5,17,15,50.0,133.0,1.7,15.5,150.5,109.38,91.0
2016,5,5,17,30,39.0,112.0,1.6,15.0,123.0,92.9,76.83
2016,5,5,17,45,27.5,90.0,1.55,15.0,97.5,75.89,61.74
2016,5,5,18,0,16.0,68.0,1.5,15.0,72.0,60.19,47.51
2016,5,5,18,15,8.0,48.0,1.35,14.5,50.0,43.1,31.96
2016,5,5,18,30,0.0,28.0,1.2,14.0,28.0,25.78,15.68
2016,5,5,18,45,0.0,14.0,1.1,13.5,14.0,12.99,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,1.5,11.0,10.0,9.53,0.0
2016,5,6,5,30,0.0,20.0,1.5,11.0,20.0,18.87,3.43
2016,5,6,5,45,42.0,40.5,1.55,11.5,47.5,60.42,42.79
2016,5,6,6,0,84.0,61.0,1.6,12.0,75.0,100.39,77.68
2016,5,6,6,15,119.0,83.0,1.55,12.0,109.5,143.57,115.49
2016,5,6,6,30,154.0,105.0,1.5,12.0,144.0,190.22,155.96
2016,5,6,6,45,193.5,120.0,1.45,12.5,180.5,241.89,199.6
2016,5,6,7,0,233.0,135.0,1.4,13.0,217.0,290.65,239.86
2016,5,6,7,15,289.5,149.5,1.3,13.0,268.5,353.09,290.58
2016,5,6,7,30,346.0,164.0,1.2,13.0,320.0,420.38,343.59
2016,5,6,7,45,240.5,199.5,1.2,13.0,314.0,399.48,324.14
2016,5,6,8,0,135.0,235.0,1.2,13.0,308.0,357.41,288.2
2016,5,6,8,15,81.0,236.0,1.15,13.0,281.0,307.53,247.26
2016,5,6,8,30,27.0,237.0,1.1,13.0,254.0,264.52,211.14
2016,5,6,8,45,13.5,190.0,1.1,13.5,198.5,193.69,153.91
2016,5,6,9,0,0.0,143.0,1.1,14.0,143.0,135.02,105.81
2016,5,6,9,15,2.5,165.5,1.1,14.0,167.5,159.21,125.35
2016,5,6,9,30,5.0,188.0,1.1,14.0,192.0,183.56,144.57
2016,5,6,9,45,16.5,253.5,1.15,14.5,267.5,259.53,204.1
2016,5,6,10,0,28.0,319.0,1.2,15.0,343.0,349.43,272.21
2016,5,6,10,15,32.5,340.5,1.2,15.0,369.0,375.59,291.05
2016,5,6,10,30,37.0,362.0,1.2,15.0,395.0,401.51,309.96
2016,5,6,10,45,26.0,323.0,1.25,15.0,346.5,348.34,269.59
2016,5,6,11,0,15.0,284.0,1.3,15.0,298.0,286.45,222.47
2016,5,6,11,15,20.0,318.5,1.3,15.0,337.5,324.78,251.96
2016,5,6,11,30,25.0,353.0,1.3,15.0,377.0,373.47,288.34
2016,5,6,11,45,25.0,355.0,1.35,15.5,379.0,373.5,287.54
2016,5,6,12,0,25.0,357.0,1.4,16.0,381.0,373.31,286.93
2016,5,6,12,15,36.5,384.5,1.4,16.0,419.0,409.13,313.86
2016,5,6,12,30,48.0,412.0,1.4,16.0,457.0,443.79,339.44
2016,5,6,12,45,55.0,417.0,1.4,16.0,468.0,451.07,344.82
2016,5,6,13,0,62.0,422.0,1.4,16.0,479.0,457.56,349.82
2016,5,6,13,15,191.0,417.0,1.4,16.0,587.0,560.12,428.1
2016,5,6,13,30,320.0,412.0,1.4,16.0,695.0,650.71,494.56
2016,5,6,13,45,172.0,365.0,1.4,16.0,517.0,475.14,365.18
2016,5,6,14,0,24.0,318.0,1.4,16.0,339.0,312.3,241.5
2016,5,6,14,15,28.5,317.0,1.3,16.0,340.5,312.02,242.31
2016,5,6,14,30,33.0,316.0,1.2,16.0,342.0,310.27,241.14
2016,5,6,14,45,210.0,307.5,1.2,16.0,461.0,400.31,311.93
2016,5,6,15,0,387.0,299.0,1.2,16.0,580.0,470.03,363.6
2016,5,6,15,15,291.0,298.5,1.1,16.0,502.5,399.21,308.43
2016,5,6,15,30,195.0,298.0,1.0,16.0,425.0,340.94,263.83
2016,5,6,15,45,427.5,220.5,0.95,16.0,473.0,340.61,259.63
2016,5,6,16,0,660.0,143.0,0.9,16.0,521.0,318.83,234.21
2016,5,6,16,15,512.0,160.5,0.85,16.0,438.0,255.47,184.58
2016,5,6,16,30,364.0,178.0,0.8,16.0,355.0,212.28,153.48
2016,5,6,16,45,462.0,138.0,0.8,16.0,336.5,163.75,110.01
2016,5,6,17,0,560.0,98.0,0.8,16.0,318.0,108.0,65.21
2016,5,6,17,15,482.0,99.5,0.75,15.5,269.5,72.99,59.14
2016,5,6,17,30,404.0,101.0,0.7,15.0,221.0,72.48,58.91
2016,5,6,17,45,345.0,87.0,0.7,15.0,175.5,63.88,51.19
2016,5,6,18,0,286.0,73.0,0.7,15.0,130.0,54.83,42.87
2016,5,6,18,15,206.5,56.0,0.7,14.5,90.5,44.8,33.51
2016,5,6,18,30,127.0,39.0,0.7,14.0,51.0,31.7,20.77
2016,5,6,18,45,63.5,19.5,0.75,13.5,25.5,16.31,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.4,11.5,3.5,3.34,0.0
2016,5,7,5,30,0.0,7.0,1.5,12.0,7.0,6.48,0.0
2016,5,7,5,45,0.0,17.0,1.6,12.5,17.0,15.76,7.3
2016,5,7,6,0,0.0,27.0,1.7,13.0,27.0,25.05,15.57
2016,5,7,6,15,0.0,39.5,1.75,13.0,39.5,36.69,25.79
2016,5,7,6,30,0.0,52.0,1.8,13.0,52.0,48.34,35.95
2016,5,7,6,45,0.0,66.0,1.85,13.0,66.0,61.59,47.33
2016,5,7,7,0,0.0,80.0,1.9,13.0,80.0,75.09,58.76
2016,5,7,7,15,8.0,120.0,1.95,13.0,123.5,120.2,96.81
2016,5,7,7,30,16.0,160.0,2.0,13.0,167.0,166.62,135.24
2016,5,7,7,45,20.5,180.5,2.05,13.5,191.0,190.68,154.34
2016,5,7,8,0,25.0,201.0,2.1,14.0,215.0,215.07,173.46
2016,5,7,8,15,12.5,137.5,2.1,14.0,144.5,140.29,111.76
2016,5,7,8,30,0.0,74.0,2.1,14.0,74.0,68.94,52.22
2016,5,7,8,45,0.0,84.0,2.15,14.5,84.0,78.31,59.8
2016,5,7,9,0,0.0,94.0,2.2,15.0,94.0,87.7,67.23
2016,5,7,9,15,0.0,79.0,2.15,15.0,79.0,73.69,55.55
2016,5,7,9,30,0.0,64.0,2.1,15.0,64.0,59.69,43.92
2016,5,7,9,45,0.0,70.0,2.1,15.5,70.0,65.33,48.39
2016,5,7,10,0,0.0,76.0,2.1,16.0,76.0,70.97,52.81
2016,5,7,10,15,0.0,86.0,2.05,16.0,86.0,80.37,60.38
2016,5,7,10,30,0.0,96.0,2.0,16.0,96.0,89.89,68.01
2016,5,7,10,45,0.0,101.5,2.0,16.0,101.5,95.14,72.17
2016,5,7,11,0,0.0,107.0,2.0,16.0,107.0,100.38,76.33
2016,5,7,11,15,0.0,99.0,1.95,16.0,99.0,92.82,70.17
2016,5,7,11,30,0.0,91.0,1.9,16.0,91.0,85.27,64.04
2016,5,7,11,45,0.0,109.5,1.9,16.5,109.5,102.74,77.97
2016,5,7,12,0,0.0,128.0,1.9,17.0,128.0,120.2,91.74
2016,5,7,12,15,0.0,109.0,1.85,17.0,109.0,102.2,77.31
2016,5,7,12,30,0.0,90.0,1.8,17.0,90.0,84.27,62.95
2016,5,7,12,45,0.5,118.5,1.75,17.0,119.5,111.46,84.85
2016,5,7,13,0,1.0,147.0,1.7,17.0,149.0,138.57,106.45
2016,5,7,13,15,0.5,126.0,1.65,17.0,127.0,118.29,90.3
2016,5,7,13,30,0.0,105.0,1.6,17.0,105.0,98.15,74.25
2016,5,7,13,45,2.0,137.0,1.6,17.0,139.0,129.45,99.51
2016,5,7,14,0,4.0,169.0,1.6,17.0,173.0,160.37,124.21
2016,5,7,14,15,9.5,217.0,1.55,17.0,225.5,207.86,161.79
2016,5,7,14,30,15.0,265.0,1.5,17.0,278.0,253.96,197.76
2016,5,7,14,45,37.0,291.0,1.5,17.0,319.0,286.42,223.19
2016,5,7,15,0,59.0,317.0,1.5,17.0,360.0,316.05,246.14
2016,5,7,15,15,120.5,308.5,1.45,16.5,389.5,329.27,256.78
2016,5,7,15,30,182.0,300.0,1.4,16.0,419.0,337.21,262.53
2016,5,7,15,45,105.5,259.5,1.4,16.0,327.5,265.75,207.52
2016,5,7,16,0,29.0,219.0,1.4,16.0,236.0,200.56,157.81
2016,5,7,16,15,17.5,189.5,1.35,16.0,199.5,173.99,137.32
2016,5,7,16,30,6.0,160.0,1.3,16.0,163.0,144.6,114.33
2016,5,7,16,45,3.0,119.0,1.3,16.0,120.5,108.42,85.17
2016,5,7,17,0,0.0,78.0,1.3,16.0,78.0,72.4,55.61
2016,5,7,17,15,0.0,66.0,1.2,15.5,66.0,61.39,49.0
2016,5,7,17,30,0.0,54.0,1.1,15.0,54.0,50.19,39.22
2016,5,7,17,45,0.0,43.0,1.05,15.0,43.0,39.94,30.04
2016,5,7,18,0,0.0,32.0,1.0,15.0,32.0,29.7,20.75
2016,5,7,18,15,0.0,22.0,0.95,14.5,22.0,20.4,12.27
2016,5,7,18,30,0.0,12.0,0.9,14.0,12.0,11.11,3.69
2016,5,7,18,45,0.0,6.0,0.9,13.5,6.0,5.55,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,48.5,12.5,1.0,11.5,15.5,21.29,0.0
2016,5,8,5,30,97.0,25.0,1.0,12.0,31.0,56.86,25.99
2016,5,8,5,45,192.5,41.0,1.05,12.5,67.5,117.39,85.68
2016,5,8,6,0,288.0,57.0,1.1,13.0,104.0,181.12,140.83
2016,5,8,6,15,144.0,53.5,1.15,13.0,77.0,123.9,98.52
2016,5,8,6,30,0.0,50.0,1.2,13.0,50.0,46.47,34.29
2016,5,8,6,45,0.0,62.5,1.25,13.5,62.5,58.13,44.3
2016,5,8,7,0,0.0,75.0,1.3,14.0,75.0,70.06,54.26
2016,5,8,7,15,3.0,113.0,1.25,14.0,114.5,109.75,87.51
2016,5,8,7,30,6.0,151.0,1.2,14.0,154.0,150.26,120.74
2016,5,8,7,45,6.0,162.5,1.2,14.5,165.5,161.27,129.0
2016,5,8,8,0,6.0,174.0,1.2,15.0,177.0,172.35,137.27
2016,5,8,8,15,3.0,163.5,1.15,15.0,165.0,158.68,125.64
2016,5,8,8,30,0.0,153.0,1.1,15.0,153.0,145.29,114.36
2016,5,8,8,45,4.5,183.5,1.1,15.5,187.0,179.23,141.26
2016,5,8,9,0,9.0,214.0,1.1,16.0,221.0,213.54,167.81
2016,5,8,9,15,35.5,277.5,1.1,16.0,305.0,314.11,246.18
2016,5,8,9,30,62.0,341.0,1.1,16.0,389.0,407.27,316.0
2016,5,8,9,45,46.5,335.0,1.15,16.5,372.5,385.16,297.39
2016,5,8,10,0,31.0,329.0,1.2,17.0,356.0,362.66,279.32
2016,5,8,10,15,60.0,373.0,1.2,17.0,425.5,437.13,335.14
2016,5,8,10,30,89.0,417.0,1.2,17.0,495.0,511.64,389.01
2016,5,8,10,45,150.5,434.0,1.3,17.5,569.0,602.29,454.12
2016,5,8,11,0,212.0,451.0,1.4,18.0,643.0,679.32,508.1
2016,5,8,11,15,231.5,454.5,1.45,18.0,667.0,698.63,521.26
2016,5,8,11,30,251.0,458.0,1.5,18.0,691.0,726.87,540.9
2016,5,8,11,45,346.0,424.5,1.6,18.0,747.0,779.12,580.03
2016,5,8,12,0,441.0,391.0,1.7,18.0,803.0,835.38,620.98
2016,5,8,12,15,645.5,270.5,1.75,18.0,872.5,899.16,670.18
2016,5,8,12,30,850.0,150.0,1.8,18.0,942.0,940.73,698.84
2016,5,8,12,45,613.0,278.5,1.9,18.5,846.5,837.62,627.19
2016,5,8,13,0,376.0,407.0,2.0,19.0,751.0,726.31,544.56
2016,5,8,13,15,393.0,383.5,2.05,19.0,737.0,701.15,529.14
2016,5,8,13,30,410.0,360.0,2.1,19.0,723.0,676.83,513.23
2016,5,8,13,45,222.5,353.5,2.15,19.0,550.0,504.64,386.58
2016,5,8,14,0,35.0,347.0,2.2,19.0,377.0,347.46,266.7
2016,5,8,14,15,194.0,347.0,2.25,18.5,502.0,451.53,349.66
2016,5,8,14,30,353.0,347.0,2.3,18.0,627.0,538.13,415.86
2016,5,8,14,45,590.5,229.5,2.35,18.0,671.5,551.0,427.54
2016,5,8,15,0,828.0,112.0,2.4,18.0,716.0,540.3,419.72
2016,5,8,15,15,814.0,109.5,2.4,17.5,674.5,485.41,375.71
2016,5,8,15,30,800.0,107.0,2.4,17.0,633.0,430.75,330.62
2016,5,8,15,45,784.5,103.0,2.45,17.0,587.5,374.69,282.56
2016,5,8,16,0,769.0,99.0,2.5,17.0,542.0,319.55,234.08
2016,5,8,16,15,409.0,147.0,2.5,16.5,380.5,219.97,161.25
2016,5,8,16,30,49.0,195.0,2.5,16.0,219.0,175.69,138.11
2016,5,8,16,45,105.5,178.0,2.5,16.0,222.0,158.76,122.2
2016,5,8,17,0,162.0,161.0,2.5,16.0,225.0,139.7,105.7
2016,5,8,17,15,369.5,115.5,2.5,15.5,234.5,84.71,63.45
2016,5,8,17,30,577.0,70.0,2.5,15.0,244.0,48.4,37.59
2016,5,8,17,45,518.5,62.0,2.5,15.0,195.5,44.37,33.96
2016,5,8,18,0,460.0,54.0,2.5,15.0,147.0,40.11,29.94
2016,5,8,18,15,366.5,43.5,2.35,14.5,104.5,33.28,23.53
2016,5,8,18,30,273.0,33.0,2.2,14.0,62.0,26.07,16.32
2016,5,8,18,45,136.5,16.5,2.1,13.5,31.0,12.71,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,14.0,1.95,10.0,17.5,22.97,0.0
2016,5,9,5,30,99.0,28.0,2.0,10.0,35.0,61.67,31.41
2016,5,9,5,45,198.0,44.5,2.05,10.5,72.5,123.29,91.43
2016,5,9,6,0,297.0,61.0,2.1,11.0,110.0,189.18,148.98
2016,5,9,6,15,148.5,62.5,2.05,11.0,87.0,136.62,110.18
2016,5,9,6,30,0.0,64.0,2.0,11.0,64.0,60.17,46.35
2016,5,9,6,45,0.0,79.5,2.0,11.5,79.5,75.2,59.27
2016,5,9,7,0,0.0,95.0,2.0,12.0,95.0,90.22,71.84
2016,5,9,7,15,0.0,115.0,1.95,12.5,115.0,109.85,88.05
2016,5,9,7,30,0.0,135.0,1.9,13.0,135.0,129.48,103.94
2016,5,9,7,45,0.5,148.5,1.9,13.5,149.0,142.78,114.37
2016,5,9,8,0,1.0,162.0,1.9,14.0,163.0,156.15,124.72
2016,5,9,8,15,5.5,183.5,1.85,14.0,187.0,180.94,144.61
2016,5,9,8,30,10.0,205.0,1.8,14.0,211.0,206.04,164.48
2016,5,9,8,45,22.0,242.5,1.75,14.5,257.5,254.38,202.47
2016,5,9,9,0,34.0,280.0,1.7,15.0,304.0,315.82,249.66
2016,5,9,9,15,43.0,307.0,1.7,15.0,339.5,352.8,277.54
2016,5,9,9,30,52.0,334.0,1.7,15.0,375.0,389.94,305.28
2016,5,9,9,45,75.5,364.0,1.7,15.5,426.0,444.39,345.55
2016,5,9,10,0,99.0,394.0,1.7,16.0,477.0,499.14,385.08
2016,5,9,10,15,156.5,412.0,1.65,16.5,547.0,587.85,449.14
2016,5,9,10,30,214.0,430.0,1.6,17.0,617.0,663.58,501.89
2016,5,9,10,45,327.5,401.0,1.6,17.5,694.5,757.74,568.48
2016,5,9,11,0,441.0,372.0,1.6,18.0,772.0,849.15,630.89
2016,5,9,11,15,672.0,249.5,1.6,18.0,868.5,953.42,705.67
2016,5,9,11,30,903.0,127.0,1.6,18.0,965.0,1035.53,757.14
2016,5,9,11,45,903.0,128.0,1.65,18.0,970.0,1024.61,749.64
2016,5,9,12,0,903.0,129.0,1.7,18.0,975.0,1010.29,741.2
2016,5,9,12,15,902.5,129.0,1.75,18.0,973.0,991.18,729.74
2016,5,9,12,30,902.0,129.0,1.8,18.0,971.0,968.87,716.22
2016,5,9,12,45,897.0,130.0,1.85,18.5,960.0,940.36,697.26
2016,5,9,13,0,892.0,131.0,1.9,19.0,949.0,909.07,676.48
2016,5,9,13,15,888.5,130.0,1.9,19.0,931.5,874.57,654.18
2016,5,9,13,30,885.0,129.0,1.9,19.0,914.0,837.54,630.06
2016,5,9,13,45,879.0,127.5,1.95,19.0,890.0,795.76,602.93
2016,5,9,14,0,873.0,126.0,2.0,19.0,866.0,752.0,574.07
2016,5,9,14,15,865.0,124.5,2.0,19.0,835.0,705.09,540.7
2016,5,9,14,30,857.0,123.0,2.0,19.0,804.0,656.76,505.04
2016,5,9,14,45,847.5,120.5,2.05,19.0,767.0,604.27,465.66
2016,5,9,15,0,838.0,118.0,2.1,19.0,730.0,551.5,424.81
2016,5,9,15,15,824.0,115.0,2.1,18.5,688.0,495.63,380.84
2016,5,9,15,30,810.0,112.0,2.1,18.0,646.0,439.98,335.5
2016,5,9,15,45,792.0,109.0,2.1,18.0,599.5,383.35,287.38
2016,5,9,16,0,774.0,106.0,2.1,18.0,553.0,327.9,239.1
2016,5,9,16,15,750.0,102.0,2.1,17.5,504.0,271.51,190.13
2016,5,9,16,30,726.0,98.0,2.1,17.0,455.0,213.12,140.04
2016,5,9,16,45,699.0,86.5,2.15,17.0,399.0,154.88,92.5
2016,5,9,17,0,672.0,75.0,2.2,17.0,343.0,100.0,53.8
2016,5,9,17,15,618.0,76.0,2.2,16.5,296.0,57.72,38.1
2016,5,9,17,30,564.0,77.0,2.2,16.0,249.0,53.94,42.37
2016,5,9,17,45,494.0,69.5,2.25,15.5,199.0,50.59,39.4
2016,5,9,18,0,424.0,62.0,2.3,15.0,149.0,47.09,36.12
2016,5,9,18,15,328.5,50.0,2.25,14.5,106.0,38.05,27.73
2016,5,9,18,30,233.0,38.0,2.2,14.0,63.0,29.5,19.32
2016,5,9,18,45,116.5,19.0,2.2,13.5,31.5,14.84,1.22
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,70.5,13.5,1.65,11.5,18.5,26.65,0.0
2016,5,10,5,30,141.0,27.0,1.7,12.0,37.0,75.89,41.37
2016,5,10,5,45,249.5,40.5,1.75,12.5,76.0,134.32,98.75
2016,5,10,6,0,358.0,54.0,1.8,13.0,115.0,203.39,158.67
2016,5,10,6,15,431.0,63.5,1.7,13.5,162.0,267.61,214.86
2016,5,10,6,30,504.0,73.0,1.6,14.0,209.0,337.57,274.52
2016,5,10,6,45,252.0,90.5,1.55,14.5,158.5,237.95,195.26
2016,5,10,7,0,0.0,108.0,1.5,15.0,108.0,103.59,81.86
2016,5,10,7,15,4.0,131.5,1.35,15.5,133.0,129.42,103.22
2016,5,10,7,30,8.0,155.0,1.2,16.0,158.0,155.6,124.13
2016,5,10,7,45,47.0,194.5,1.05,16.5,220.0,233.37,186.84
2016,5,10,8,0,86.0,234.0,0.9,17.0,282.0,307.39,244.2
2016,5,10,8,15,112.5,260.0,0.8,17.5,328.0,370.19,290.74
2016,5,10,8,30,139.0,286.0,0.7,18.0,374.0,423.85,329.09
2016,5,10,8,45,174.5,306.5,0.65,18.5,425.0,480.42,369.06
2016,5,10,9,0,210.0,327.0,0.6,19.0,476.0,538.49,408.88
2016,5,10,9,15,290.0,328.5,0.6,19.5,546.0,630.97,473.11
2016,5,10,9,30,370.0,330.0,0.6,20.0,616.0,713.61,528.27
2016,5,10,9,45,607.5,233.5,0.6,20.5,726.5,862.88,630.06
2016,5,10,10,0,845.0,137.0,0.6,21.0,837.0,995.88,710.17
2016,5,10,10,15,852.5,138.5,0.65,21.5,864.5,1004.37,712.09
2016,5,10,10,30,860.0,140.0,0.7,22.0,892.0,1018.59,719.6
2016,5,10,10,45,869.0,138.5,0.8,22.5,913.5,1027.93,725.23
2016,5,10,11,0,878.0,137.0,0.9,23.0,935.0,1033.92,728.93
2016,5,10,11,15,881.5,138.0,0.95,23.0,948.5,1033.47,729.16
2016,5,10,11,30,885.0,139.0,1.0,23.0,962.0,1029.55,727.45
2016,5,10,11,45,890.5,137.0,1.1,23.5,969.0,1021.17,722.7
2016,5,10,12,0,896.0,135.0,1.2,24.0,976.0,1009.35,715.87
2016,5,10,12,15,896.0,135.0,1.3,24.0,974.0,990.81,706.22
2016,5,10,12,30,896.0,135.0,1.4,24.0,972.0,969.08,694.52
2016,5,10,12,45,900.0,130.5,1.5,24.0,964.0,943.57,680.28
2016,5,10,13,0,904.0,126.0,1.6,24.0,956.0,914.88,663.82
2016,5,10,13,15,900.5,125.5,1.7,24.0,939.0,880.53,643.44
2016,5,10,13,30,897.0,125.0,1.8,24.0,922.0,843.62,621.06
2016,5,10,13,45,894.5,122.0,1.9,24.0,898.5,802.76,595.66
2016,5,10,14,0,892.0,119.0,2.0,24.0,875.0,759.61,568.27
2016,5,10,14,15,884.5,117.5,2.05,23.5,844.0,712.3,537.0
2016,5,10,14,30,877.0,116.0,2.1,23.0,813.0,663.5,502.86
2016,5,10,14,45,869.0,112.5,2.2,23.0,776.5,611.34,464.48
2016,5,10,15,0,861.0,109.0,2.3,23.0,740.0,558.21,424.04
2016,5,10,15,15,848.0,106.5,2.35,22.5,698.0,502.8,381.06
2016,5,10,15,30,835.0,104.0,2.4,22.0,656.0,444.05,334.02
2016,5,10,15,45,819.5,100.5,2.45,22.0,609.5,386.62,285.77
2016,5,10,16,0,804.0,97.0,2.5,22.0,563.0,330.04,236.98
2016,5,10,16,15,781.0,93.5,2.55,21.5,513.5,272.68,187.58
2016,5,10,16,30,758.0,90.0,2.6,21.0,464.0,217.55,140.41
2016,5,10,16,45,728.5,85.0,2.65,20.5,412.5,162.73,96.37
2016,5,10,17,0,699.0,80.0,2.7,20.0,361.0,106.74,57.49
2016,5,10,17,15,656.5,74.5,2.65,19.5,309.0,58.02,36.85
2016,5,10,17,30,614.0,69.0,2.6,19.0,257.0,47.44,36.14
2016,5,10,17,45,554.0,62.0,2.6,18.5,207.5,44.19,33.31
2016,5,10,18,0,494.0,55.0,2.6,18.0,158.0,40.77,30.16
2016,5,10,18,15,400.5,45.0,2.5,17.0,113.5,34.42,24.31
2016,5,10,18,30,307.0,35.0,2.4,16.0,69.0,27.72,17.74
2016,5,10,18,45,153.5,17.5,2.3,15.5,34.5,13.46,1.41
2016,5,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.5,1.9,11.5,6.5,6.2,0.0
2016,5,11,5,30,0.0,13.0,2.0,12.0,13.0,12.05,2.74
2016,5,11,5,45,0.0,25.5,2.1,12.5,25.5,23.67,14.01
2016,5,11,6,0,0.0,38.0,2.2,13.0,38.0,35.3,24.33
2016,5,11,6,15,0.0,53.0,2.1,13.0,53.0,49.64,36.9
2016,5,11,6,30,0.0,68.0,2.0,13.0,68.0,64.17,49.49
2016,5,11,6,45,0.0,84.0,1.95,13.5,84.0,79.71,62.62
2016,5,11,7,0,0.0,100.0,1.9,14.0,100.0,95.23,75.48
2016,5,11,7,15,2.0,125.0,1.85,14.5,126.0,121.3,96.91
2016,5,11,7,30,4.0,150.0,1.8,15.0,152.0,147.57,118.1
2016,5,11,7,45,2.0,148.0,1.75,15.5,149.0,143.22,113.8
2016,5,11,8,0,0.0,146.0,1.7,16.0,146.0,139.07,109.75
2016,5,11,8,15,2.5,167.5,1.65,16.5,169.5,162.16,127.95
2016,5,11,8,30,5.0,189.0,1.6,17.0,193.0,185.45,145.96
2016,5,11,8,45,24.0,241.0,1.55,17.5,258.5,254.4,200.13
2016,5,11,9,0,43.0,293.0,1.5,18.0,324.0,337.74,263.49
2016,5,11,9,15,127.5,330.5,1.45,18.0,428.0,469.25,363.38
2016,5,11,9,30,212.0,368.0,1.4,18.0,532.0,591.68,452.29
2016,5,11,9,45,289.0,367.5,1.4,18.5,601.5,680.91,514.34
2016,5,11,10,0,366.0,367.0,1.4,19.0,671.0,758.61,567.09
2016,5,11,10,15,629.5,247.5,1.4,19.0,790.5,912.76,676.58
2016,5,11,10,30,893.0,128.0,1.4,19.0,910.0,1039.17,755.92
2016,5,11,10,45,896.0,129.5,1.45,19.5,930.0,1045.78,757.08
2016,5,11,11,0,899.0,131.0,1.5,20.0,950.0,1048.87,757.75
2016,5,11,11,15,902.0,131.5,1.55,20.0,962.5,1047.4,757.13
2016,5,11,11,30,905.0,132.0,1.6,20.0,975.0,1042.39,754.45
2016,5,11,11,45,908.5,130.5,1.65,20.5,981.0,1032.38,747.29
2016,5,11,12,0,912.0,129.0,1.7,21.0,987.0,1018.91,738.09
2016,5,11,12,15,911.5,128.5,1.75,21.0,984.0,999.19,726.39
2016,5,11,12,30,911.0,128.0,1.8,21.0,981.0,976.26,712.68
2016,5,11,12,45,912.0,125.5,1.9,21.5,972.0,949.65,695.8
2016,5,11,13,0,913.0,123.0,2.0,22.0,963.0,919.96,676.81
2016,5,11,13,15,909.5,122.0,2.05,22.0,945.0,884.93,654.9
2016,5,11,13,30,906.0,121.0,2.1,22.0,927.0,847.3,631.08
2016,5,11,13,45,900.0,119.5,2.15,22.0,902.5,804.89,603.73
2016,5,11,14,0,894.0,118.0,2.2,22.0,878.0,760.42,574.63
2016,5,11,14,15,886.0,116.5,2.2,21.5,846.5,712.76,542.44
2016,5,11,14,30,878.0,115.0,2.2,21.0,815.0,663.64,507.41
2016,5,11,14,45,867.0,113.5,2.2,21.0,777.5,611.54,468.18
2016,5,11,15,0,856.0,112.0,2.2,21.0,740.0,558.73,427.27
2016,5,11,15,15,842.5,109.5,2.15,20.5,698.0,500.65,381.84
2016,5,11,15,30,829.0,107.0,2.1,20.0,656.0,444.81,336.52
2016,5,11,15,45,811.5,103.5,2.1,20.0,609.5,387.01,287.83
2016,5,11,16,0,794.0,100.0,2.1,20.0,563.0,330.3,238.84
2016,5,11,16,15,770.5,96.5,2.05,19.5,513.0,273.43,189.65
2016,5,11,16,30,747.0,93.0,2.0,19.0,463.0,218.85,142.77
2016,5,11,16,45,718.0,88.0,1.95,19.0,412.0,160.33,95.26
2016,5,11,17,0,689.0,83.0,1.9,19.0,361.0,109.25,59.87
2016,5,11,17,15,646.0,77.0,1.8,18.5,309.0,60.71,38.66
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,48.88,37.57
2016,5,11,17,45,545.0,63.5,1.65,17.5,207.5,45.29,34.44
2016,5,11,18,0,487.0,56.0,1.6,17.0,158.0,41.5,30.96
2016,5,11,18,15,395.0,46.0,1.55,16.0,114.0,35.18,25.12
2016,5,11,18,30,303.0,36.0,1.5,15.0,70.0,28.52,18.6
2016,5,11,18,45,151.5,18.0,1.45,14.5,35.0,13.82,2.39
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,68.5,14.5,2.25,10.5,20.0,27.36,0.0
2016,5,12,5,30,137.0,29.0,2.4,11.0,40.0,78.34,46.75
2016,5,12,5,45,232.0,44.0,2.55,11.5,78.5,133.15,99.22
2016,5,12,6,0,327.0,59.0,2.7,12.0,117.0,198.16,156.11
2016,5,12,6,15,163.5,59.0,2.7,12.5,88.0,138.64,111.5
2016,5,12,6,30,0.0,59.0,2.7,13.0,59.0,54.97,41.57
2016,5,12,6,45,0.0,73.0,2.75,13.5,73.0,68.46,53.08
2016,5,12,7,0,0.0,87.0,2.8,14.0,87.0,81.95,64.31
2016,5,12,7,15,19.0,132.5,2.75,14.0,141.5,139.76,113.02
2016,5,12,7,30,38.0,178.0,2.7,14.0,196.0,208.4,169.65
2016,5,12,7,45,21.0,175.0,2.65,14.5,185.0,184.76,148.94
2016,5,12,8,0,4.0,172.0,2.6,15.0,174.0,168.47,134.42
2016,5,12,8,15,20.0,211.5,2.55,15.5,224.0,221.16,176.83
2016,5,12,8,30,36.0,251.0,2.5,16.0,274.0,286.4,228.03
2016,5,12,8,45,64.5,287.5,2.5,16.5,332.0,350.81,277.84
2016,5,12,9,0,93.0,324.0,2.5,17.0,390.0,416.7,327.58
2016,5,12,9,15,116.5,347.5,2.4,17.0,435.0,477.49,372.64
2016,5,12,9,30,140.0,371.0,2.3,17.0,480.0,526.28,408.06
2016,5,12,9,45,491.5,254.0,2.25,17.5,659.5,767.59,591.0
2016,5,12,10,0,843.0,137.0,2.2,18.0,839.0,993.75,743.78
2016,5,12,10,15,695.5,229.0,2.15,18.0,820.5,959.15,716.81
2016,5,12,10,30,548.0,321.0,2.1,18.0,802.0,907.16,677.14
2016,5,12,10,45,708.5,230.5,2.1,18.5,867.5,977.89,726.72
2016,5,12,11,0,869.0,140.0,2.1,19.0,933.0,1027.69,756.5
2016,5,12,11,15,872.0,141.0,2.1,19.0,945.5,1026.74,754.85
2016,5,12,11,30,875.0,142.0,2.1,19.0,958.0,1022.37,751.69
2016,5,12,11,45,875.5,142.5,2.1,19.5,963.0,1011.64,743.13
2016,5,12,12,0,876.0,143.0,2.1,20.0,968.0,997.62,732.64
2016,5,12,12,15,875.0,143.0,2.1,20.0,965.5,978.48,720.34
2016,5,12,12,30,874.0,143.0,2.1,20.0,963.0,956.27,706.13
2016,5,12,12,45,849.5,156.5,2.15,20.0,946.5,928.91,689.06
2016,5,12,13,0,825.0,170.0,2.2,20.0,930.0,893.15,666.32
2016,5,12,13,15,820.5,168.5,2.25,20.0,912.5,858.43,644.13
2016,5,12,13,30,816.0,167.0,2.3,20.0,895.0,821.49,620.19
2016,5,12,13,45,808.5,166.0,2.35,20.0,870.5,780.66,593.29
2016,5,12,14,0,801.0,165.0,2.4,20.0,846.0,738.18,563.81
2016,5,12,14,15,791.5,162.5,2.4,20.0,815.5,691.54,530.1
2016,5,12,14,30,782.0,160.0,2.4,20.0,785.0,643.88,494.87
2016,5,12,14,45,773.0,155.5,2.45,20.0,749.0,593.91,457.31
2016,5,12,15,0,764.0,151.0,2.5,20.0,713.0,543.34,418.18
2016,5,12,15,15,748.0,147.5,2.55,19.5,671.5,487.01,374.31
2016,5,12,15,30,732.0,144.0,2.6,19.0,630.0,433.63,331.16
2016,5,12,15,45,718.0,137.0,2.65,19.0,586.0,378.81,284.97
2016,5,12,16,0,704.0,130.0,2.7,19.0,542.0,324.9,238.41
2016,5,12,16,15,678.0,125.0,2.75,18.5,493.5,270.72,191.83
2016,5,12,16,30,652.0,120.0,2.8,18.0,445.0,219.24,147.84
2016,5,12,16,45,483.0,134.0,2.9,17.5,360.5,166.89,111.58
2016,5,12,17,0,314.0,148.0,3.0,17.0,276.0,137.93,97.94
2016,5,12,17,15,280.5,133.5,3.0,16.5,236.0,104.21,78.96
2016,5,12,17,30,247.0,119.0,3.0,16.0,196.0,89.37,73.53
2016,5,12,17,45,320.5,93.0,3.05,15.5,173.5,67.78,54.59
2016,5,12,18,0,394.0,67.0,3.1,15.0,151.0,49.84,38.58
2016,5,12,18,15,306.5,54.0,3.05,14.5,108.5,40.98,30.37
2016,5,12,18,30,219.0,41.0,3.0,14.0,66.0,31.73,21.48
2016,5,12,18,45,109.5,24.5,2.95,13.5,37.0,19.2,6.41
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
