Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.0,14.5,2.7,10.5,21.5,30.9,0.0
2016,5,13,5,30,172.0,29.0,2.8,11.0,43.0,87.72,53.87
2016,5,13,5,45,276.0,42.5,2.95,11.5,83.5,145.07,108.25
2016,5,13,6,0,380.0,56.0,3.1,12.0,124.0,214.29,168.91
2016,5,13,6,15,451.0,66.0,3.1,12.0,172.0,279.61,227.18
2016,5,13,6,30,522.0,76.0,3.1,12.0,220.0,350.32,289.07
2016,5,13,6,45,563.0,79.0,3.15,12.5,263.0,404.07,335.39
2016,5,13,7,0,604.0,82.0,3.2,13.0,306.0,460.66,382.53
2016,5,13,7,15,645.0,93.5,3.15,13.0,365.0,529.73,438.26
2016,5,13,7,30,686.0,105.0,3.1,13.0,424.0,601.16,494.03
2016,5,13,7,45,530.0,157.5,3.1,13.5,420.5,572.24,467.37
2016,5,13,8,0,374.0,210.0,3.1,14.0,417.0,521.62,423.77
2016,5,13,8,15,364.5,233.5,3.1,14.5,450.5,553.89,446.69
2016,5,13,8,30,355.0,257.0,3.1,15.0,484.0,584.16,467.15
2016,5,13,8,45,251.0,295.0,3.1,15.5,461.0,546.04,433.34
2016,5,13,9,0,147.0,333.0,3.1,16.0,438.0,487.62,384.45
2016,5,13,9,15,263.0,331.0,3.15,16.0,531.0,607.95,477.54
2016,5,13,9,30,379.0,329.0,3.2,16.0,624.0,720.41,561.48
2016,5,13,9,45,289.0,367.5,3.25,16.5,598.0,680.38,527.02
2016,5,13,10,0,199.0,406.0,3.3,17.0,572.0,622.69,480.8
2016,5,13,10,15,548.0,265.0,3.35,17.0,742.5,845.64,652.0
2016,5,13,10,30,897.0,124.0,3.4,17.0,913.0,1038.8,785.16
2016,5,13,10,45,903.5,123.0,3.5,17.5,933.5,1046.39,787.06
2016,5,13,11,0,910.0,122.0,3.6,18.0,954.0,1050.5,788.43
2016,5,13,11,15,912.5,123.0,3.7,18.0,966.0,1049.1,787.74
2016,5,13,11,30,915.0,124.0,3.8,18.0,978.0,1044.13,784.8
2016,5,13,11,45,917.5,122.5,3.9,18.0,983.5,1033.12,777.91
2016,5,13,12,0,920.0,121.0,4.0,18.0,989.0,1018.66,768.79
2016,5,13,12,15,919.5,121.0,4.05,18.0,986.5,999.42,756.16
2016,5,13,12,30,919.0,121.0,4.1,18.0,984.0,976.93,741.37
2016,5,13,12,45,915.5,121.0,4.15,18.0,973.5,948.58,722.55
2016,5,13,13,0,912.0,121.0,4.2,18.0,963.0,917.37,701.71
2016,5,13,13,15,908.5,120.5,4.2,18.0,946.0,882.95,678.29
2016,5,13,13,30,905.0,120.0,4.2,18.0,929.0,845.94,652.95
2016,5,13,13,45,904.0,116.5,4.25,18.0,905.5,805.66,625.3
2016,5,13,14,0,903.0,113.0,4.3,18.0,882.0,762.95,595.67
2016,5,13,14,15,896.0,111.5,4.25,17.5,851.5,715.73,562.15
2016,5,13,14,30,889.0,110.0,4.2,17.0,821.0,666.95,525.56
2016,5,13,14,45,884.0,106.0,4.2,17.0,785.5,615.74,485.31
2016,5,13,15,0,879.0,102.0,4.2,17.0,750.0,563.25,442.94
2016,5,13,15,15,867.0,99.5,4.15,16.5,708.5,507.63,397.57
2016,5,13,15,30,855.0,97.0,4.1,16.0,667.0,451.87,350.61
2016,5,13,15,45,844.5,92.5,4.05,16.0,622.0,395.06,300.78
2016,5,13,16,0,834.0,88.0,4.0,16.0,577.0,333.93,246.42
2016,5,13,16,15,813.5,85.0,3.9,15.5,527.5,276.12,194.68
2016,5,13,16,30,793.0,82.0,3.8,15.0,478.0,220.19,145.01
2016,5,13,16,45,771.5,76.5,3.75,15.0,427.5,164.13,97.81
2016,5,13,17,0,750.0,71.0,3.7,15.0,377.0,110.54,59.24
2016,5,13,17,15,711.5,66.5,3.6,14.5,325.0,60.11,36.6
2016,5,13,17,30,673.0,62.0,3.5,14.0,273.0,45.97,35.59
2016,5,13,17,45,621.5,55.5,3.45,13.5,222.5,38.73,29.15
2016,5,13,18,0,570.0,49.0,3.4,13.0,172.0,35.43,26.09
2016,5,13,18,15,482.5,41.0,3.2,12.5,126.0,30.61,21.51
2016,5,13,18,30,395.0,33.0,3.0,12.0,80.0,25.55,16.43
2016,5,13,18,45,249.0,22.0,2.85,11.5,46.5,17.36,5.98
2016,5,13,19,0,103.0,11.0,2.7,11.0,13.0,10.48,0.0
2016,5,13,19,15,51.5,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.0,2.1,12.0,10.0,9.53,0.0
2016,5,14,5,30,0.0,20.0,2.2,12.0,20.0,18.56,8.24
2016,5,14,5,45,0.0,38.0,2.35,12.5,38.0,36.19,24.55
2016,5,14,6,0,0.0,56.0,2.5,13.0,56.0,54.04,40.24
2016,5,14,6,15,3.0,75.5,2.5,13.5,76.5,74.63,58.04
2016,5,14,6,30,6.0,95.0,2.5,14.0,97.0,95.41,75.77
2016,5,14,6,45,11.5,114.0,2.55,14.5,118.5,117.22,94.06
2016,5,14,7,0,17.0,133.0,2.6,15.0,140.0,139.53,112.45
2016,5,14,7,15,8.5,139.5,2.5,15.0,143.5,140.28,112.6
2016,5,14,7,30,0.0,146.0,2.4,15.0,147.0,140.46,112.15
2016,5,14,7,45,0.0,151.5,2.3,15.5,152.0,145.17,115.41
2016,5,14,8,0,0.0,157.0,2.2,16.0,157.0,150.03,118.73
2016,5,14,8,15,1.5,169.0,2.1,16.0,170.5,162.73,128.67
2016,5,14,8,30,3.0,181.0,2.0,16.0,184.0,175.55,138.61
2016,5,14,8,45,2.5,176.5,1.95,16.5,179.0,170.27,133.68
2016,5,14,9,0,2.0,172.0,1.9,17.0,174.0,165.13,128.97
2016,5,14,9,15,12.5,230.5,1.9,17.0,240.5,232.72,182.52
2016,5,14,9,30,23.0,289.0,1.9,17.0,307.0,301.35,235.48
2016,5,14,9,45,15.5,253.0,1.9,17.5,266.0,257.62,200.47
2016,5,14,10,0,8.0,217.0,1.9,18.0,225.0,214.49,166.22
2016,5,14,10,15,23.5,293.5,1.95,18.0,315.0,316.26,245.03
2016,5,14,10,30,39.0,370.0,2.0,18.0,405.0,410.55,315.52
2016,5,14,10,45,95.0,414.0,2.05,18.5,500.5,511.5,390.18
2016,5,14,11,0,151.0,458.0,2.1,19.0,596.0,623.58,470.14
2016,5,14,11,15,247.0,447.0,2.15,19.0,676.5,715.69,536.73
2016,5,14,11,30,343.0,436.0,2.2,19.0,757.0,794.32,592.88
2016,5,14,11,45,400.0,414.5,2.25,19.5,790.5,820.68,610.93
2016,5,14,12,0,457.0,393.0,2.3,20.0,824.0,851.4,632.04
2016,5,14,12,15,455.5,391.5,2.35,20.0,820.5,834.98,620.95
2016,5,14,12,30,454.0,390.0,2.4,20.0,817.0,816.77,609.04
2016,5,14,12,45,362.0,420.0,2.45,20.0,758.5,741.02,555.04
2016,5,14,13,0,270.0,450.0,2.5,20.0,700.0,673.76,506.34
2016,5,14,13,15,256.0,444.0,2.55,20.0,677.5,642.23,484.61
2016,5,14,13,30,242.0,438.0,2.6,20.0,655.0,610.92,462.57
2016,5,14,13,45,230.0,427.0,2.65,20.0,629.0,575.54,437.5
2016,5,14,14,0,218.0,416.0,2.7,20.0,603.0,542.96,414.17
2016,5,14,14,15,135.0,382.5,2.75,19.5,497.0,442.84,340.33
2016,5,14,14,30,52.0,349.0,2.8,19.0,391.0,351.16,271.31
2016,5,14,14,45,26.5,253.5,2.85,19.0,275.0,247.04,191.83
2016,5,14,15,0,1.0,158.0,2.9,19.0,159.0,146.86,113.27
2016,5,14,15,15,69.5,232.5,2.9,18.5,279.0,243.11,190.36
2016,5,14,15,30,138.0,307.0,2.9,18.0,399.0,324.95,253.73
2016,5,14,15,45,91.5,272.0,2.95,18.0,331.5,271.4,211.96
2016,5,14,16,0,45.0,237.0,3.0,18.0,264.0,220.3,172.63
2016,5,14,16,15,193.5,213.5,2.95,17.5,313.0,229.54,175.82
2016,5,14,16,30,342.0,190.0,2.9,17.0,362.0,220.56,162.05
2016,5,14,16,45,338.0,168.5,2.9,17.0,323.0,179.75,128.57
2016,5,14,17,0,334.0,147.0,2.9,17.0,284.0,139.78,98.45
2016,5,14,17,15,301.5,132.5,2.85,16.5,243.5,104.96,78.68
2016,5,14,17,30,269.0,118.0,2.8,16.0,203.0,88.72,72.95
2016,5,14,17,45,244.5,98.5,2.75,16.0,165.0,75.51,61.29
2016,5,14,18,0,220.0,79.0,2.7,16.0,127.0,61.75,48.92
2016,5,14,18,15,172.5,61.0,2.55,15.5,92.5,48.53,36.9
2016,5,14,18,30,125.0,43.0,2.4,15.0,58.0,34.87,24.21
2016,5,14,18,45,62.5,26.0,2.25,14.5,33.5,21.52,9.26
2016,5,14,19,0,0.0,9.0,2.1,14.0,9.0,8.58,0.0
2016,5,14,19,15,0.0,4.5,2.1,13.5,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.5,15.5,2.2,11.5,23.0,38.36,0.0
2016,5,15,5,30,173.0,31.0,2.2,12.0,46.0,90.42,57.75
2016,5,15,5,45,277.5,43.5,2.25,13.0,86.0,146.79,109.36
2016,5,15,6,0,382.0,56.0,2.3,14.0,126.0,217.25,170.06
2016,5,15,6,15,452.0,65.0,2.15,14.5,173.0,279.47,224.49
2016,5,15,6,30,522.0,74.0,2.0,15.0,220.0,348.64,283.3
2016,5,15,6,45,577.5,79.5,1.85,15.5,271.5,412.76,336.24
2016,5,15,7,0,633.0,85.0,1.7,16.0,323.0,481.39,390.59
2016,5,15,7,15,668.0,90.0,1.65,16.5,374.0,540.57,435.85
2016,5,15,7,30,703.0,95.0,1.6,17.0,425.0,601.47,480.7
2016,5,15,7,45,734.0,97.5,1.55,17.5,476.0,655.47,518.55
2016,5,15,8,0,765.0,100.0,1.5,18.0,527.0,712.58,556.19
2016,5,15,8,15,785.0,103.0,1.5,18.5,574.5,761.57,587.46
2016,5,15,8,30,805.0,106.0,1.5,19.0,622.0,809.57,617.43
2016,5,15,8,45,824.0,107.0,1.5,19.5,666.5,853.13,643.77
2016,5,15,9,0,843.0,108.0,1.5,20.0,711.0,887.98,663.88
2016,5,15,9,15,855.0,110.0,1.55,20.0,750.0,922.33,685.44
2016,5,15,9,30,867.0,112.0,1.6,20.0,789.0,954.18,705.28
2016,5,15,9,45,886.0,108.0,1.65,20.5,825.5,983.59,722.12
2016,5,15,10,0,905.0,104.0,1.7,21.0,862.0,1010.37,737.22
2016,5,15,10,15,911.5,105.0,1.85,21.0,889.0,1027.2,748.8
2016,5,15,10,30,918.0,106.0,2.0,21.0,916.0,1040.64,758.36
2016,5,15,10,45,923.0,106.5,2.15,21.5,936.5,1048.53,763.0
2016,5,15,11,0,928.0,107.0,2.3,22.0,957.0,1052.86,765.45
2016,5,15,11,15,930.5,108.0,2.4,22.0,970.0,1051.57,765.27
2016,5,15,11,30,933.0,109.0,2.5,22.0,983.0,1046.66,762.9
2016,5,15,11,45,933.0,110.0,2.7,22.0,988.0,1035.69,757.73
2016,5,15,12,0,933.0,111.0,2.9,22.0,993.0,1021.23,750.23
2016,5,15,12,15,932.5,110.5,2.95,22.0,990.5,1001.41,737.83
2016,5,15,12,30,932.0,110.0,3.0,22.0,988.0,978.32,723.32
2016,5,15,12,45,932.0,108.5,3.15,22.0,978.5,951.53,707.1
2016,5,15,13,0,932.0,107.0,3.3,22.0,969.0,921.65,688.64
2016,5,15,13,15,928.5,106.0,3.35,22.0,952.0,886.33,665.64
2016,5,15,13,30,925.0,105.0,3.4,22.0,935.0,848.37,640.68
2016,5,15,13,45,918.5,105.0,3.5,22.0,910.0,806.59,613.08
2016,5,15,14,0,912.0,105.0,3.6,22.0,885.0,762.74,583.68
2016,5,15,14,15,904.5,103.5,3.65,21.5,854.0,714.97,551.32
2016,5,15,14,30,897.0,102.0,3.7,21.0,823.0,665.67,515.44
2016,5,15,14,45,887.5,100.5,3.75,21.0,786.0,613.89,475.66
2016,5,15,15,0,878.0,99.0,3.8,21.0,749.0,561.21,434.04
2016,5,15,15,15,865.5,96.5,3.85,20.5,707.0,505.57,389.69
2016,5,15,15,30,853.0,94.0,3.9,20.0,665.0,449.84,343.73
2016,5,15,15,45,835.0,92.0,4.0,20.0,618.5,392.66,294.69
2016,5,15,16,0,817.0,90.0,4.1,20.0,572.0,331.96,241.84
2016,5,15,16,15,737.5,98.5,4.1,19.5,505.5,269.94,189.56
2016,5,15,16,30,658.0,107.0,4.1,19.0,439.0,211.91,141.72
2016,5,15,16,45,684.0,92.5,4.1,19.0,405.0,162.74,98.97
2016,5,15,17,0,710.0,78.0,4.1,19.0,371.0,115.17,63.18
2016,5,15,17,15,670.5,73.0,4.0,18.5,319.5,61.93,36.66
2016,5,15,17,30,631.0,68.0,3.9,18.0,268.0,46.11,35.12
2016,5,15,17,45,569.0,62.0,3.85,17.5,218.0,43.61,32.96
2016,5,15,18,0,507.0,56.0,3.8,17.0,168.0,41.0,30.55
2016,5,15,18,15,420.0,46.5,3.7,16.5,123.5,35.12,25.09
2016,5,15,18,30,333.0,37.0,3.6,16.0,79.0,28.93,19.1
2016,5,15,18,45,199.5,24.5,3.5,15.5,46.0,19.45,8.26
2016,5,15,19,0,66.0,12.0,3.4,15.0,13.0,11.44,0.0
2016,5,15,19,15,33.0,6.0,3.4,14.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,90.5,15.5,2.0,11.5,23.5,39.36,0.0
2016,5,16,5,30,181.0,31.0,2.0,12.0,47.0,92.34,59.81
2016,5,16,5,45,277.0,43.5,2.05,13.0,86.0,146.63,109.41
2016,5,16,6,0,373.0,56.0,2.1,14.0,125.0,211.99,165.97
2016,5,16,6,15,441.5,65.5,2.05,14.5,172.0,275.72,221.55
2016,5,16,6,30,510.0,75.0,2.0,15.0,219.0,344.14,279.78
2016,5,16,6,45,562.0,81.0,2.0,15.5,269.0,406.33,331.51
2016,5,16,7,0,614.0,87.0,2.0,16.0,319.0,472.7,384.78
2016,5,16,7,15,649.0,92.5,2.0,16.5,370.0,531.53,430.34
2016,5,16,7,30,684.0,98.0,2.0,17.0,421.0,592.11,475.68
2016,5,16,7,45,716.0,100.5,2.05,17.5,471.0,648.42,516.61
2016,5,16,8,0,748.0,103.0,2.1,18.0,521.0,702.96,553.73
2016,5,16,8,15,768.0,106.5,2.1,18.5,568.5,751.84,585.65
2016,5,16,8,30,788.0,110.0,2.1,19.0,616.0,799.78,616.26
2016,5,16,8,45,806.5,111.0,2.1,20.0,660.0,842.34,641.34
2016,5,16,9,0,825.0,112.0,2.1,21.0,704.0,883.26,664.81
2016,5,16,9,15,837.0,114.5,2.1,21.0,742.5,910.46,681.26
2016,5,16,9,30,849.0,117.0,2.1,21.0,781.0,942.39,700.92
2016,5,16,9,45,867.0,113.5,2.1,21.5,816.5,971.01,716.88
2016,5,16,10,0,885.0,110.0,2.1,22.0,852.0,997.03,731.05
2016,5,16,10,15,891.5,111.5,2.1,22.0,879.0,1014.1,740.84
2016,5,16,10,30,898.0,113.0,2.1,22.0,906.0,1027.84,748.64
2016,5,16,10,45,903.0,113.5,2.15,22.5,926.5,1035.59,751.91
2016,5,16,11,0,908.0,114.0,2.2,23.0,947.0,1039.85,753.1
2016,5,16,11,15,911.0,115.0,2.25,23.0,960.0,1039.07,752.69
2016,5,16,11,30,914.0,116.0,2.3,23.0,973.0,1034.74,750.18
2016,5,16,11,45,915.5,116.0,2.35,23.5,978.5,1024.4,742.5
2016,5,16,12,0,917.0,116.0,2.4,24.0,984.0,1010.63,732.78
2016,5,16,12,15,916.5,116.0,2.45,24.0,981.5,991.58,721.17
2016,5,16,12,30,916.0,116.0,2.5,24.0,979.0,969.32,707.53
2016,5,16,12,45,915.0,115.0,2.6,24.0,969.5,942.52,691.35
2016,5,16,13,0,914.0,114.0,2.7,24.0,960.0,912.75,673.08
2016,5,16,13,15,910.0,113.0,2.75,24.0,943.0,877.58,650.66
2016,5,16,13,30,906.0,112.0,2.8,24.0,926.0,839.88,626.37
2016,5,16,13,45,901.0,111.0,2.85,24.0,902.0,799.05,599.69
2016,5,16,14,0,896.0,110.0,2.9,24.0,878.0,756.09,571.25
2016,5,16,14,15,888.5,108.5,2.9,24.0,847.0,709.05,538.55
2016,5,16,14,30,881.0,107.0,2.9,24.0,816.0,660.52,502.82
2016,5,16,14,45,868.0,106.5,2.95,24.0,778.5,608.37,463.67
2016,5,16,15,0,855.0,106.0,3.0,24.0,741.0,555.71,423.0
2016,5,16,15,15,842.0,104.0,3.0,23.5,699.5,501.45,380.55
2016,5,16,15,30,829.0,102.0,3.0,23.0,658.0,443.7,334.07
2016,5,16,15,45,807.0,101.0,3.05,23.0,611.5,386.73,286.27
2016,5,16,16,0,785.0,100.0,3.1,23.0,565.0,331.32,238.62
2016,5,16,16,15,762.5,96.5,3.1,22.5,516.5,275.45,190.5
2016,5,16,16,30,740.0,93.0,3.1,22.0,468.0,221.73,144.46
2016,5,16,16,45,708.5,89.0,3.1,21.5,417.0,164.28,98.02
2016,5,16,17,0,677.0,85.0,3.1,21.0,366.0,114.47,63.08
2016,5,16,17,15,636.0,79.5,3.05,20.5,315.5,67.06,40.52
2016,5,16,17,30,595.0,74.0,3.0,20.0,265.0,50.61,38.75
2016,5,16,17,45,535.5,67.0,2.95,19.5,215.5,47.53,36.11
2016,5,16,18,0,476.0,60.0,2.9,19.0,166.0,44.28,33.17
2016,5,16,18,15,389.0,50.0,2.85,18.0,122.0,38.1,27.54
2016,5,16,18,30,302.0,40.0,2.8,17.0,78.0,31.59,21.34
2016,5,16,18,45,179.0,26.0,2.75,16.5,46.0,20.3,9.24
2016,5,16,19,0,56.0,12.0,2.7,16.0,14.0,11.44,0.0
2016,5,16,19,15,28.0,6.0,2.65,15.5,7.0,5.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.5,14.5,1.85,14.5,26.5,48.34,0.0
2016,5,17,5,30,267.0,29.0,1.9,15.0,53.0,113.52,73.34
2016,5,17,5,45,370.5,39.0,1.95,16.0,95.5,173.13,127.53
2016,5,17,6,0,474.0,49.0,2.0,17.0,138.0,244.48,188.83
2016,5,17,6,15,540.0,56.0,2.0,17.5,187.0,307.58,243.82
2016,5,17,6,30,606.0,63.0,2.0,18.0,236.0,377.12,302.56
2016,5,17,6,45,653.5,68.0,2.05,18.5,288.0,440.47,354.75
2016,5,17,7,0,701.0,73.0,2.1,19.0,340.0,505.68,406.59
2016,5,17,7,15,733.0,77.5,2.15,19.5,392.0,565.57,452.49
2016,5,17,7,30,765.0,82.0,2.2,20.0,444.0,626.74,497.78
2016,5,17,7,45,790.0,85.0,2.3,20.5,495.0,682.03,536.35
2016,5,17,8,0,815.0,88.0,2.4,21.0,546.0,737.26,573.55
2016,5,17,8,15,833.5,91.0,2.4,21.5,594.0,786.86,605.37
2016,5,17,8,30,852.0,94.0,2.4,22.0,642.0,829.14,631.5
2016,5,17,8,45,866.0,96.5,2.45,22.5,686.0,871.21,657.49
2016,5,17,9,0,880.0,99.0,2.5,23.0,730.0,911.24,681.74
2016,5,17,9,15,890.5,100.5,2.45,23.5,769.5,944.63,700.39
2016,5,17,9,30,901.0,102.0,2.4,24.0,809.0,975.33,717.08
2016,5,17,9,45,909.5,103.5,2.4,24.5,842.5,1001.23,730.98
2016,5,17,10,0,918.0,105.0,2.4,25.0,876.0,1023.99,742.83
2016,5,17,10,15,923.5,106.0,2.35,25.0,903.0,1039.96,751.27
2016,5,17,10,30,929.0,107.0,2.3,25.0,930.0,1052.46,757.62
2016,5,17,10,45,932.5,108.5,2.3,25.5,950.0,1059.94,760.0
2016,5,17,11,0,936.0,110.0,2.3,26.0,970.0,1063.78,760.26
2016,5,17,11,15,938.5,110.5,2.25,26.0,982.5,1061.94,758.0
2016,5,17,11,30,941.0,111.0,2.2,26.0,995.0,1056.47,753.64
2016,5,17,11,45,941.0,111.5,2.15,26.5,999.5,1044.92,744.17
2016,5,17,12,0,941.0,112.0,2.1,27.0,1004.0,1029.88,732.71
2016,5,17,12,15,940.0,112.0,2.05,27.0,1001.0,1009.99,719.8
2016,5,17,12,30,939.0,112.0,2.0,27.0,998.0,986.81,704.94
2016,5,17,12,45,937.0,111.0,2.0,27.0,988.0,958.59,687.51
2016,5,17,13,0,935.0,110.0,2.0,27.0,978.0,927.38,668.17
2016,5,17,13,15,931.0,109.5,2.0,27.0,960.0,892.09,646.11
2016,5,17,13,30,927.0,109.0,2.0,27.0,942.0,854.2,622.22
2016,5,17,13,45,920.5,108.0,2.0,27.5,917.0,811.49,593.78
2016,5,17,14,0,914.0,107.0,2.0,28.0,892.0,766.72,563.82
2016,5,17,14,15,906.5,106.0,2.05,27.5,861.0,719.43,533.73
2016,5,17,14,30,899.0,105.0,2.1,27.0,830.0,670.59,500.2
2016,5,17,14,45,889.5,103.0,2.15,27.0,793.0,618.36,462.18
2016,5,17,15,0,880.0,101.0,2.2,27.0,756.0,565.25,422.3
2016,5,17,15,15,867.5,98.5,2.25,27.0,713.5,509.6,379.26
2016,5,17,15,30,855.0,96.0,2.3,27.0,671.0,453.87,334.72
2016,5,17,15,45,838.5,93.5,2.35,27.0,625.0,396.8,287.83
2016,5,17,16,0,822.0,91.0,2.4,27.0,579.0,336.03,237.0
2016,5,17,16,15,738.5,100.0,2.4,26.5,510.5,273.07,186.07
2016,5,17,16,30,655.0,109.0,2.4,26.0,442.0,214.47,139.58
2016,5,17,16,45,687.0,93.0,2.45,25.5,409.5,165.29,98.05
2016,5,17,17,0,719.0,77.0,2.5,25.0,377.0,116.99,62.26
2016,5,17,17,15,679.5,72.5,2.4,24.0,325.5,63.74,35.93
2016,5,17,17,30,640.0,68.0,2.3,23.0,274.0,45.92,34.21
2016,5,17,17,45,580.5,62.0,2.25,22.5,223.5,43.41,32.09
2016,5,17,18,0,521.0,56.0,2.2,22.0,173.0,40.78,29.73
2016,5,17,18,15,437.0,47.0,2.15,21.0,128.0,35.34,24.84
2016,5,17,18,30,353.0,38.0,2.1,20.0,83.0,29.62,19.44
2016,5,17,18,45,222.5,25.5,2.05,19.5,49.5,20.19,9.34
2016,5,17,19,0,92.0,13.0,2.0,19.0,16.0,12.39,0.0
2016,5,17,19,15,46.0,6.5,1.95,18.5,8.0,6.2,0.0
2016,5,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,115.0,15.5,1.3,15.5,26.0,44.68,0.0
2016,5,18,5,30,230.0,31.0,1.3,16.0,52.0,104.82,68.2
2016,5,18,5,45,326.5,42.5,1.35,16.5,93.0,163.03,120.17
2016,5,18,6,0,423.0,54.0,1.4,17.0,134.0,231.02,178.45
2016,5,18,6,15,488.5,62.0,1.3,17.0,181.5,292.38,231.66
2016,5,18,6,30,554.0,70.0,1.2,17.0,229.0,360.15,288.66
2016,5,18,6,45,599.0,76.5,1.15,17.5,279.0,421.29,338.2
2016,5,18,7,0,644.0,83.0,1.1,18.0,329.0,485.89,388.39
2016,5,18,7,15,677.0,88.0,1.0,18.5,379.5,544.22,431.46
2016,5,18,7,30,710.0,93.0,0.9,19.0,430.0,604.07,473.7
2016,5,18,7,45,734.5,97.0,0.85,20.0,479.0,655.43,507.19
2016,5,18,8,0,759.0,101.0,0.8,21.0,528.0,709.15,539.98
2016,5,18,8,15,778.0,104.0,0.8,21.5,575.0,757.01,569.35
2016,5,18,8,30,797.0,107.0,0.8,22.0,622.0,803.83,597.41
2016,5,18,8,45,809.0,111.0,0.85,22.5,664.0,844.34,621.56
2016,5,18,9,0,821.0,115.0,0.9,23.0,706.0,882.8,644.14
2016,5,18,9,15,832.5,117.0,1.0,23.5,744.0,916.3,664.17
2016,5,18,9,30,844.0,119.0,1.1,24.0,782.0,939.52,677.6
2016,5,18,9,45,856.0,118.5,1.2,24.5,815.5,965.43,692.83
2016,5,18,10,0,868.0,118.0,1.3,25.0,849.0,988.56,706.24
2016,5,18,10,15,874.5,119.5,1.4,25.0,875.5,1005.35,717.12
2016,5,18,10,30,881.0,121.0,1.5,25.0,902.0,1018.87,726.1
2016,5,18,10,45,882.5,123.5,1.6,25.5,920.5,1025.03,729.18
2016,5,18,11,0,884.0,126.0,1.7,26.0,939.0,1027.72,730.25
2016,5,18,11,15,886.5,127.0,1.75,26.0,951.5,1026.42,729.67
2016,5,18,11,30,889.0,128.0,1.8,26.0,964.0,1021.67,727.09
2016,5,18,11,45,890.5,127.5,1.85,26.0,969.5,1011.04,720.94
2016,5,18,12,0,892.0,127.0,1.9,26.0,975.0,997.1,712.83
2016,5,18,12,15,891.5,127.0,1.95,26.0,972.5,978.47,701.82
2016,5,18,12,30,891.0,127.0,2.0,26.0,970.0,956.74,688.86
2016,5,18,12,45,888.0,127.5,2.05,26.0,960.0,930.21,672.8
2016,5,18,13,0,885.0,128.0,2.1,26.0,950.0,900.88,654.87
2016,5,18,13,15,881.0,127.0,2.15,26.0,933.0,866.64,633.59
2016,5,18,13,30,877.0,126.0,2.2,26.0,916.0,829.97,610.53
2016,5,18,13,45,871.0,125.0,2.3,26.0,892.0,789.49,585.0
2016,5,18,14,0,865.0,124.0,2.4,26.0,868.0,747.06,557.75
2016,5,18,14,15,857.5,122.5,2.45,25.5,838.0,701.38,527.33
2016,5,18,14,30,850.0,121.0,2.5,25.0,808.0,654.29,494.32
2016,5,18,14,45,836.5,120.5,2.55,24.5,771.0,603.33,457.4
2016,5,18,15,0,823.0,120.0,2.6,24.0,734.0,549.97,417.52
2016,5,18,15,15,810.0,117.5,2.6,23.5,693.0,496.33,375.89
2016,5,18,15,30,797.0,115.0,2.6,23.0,652.0,442.82,332.93
2016,5,18,15,45,782.5,110.5,2.65,22.5,607.5,387.36,287.2
2016,5,18,16,0,768.0,106.0,2.7,22.0,563.0,332.7,240.78
2016,5,18,16,15,746.0,102.0,2.7,21.5,515.0,277.56,193.34
2016,5,18,16,30,724.0,98.0,2.7,21.0,467.0,220.24,144.45
2016,5,18,16,45,703.5,91.0,2.7,21.0,418.5,166.95,100.5
2016,5,18,17,0,683.0,84.0,2.7,21.0,370.0,116.05,63.71
2016,5,18,17,15,643.5,78.5,2.7,20.0,319.5,68.35,40.41
2016,5,18,17,30,604.0,73.0,2.7,19.0,269.0,49.6,38.03
2016,5,18,17,45,550.5,66.0,2.75,18.5,220.5,46.48,35.36
2016,5,18,18,0,497.0,59.0,2.8,18.0,172.0,43.18,32.38
2016,5,18,18,15,413.0,49.5,2.8,17.5,127.5,37.41,27.05
2016,5,18,18,30,329.0,40.0,2.8,17.0,83.0,31.33,21.22
2016,5,18,18,45,204.5,27.0,2.85,16.5,50.0,21.05,10.47
2016,5,18,19,0,80.0,14.0,2.9,16.0,17.0,13.34,0.0
2016,5,18,19,15,40.0,7.0,2.95,15.5,8.5,6.67,0.0
2016,5,18,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,102.0,17.5,3.95,11.0,27.0,44.7,0.0
2016,5,19,5,30,204.0,35.0,4.1,11.0,54.0,102.95,69.53
2016,5,19,5,45,311.0,46.5,4.35,11.5,96.0,161.0,121.87
2016,5,19,6,0,418.0,58.0,4.6,12.0,138.0,233.44,185.49
2016,5,19,6,15,352.5,81.5,4.6,12.5,163.0,253.11,206.69
2016,5,19,6,30,287.0,105.0,4.6,13.0,188.0,259.46,214.59
2016,5,19,6,45,330.5,116.5,4.7,13.5,230.0,318.36,264.82
2016,5,19,7,0,374.0,128.0,4.8,14.0,272.0,373.64,311.01
2016,5,19,7,15,298.0,162.0,4.6,14.5,287.0,372.0,308.01
2016,5,19,7,30,222.0,196.0,4.4,15.0,302.0,361.99,297.5
2016,5,19,7,45,364.5,186.5,4.25,15.5,382.5,473.0,387.35
2016,5,19,8,0,507.0,177.0,4.1,16.0,463.0,597.91,484.45
2016,5,19,8,15,441.5,217.0,4.0,16.5,481.5,608.42,487.88
2016,5,19,8,30,376.0,257.0,3.9,17.0,500.0,600.72,478.13
2016,5,19,8,45,628.0,181.5,3.8,17.5,620.0,767.77,605.82
2016,5,19,9,0,880.0,106.0,3.7,18.0,740.0,918.78,709.42
2016,5,19,9,15,890.5,108.0,3.55,18.5,779.0,952.63,727.92
2016,5,19,9,30,901.0,110.0,3.4,19.0,818.0,983.79,745.13
2016,5,19,9,45,897.0,118.0,3.25,19.5,848.5,1004.47,754.99
2016,5,19,10,0,893.0,126.0,3.1,20.0,879.0,1021.49,762.36
2016,5,19,10,15,899.0,127.5,3.15,20.0,905.5,1037.99,772.58
2016,5,19,10,30,905.0,129.0,3.2,20.0,932.0,1051.12,780.68
2016,5,19,10,45,910.0,129.0,3.25,20.5,952.0,1058.25,783.45
2016,5,19,11,0,915.0,129.0,3.3,21.0,972.0,1061.86,784.08
2016,5,19,11,15,917.5,129.5,3.35,21.0,984.5,1059.92,782.72
2016,5,19,11,30,920.0,130.0,3.4,21.0,997.0,1054.44,779.2
2016,5,19,11,45,923.0,129.0,3.45,21.0,1003.0,1044.45,772.85
2016,5,19,12,0,926.0,128.0,3.5,21.0,1009.0,1030.99,764.33
2016,5,19,12,15,720.5,255.0,3.55,21.0,939.0,953.7,713.13
2016,5,19,12,30,515.0,382.0,3.6,21.0,869.0,864.96,647.26
2016,5,19,12,45,475.5,384.5,3.7,21.0,830.5,813.18,611.84
2016,5,19,13,0,436.0,387.0,3.8,21.0,792.0,761.8,575.9
2016,5,19,13,15,459.0,373.0,3.95,21.0,792.5,748.77,568.26
2016,5,19,13,30,482.0,359.0,4.1,21.0,793.0,733.0,558.23
2016,5,19,13,45,697.5,238.0,4.25,21.0,848.0,764.31,586.56
2016,5,19,14,0,913.0,117.0,4.4,21.0,903.0,775.88,598.56
2016,5,19,14,15,905.5,115.5,4.5,20.5,871.5,728.22,565.69
2016,5,19,14,30,898.0,114.0,4.6,20.0,840.0,679.03,529.83
2016,5,19,14,45,737.0,174.5,4.7,20.0,753.0,590.82,461.08
2016,5,19,15,0,576.0,235.0,4.8,20.0,666.0,517.11,402.63
2016,5,19,15,15,707.5,172.5,4.9,19.5,672.0,492.87,383.49
2016,5,19,15,30,839.0,110.0,5.0,19.0,678.0,457.15,352.72
2016,5,19,15,45,715.0,135.5,5.1,18.5,596.0,380.81,290.35
2016,5,19,16,0,591.0,161.0,5.2,18.0,514.0,319.98,240.49
2016,5,19,16,15,570.5,151.5,5.25,17.0,468.5,269.99,197.62
2016,5,19,16,30,550.0,142.0,5.3,16.0,423.0,222.19,156.62
2016,5,19,16,45,462.0,143.5,5.4,15.5,362.5,175.52,120.78
2016,5,19,17,0,374.0,145.0,5.5,15.0,302.0,138.51,96.29
2016,5,19,17,15,340.5,132.5,5.4,14.5,261.0,108.7,80.46
2016,5,19,17,30,307.0,120.0,5.3,14.0,220.0,90.1,74.81
2016,5,19,17,45,278.0,101.5,5.25,14.0,180.5,77.64,63.74
2016,5,19,18,0,249.0,83.0,5.2,14.0,141.0,64.67,52.0
2016,5,19,18,15,204.5,65.5,5.2,13.5,105.0,51.91,40.32
2016,5,19,18,30,160.0,48.0,5.2,13.0,69.0,38.72,28.05
2016,5,19,18,45,80.0,31.5,5.25,13.0,42.0,25.85,14.7
2016,5,19,19,0,0.0,15.0,5.3,13.0,15.0,13.86,0.0
2016,5,19,19,15,0.0,7.5,5.3,12.5,7.5,7.15,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,125.5,17.0,4.5,10.0,29.0,49.06,0.0
2016,5,20,5,30,251.0,34.0,4.5,10.0,58.0,113.89,77.55
2016,5,20,5,45,357.5,44.0,4.55,10.5,101.0,174.66,132.78
2016,5,20,6,0,464.0,54.0,4.6,11.0,144.0,246.64,196.62
2016,5,20,6,15,530.0,61.5,4.6,11.5,193.0,309.89,253.65
2016,5,20,6,30,596.0,69.0,4.6,12.0,242.0,379.53,314.8
2016,5,20,6,45,646.0,73.5,4.7,12.5,294.0,443.18,369.64
2016,5,20,7,0,696.0,78.0,4.8,13.0,346.0,510.67,425.95
2016,5,20,7,15,728.0,82.0,4.75,13.0,398.0,567.68,472.72
2016,5,20,7,30,760.0,86.0,4.7,13.0,450.0,627.99,520.69
2016,5,20,7,45,784.0,89.5,4.7,13.5,500.5,682.84,561.1
2016,5,20,8,0,808.0,93.0,4.7,14.0,551.0,737.55,599.83
2016,5,20,8,15,826.0,96.0,4.65,14.0,598.5,786.39,634.27
2016,5,20,8,30,844.0,99.0,4.6,14.0,646.0,834.01,667.27
2016,5,20,8,45,855.0,103.0,4.6,14.5,689.0,868.56,689.29
2016,5,20,9,0,866.0,107.0,4.6,15.0,732.0,907.1,714.0
2016,5,20,9,15,877.0,109.0,4.6,15.0,771.0,941.03,736.5
2016,5,20,9,30,888.0,111.0,4.6,15.0,810.0,972.34,757.06
2016,5,20,9,45,649.0,229.5,4.6,15.5,752.0,897.01,700.66
2016,5,20,10,0,410.0,348.0,4.6,16.0,694.0,790.52,614.67
2016,5,20,10,15,664.5,231.5,4.6,16.0,812.5,929.07,721.36
2016,5,20,10,30,919.0,115.0,4.6,16.0,931.0,1050.36,804.17
2016,5,20,10,45,920.5,117.5,4.65,16.0,950.5,1056.76,807.36
2016,5,20,11,0,922.0,120.0,4.7,16.0,970.0,1059.55,809.09
2016,5,20,11,15,924.5,120.5,4.7,16.0,983.0,1057.7,807.31
2016,5,20,11,30,927.0,121.0,4.7,16.0,996.0,1052.28,803.25
2016,5,20,11,45,926.0,123.0,4.75,16.0,1000.5,1041.37,796.02
2016,5,20,12,0,925.0,125.0,4.8,16.0,1005.0,1027.02,786.54
2016,5,20,12,15,924.0,125.0,4.8,16.0,1002.5,1007.4,773.05
2016,5,20,12,30,923.0,125.0,4.8,16.0,1000.0,984.58,757.43
2016,5,20,12,45,914.0,128.5,4.85,16.0,988.0,954.76,737.31
2016,5,20,13,0,905.0,132.0,4.9,16.0,976.0,922.32,715.29
2016,5,20,13,15,901.0,131.5,4.9,16.0,958.5,887.98,691.46
2016,5,20,13,30,897.0,131.0,4.9,16.0,941.0,851.14,665.72
2016,5,20,13,45,889.0,131.0,4.9,16.0,915.5,809.33,636.23
2016,5,20,14,0,881.0,131.0,4.9,16.0,890.0,765.67,605.15
2016,5,20,14,15,872.5,129.0,4.9,16.0,859.0,718.23,569.59
2016,5,20,14,30,864.0,127.0,4.9,16.0,828.0,669.43,531.66
2016,5,20,14,45,852.0,125.5,4.9,16.0,791.0,616.63,489.81
2016,5,20,15,0,840.0,124.0,4.9,16.0,754.0,563.83,446.89
2016,5,20,15,15,826.0,121.5,4.85,15.5,712.0,508.89,401.85
2016,5,20,15,30,812.0,119.0,4.8,15.0,670.0,454.16,355.61
2016,5,20,15,45,794.5,115.5,4.8,15.0,623.5,397.71,306.22
2016,5,20,16,0,777.0,112.0,4.8,15.0,577.0,342.36,256.73
2016,5,20,16,15,753.5,108.0,4.7,14.5,528.0,286.36,206.75
2016,5,20,16,30,730.0,104.0,4.6,14.0,479.0,228.05,155.3
2016,5,20,16,45,699.5,99.0,4.55,14.0,428.0,174.56,110.04
2016,5,20,17,0,669.0,94.0,4.5,14.0,377.0,124.58,72.96
2016,5,20,17,15,627.0,88.5,4.4,13.5,326.0,77.56,48.57
2016,5,20,17,30,585.0,83.0,4.3,13.0,275.0,57.33,45.89
2016,5,20,17,45,522.0,75.5,4.25,13.0,225.0,54.13,43.03
2016,5,20,18,0,459.0,68.0,4.2,13.0,175.0,50.77,39.86
2016,5,20,18,15,373.0,57.5,4.05,12.5,130.5,43.31,32.91
2016,5,20,18,30,287.0,47.0,3.9,12.0,86.0,36.16,26.0
2016,5,20,18,45,169.5,32.0,3.8,11.5,52.5,25.0,14.42
2016,5,20,19,0,52.0,17.0,3.7,11.0,19.0,14.26,0.0
2016,5,20,19,15,26.0,8.5,3.6,11.0,9.5,8.1,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,95.0,18.0,2.05,11.0,27.5,44.22,0.0
2016,5,21,5,30,190.0,36.0,2.1,11.0,55.0,100.3,68.7
2016,5,21,5,45,271.0,50.5,2.2,11.0,94.5,152.95,116.33
2016,5,21,6,0,352.0,65.0,2.3,11.0,134.0,214.8,171.02
2016,5,21,6,15,417.0,75.5,2.35,11.0,180.5,273.97,223.71
2016,5,21,6,30,482.0,86.0,2.4,11.0,227.0,339.76,281.06
2016,5,21,6,45,523.5,95.5,2.45,11.5,275.5,401.82,333.4
2016,5,21,7,0,565.0,105.0,2.5,12.0,324.0,464.04,384.28
2016,5,21,7,15,312.0,149.0,2.6,12.0,272.5,365.88,303.54
2016,5,21,7,30,59.0,193.0,2.7,12.0,221.0,238.11,194.99
2016,5,21,7,45,31.5,183.5,2.8,12.5,198.5,208.47,169.64
2016,5,21,8,0,4.0,174.0,2.9,13.0,176.0,170.0,136.57
2016,5,21,8,15,47.0,231.0,2.95,13.0,261.0,272.35,220.69
2016,5,21,8,30,90.0,288.0,3.0,13.0,346.0,371.03,299.28
2016,5,21,8,45,57.0,279.0,3.1,13.5,317.0,333.46,267.23
2016,5,21,9,0,24.0,270.0,3.2,14.0,288.0,283.05,225.46
2016,5,21,9,15,32.0,298.0,3.15,14.0,323.0,330.99,262.97
2016,5,21,9,30,40.0,326.0,3.1,14.0,358.0,367.86,291.11
2016,5,21,9,45,47.0,349.5,3.1,14.0,388.5,398.97,314.61
2016,5,21,10,0,54.0,373.0,3.1,14.0,419.0,429.97,337.85
2016,5,21,10,15,156.5,401.0,3.05,14.0,539.5,573.23,448.31
2016,5,21,10,30,259.0,429.0,3.0,14.0,660.0,716.76,554.14
2016,5,21,10,45,161.5,428.0,3.0,14.0,573.5,603.97,468.0
2016,5,21,11,0,64.0,427.0,3.0,14.0,487.0,490.6,380.94
2016,5,21,11,15,38.0,339.5,2.95,14.0,375.0,372.85,291.76
2016,5,21,11,30,12.0,252.0,2.9,14.0,263.0,250.87,196.75
2016,5,21,11,45,28.0,334.5,2.9,14.0,361.0,354.34,277.8
2016,5,21,12,0,44.0,417.0,2.9,14.0,459.0,449.8,350.06
2016,5,21,12,15,30.0,359.0,2.9,14.0,388.0,376.1,293.55
2016,5,21,12,30,16.0,301.0,2.9,14.0,317.0,298.76,234.01
2016,5,21,12,45,8.0,213.0,2.9,14.0,221.0,207.22,162.4
2016,5,21,13,0,0.0,125.0,2.9,14.0,125.0,117.03,90.21
2016,5,21,13,15,8.0,210.5,2.9,14.0,218.5,203.68,160.18
2016,5,21,13,30,16.0,296.0,2.9,14.0,312.0,289.1,227.47
2016,5,21,13,45,58.0,355.5,2.9,14.0,406.5,375.97,295.7
2016,5,21,14,0,100.0,415.0,2.9,14.0,501.0,455.61,356.89
2016,5,21,14,15,233.0,384.5,2.9,14.0,576.5,510.91,401.3
2016,5,21,14,30,366.0,354.0,2.9,14.0,652.0,553.45,434.84
2016,5,21,14,45,333.5,344.0,2.9,14.0,606.5,503.47,396.1
2016,5,21,15,0,301.0,334.0,2.9,14.0,561.0,456.13,359.42
2016,5,21,15,15,341.5,303.0,2.9,14.0,546.5,429.66,338.57
2016,5,21,15,30,382.0,272.0,2.9,14.0,532.0,398.97,313.31
2016,5,21,15,45,350.0,258.5,2.9,14.5,484.5,350.82,273.59
2016,5,21,16,0,318.0,245.0,2.9,15.0,437.0,305.96,236.39
2016,5,21,16,15,491.0,184.0,2.9,14.5,451.0,276.76,206.26
2016,5,21,16,30,664.0,123.0,2.9,14.0,465.0,230.94,159.74
2016,5,21,16,45,642.5,113.5,2.95,14.0,416.5,178.82,115.78
2016,5,21,17,0,621.0,104.0,3.0,14.0,368.0,129.27,78.53
2016,5,21,17,15,579.5,97.0,2.95,13.5,318.0,83.85,54.29
2016,5,21,17,30,538.0,90.0,2.9,13.0,268.0,62.85,50.82
2016,5,21,17,45,487.0,80.5,2.9,13.0,220.5,58.22,46.69
2016,5,21,18,0,436.0,71.0,2.9,13.0,173.0,52.33,41.27
2016,5,21,18,15,355.0,59.5,2.7,12.5,129.5,44.77,34.24
2016,5,21,18,30,274.0,48.0,2.5,12.0,86.0,36.88,26.69
2016,5,21,18,45,172.0,32.5,2.35,12.0,53.0,25.36,14.92
2016,5,21,19,0,70.0,17.0,2.2,12.0,20.0,14.28,0.0
2016,5,21,19,15,35.0,8.5,2.15,11.5,10.0,8.1,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,108.0,18.5,1.7,10.5,29.5,47.66,4.0
2016,5,22,5,30,216.0,37.0,1.8,11.0,59.0,108.21,74.54
2016,5,22,5,45,310.0,49.0,1.95,11.5,100.0,163.58,124.04
2016,5,22,6,0,404.0,61.0,2.1,12.0,141.0,231.55,183.41
2016,5,22,6,15,211.5,83.0,2.1,12.0,126.0,187.0,152.02
2016,5,22,6,30,19.0,105.0,2.1,12.0,111.0,111.68,90.06
2016,5,22,6,45,25.5,124.5,2.1,12.5,134.0,140.84,114.73
2016,5,22,7,0,32.0,144.0,2.1,13.0,157.0,165.77,135.23
2016,5,22,7,15,23.0,156.0,2.05,13.5,166.0,166.17,134.78
2016,5,22,7,30,14.0,168.0,2.0,14.0,175.0,172.26,138.91
2016,5,22,7,45,11.0,175.5,2.0,14.5,181.5,177.3,142.23
2016,5,22,8,0,8.0,183.0,2.0,15.0,188.0,182.19,145.36
2016,5,22,8,15,15.0,210.5,1.95,15.0,220.0,215.36,171.8
2016,5,22,8,30,22.0,238.0,1.9,15.0,252.0,249.02,198.16
2016,5,22,8,45,44.0,278.0,1.9,15.5,309.0,320.89,254.07
2016,5,22,9,0,66.0,318.0,1.9,16.0,366.0,383.86,301.58
2016,5,22,9,15,62.5,333.0,1.9,16.0,381.0,396.84,310.26
2016,5,22,9,30,59.0,348.0,1.9,16.0,396.0,409.38,318.86
2016,5,22,9,45,208.0,362.5,1.95,16.0,537.5,581.47,450.69
2016,5,22,10,0,357.0,377.0,2.0,16.0,679.0,757.59,578.05
2016,5,22,10,15,332.5,396.5,2.05,16.0,685.0,755.88,573.91
2016,5,22,10,30,308.0,416.0,2.1,16.0,691.0,751.99,569.97
2016,5,22,10,45,394.0,394.0,2.15,16.5,753.5,814.05,614.39
2016,5,22,11,0,480.0,372.0,2.2,17.0,816.0,885.13,663.19
2016,5,22,11,15,426.5,396.5,2.25,17.0,795.0,850.73,637.51
2016,5,22,11,30,373.0,421.0,2.3,17.0,774.0,807.05,606.48
2016,5,22,11,45,416.5,409.5,2.4,17.0,805.5,837.4,629.3
2016,5,22,12,0,460.0,398.0,2.5,17.0,837.0,857.53,644.57
2016,5,22,12,15,461.0,396.5,2.55,17.0,835.5,843.54,635.12
2016,5,22,12,30,462.0,395.0,2.6,17.0,834.0,827.67,624.66
2016,5,22,12,45,491.5,381.0,2.7,17.0,844.0,824.04,623.79
2016,5,22,13,0,521.0,367.0,2.8,17.0,854.0,817.31,620.58
2016,5,22,13,15,339.0,409.0,2.85,16.5,724.0,678.41,519.61
2016,5,22,13,30,157.0,451.0,2.9,16.0,594.0,551.47,424.63
2016,5,22,13,45,168.5,438.0,2.95,16.0,587.5,537.95,416.05
2016,5,22,14,0,180.0,425.0,3.0,16.0,581.0,523.24,405.82
2016,5,22,14,15,232.0,400.5,3.05,16.0,594.0,524.85,408.47
2016,5,22,14,30,284.0,376.0,3.1,16.0,607.0,520.47,406.15
2016,5,22,14,45,396.5,317.5,3.15,16.0,624.5,516.63,404.71
2016,5,22,15,0,509.0,259.0,3.2,16.0,642.0,502.74,394.37
2016,5,22,15,15,642.5,194.0,3.2,15.5,650.0,481.55,377.49
2016,5,22,15,30,776.0,129.0,3.2,15.0,658.0,448.8,349.25
2016,5,22,15,45,650.5,157.0,3.25,15.0,579.5,376.77,289.98
2016,5,22,16,0,525.0,185.0,3.3,15.0,501.0,320.57,243.83
2016,5,22,16,15,452.5,186.5,3.3,15.0,443.0,269.13,201.23
2016,5,22,16,30,380.0,188.0,3.3,15.0,385.0,225.54,166.07
2016,5,22,16,45,268.5,181.0,3.3,15.0,313.5,182.51,134.82
2016,5,22,17,0,157.0,174.0,3.3,15.0,242.0,152.88,116.41
2016,5,22,17,15,142.5,154.0,3.2,14.5,209.0,124.61,96.87
2016,5,22,17,30,128.0,134.0,3.1,14.0,176.0,104.22,87.16
2016,5,22,17,45,115.5,112.0,3.05,14.0,145.0,88.67,73.46
2016,5,22,18,0,103.0,90.0,3.0,14.0,114.0,72.64,59.08
2016,5,22,18,15,80.5,69.5,2.8,13.5,85.5,57.14,45.03
2016,5,22,18,30,58.0,49.0,2.6,13.0,57.0,41.23,30.39
2016,5,22,18,45,29.0,31.5,2.45,12.5,35.5,28.08,17.29
2016,5,22,19,0,0.0,14.0,2.3,12.0,14.0,12.99,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.5,7.0,6.67,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
