Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,68.5,17.5,2.2,10.5,25.0,35.24,3.85
2016,5,23,5,30,137.0,35.0,2.3,11.0,50.0,79.77,54.58
2016,5,23,5,45,197.0,51.5,2.4,12.0,84.5,130.39,99.2
2016,5,23,6,0,257.0,68.0,2.5,13.0,119.0,182.53,144.7
2016,5,23,6,15,297.0,84.0,2.5,13.0,159.5,231.94,188.49
2016,5,23,6,30,337.0,100.0,2.5,13.0,200.0,285.33,234.84
2016,5,23,6,45,374.0,112.0,2.55,13.5,242.5,336.39,277.87
2016,5,23,7,0,411.0,124.0,2.6,14.0,285.0,390.56,322.24
2016,5,23,7,15,548.5,112.5,2.55,14.5,358.5,489.99,402.1
2016,5,23,7,30,686.0,101.0,2.5,15.0,432.0,596.69,484.82
2016,5,23,7,45,708.0,106.5,2.5,15.5,480.0,649.13,522.78
2016,5,23,8,0,730.0,112.0,2.5,16.0,528.0,701.48,558.78
2016,5,23,8,15,749.5,115.5,2.5,16.0,574.5,746.24,589.41
2016,5,23,8,30,769.0,119.0,2.5,16.0,621.0,792.94,621.03
2016,5,23,8,45,780.5,124.0,2.5,16.5,662.5,833.08,646.34
2016,5,23,9,0,792.0,129.0,2.5,17.0,704.0,871.24,669.92
2016,5,23,9,15,804.0,131.5,2.5,17.0,742.0,904.93,691.42
2016,5,23,9,30,816.0,134.0,2.5,17.0,780.0,936.24,711.19
2016,5,23,9,45,833.0,131.5,2.5,17.5,814.5,964.34,727.34
2016,5,23,10,0,850.0,129.0,2.5,18.0,849.0,981.46,736.07
2016,5,23,10,15,856.5,130.5,2.5,18.0,875.0,997.96,745.93
2016,5,23,10,30,863.0,132.0,2.5,18.0,901.0,1011.26,753.74
2016,5,23,10,45,866.0,134.0,2.55,18.5,920.5,1018.28,756.62
2016,5,23,11,0,869.0,136.0,2.6,19.0,940.0,1021.91,757.43
2016,5,23,11,15,872.0,136.5,2.6,19.0,952.5,1020.66,756.11
2016,5,23,11,30,875.0,137.0,2.6,19.0,965.0,1016.03,752.75
2016,5,23,11,45,875.0,137.5,2.65,19.0,969.5,1005.12,745.88
2016,5,23,12,0,875.0,138.0,2.7,19.0,974.0,990.98,737.01
2016,5,23,12,15,874.5,138.0,2.7,19.0,972.0,972.76,725.04
2016,5,23,12,30,874.0,138.0,2.7,19.0,970.0,951.51,711.14
2016,5,23,12,45,855.5,149.0,2.75,19.0,956.0,921.3,691.65
2016,5,23,13,0,837.0,160.0,2.8,19.0,942.0,894.67,674.56
2016,5,23,13,15,832.5,158.5,2.8,18.5,925.0,860.2,652.84
2016,5,23,13,30,828.0,157.0,2.8,18.0,908.0,823.5,629.41
2016,5,23,13,45,826.5,153.0,2.85,18.0,885.5,784.71,603.38
2016,5,23,14,0,825.0,149.0,2.9,18.0,863.0,743.81,575.3
2016,5,23,14,15,816.5,147.0,2.9,18.0,833.0,698.0,541.64
2016,5,23,14,30,808.0,145.0,2.9,18.0,803.0,651.02,506.38
2016,5,23,14,45,802.5,139.5,2.95,18.0,768.5,601.69,468.77
2016,5,23,15,0,797.0,134.0,3.0,18.0,734.0,551.37,429.31
2016,5,23,15,15,783.0,131.0,3.0,18.0,693.5,498.32,386.44
2016,5,23,15,30,769.0,128.0,3.0,18.0,653.0,445.56,342.59
2016,5,23,15,45,755.5,122.5,3.05,18.0,609.0,391.33,296.5
2016,5,23,16,0,742.0,117.0,3.1,18.0,565.0,337.82,249.88
2016,5,23,16,15,719.0,112.5,3.1,17.5,517.5,279.28,199.26
2016,5,23,16,30,696.0,108.0,3.1,17.0,470.0,226.87,153.66
2016,5,23,16,45,670.0,102.0,3.15,17.0,421.0,175.24,110.39
2016,5,23,17,0,644.0,96.0,3.2,17.0,372.0,126.62,74.2
2016,5,23,17,15,604.0,89.5,3.2,16.5,322.0,80.3,49.23
2016,5,23,17,30,564.0,83.0,3.2,16.0,272.0,56.85,44.91
2016,5,23,17,45,513.0,74.5,3.2,15.5,224.5,52.84,41.46
2016,5,23,18,0,462.0,66.0,3.2,15.0,177.0,48.55,37.6
2016,5,23,18,15,383.5,56.0,3.1,14.5,133.0,42.58,32.07
2016,5,23,18,30,305.0,46.0,3.0,14.0,89.0,35.21,25.08
2016,5,23,18,45,152.5,34.0,2.9,13.5,55.5,26.47,16.08
2016,5,23,19,0,0.0,22.0,2.8,13.0,22.0,19.67,0.0
2016,5,23,19,15,0.0,11.0,2.75,12.5,11.0,10.48,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.0,18.0,2.6,12.0,30.0,48.12,9.45
2016,5,24,5,30,224.0,36.0,2.7,12.0,60.0,108.9,75.23
2016,5,24,5,45,317.0,48.0,2.85,12.5,101.0,164.54,124.62
2016,5,24,6,0,410.0,60.0,3.0,13.0,142.0,232.91,184.35
2016,5,24,6,15,473.5,68.5,3.0,13.0,189.0,293.35,238.16
2016,5,24,6,30,537.0,77.0,3.0,13.0,236.0,359.93,296.06
2016,5,24,6,45,355.5,116.5,3.0,13.5,230.5,331.36,273.81
2016,5,24,7,0,174.0,156.0,3.0,14.0,225.0,270.15,222.53
2016,5,24,7,15,287.5,162.0,3.0,14.0,293.5,364.64,301.02
2016,5,24,7,30,401.0,168.0,3.0,14.0,362.0,471.55,386.97
2016,5,24,7,45,321.0,205.5,3.0,14.5,371.5,461.96,376.13
2016,5,24,8,0,241.0,243.0,3.0,15.0,381.0,454.84,367.13
2016,5,24,8,15,208.0,269.5,3.0,15.0,396.0,454.78,365.43
2016,5,24,8,30,175.0,296.0,3.0,15.0,411.0,462.21,369.17
2016,5,24,8,45,149.0,317.0,3.0,15.5,419.5,466.71,370.13
2016,5,24,9,0,123.0,338.0,3.0,16.0,428.0,468.98,369.35
2016,5,24,9,15,185.0,354.5,2.95,16.0,497.5,545.95,428.15
2016,5,24,9,30,247.0,371.0,2.9,16.0,567.0,637.7,495.85
2016,5,24,9,45,293.0,376.0,2.9,16.5,618.0,690.5,533.01
2016,5,24,10,0,339.0,381.0,2.9,17.0,669.0,743.63,569.96
2016,5,24,10,15,296.5,406.5,2.9,17.0,664.0,730.13,557.72
2016,5,24,10,30,254.0,432.0,2.9,17.0,659.0,714.13,544.25
2016,5,24,10,45,561.0,286.5,2.95,17.5,801.5,883.3,671.77
2016,5,24,11,0,868.0,141.0,3.0,18.0,944.0,1025.76,767.97
2016,5,24,11,15,871.0,141.5,3.0,18.0,957.0,1024.48,765.28
2016,5,24,11,30,874.0,142.0,3.0,18.0,970.0,1019.84,761.87
2016,5,24,11,45,876.5,141.5,3.0,18.0,975.5,1010.4,755.4
2016,5,24,12,0,879.0,141.0,3.0,18.0,981.0,997.7,746.9
2016,5,24,12,15,879.0,141.0,3.0,18.0,979.0,979.89,735.09
2016,5,24,12,30,879.0,141.0,3.0,18.0,977.0,959.02,721.31
2016,5,24,12,45,867.0,146.5,3.05,18.0,964.5,929.46,702.05
2016,5,24,13,0,855.0,152.0,3.1,18.0,952.0,897.57,681.16
2016,5,24,13,15,851.0,151.0,3.1,18.0,935.5,864.44,658.97
2016,5,24,13,30,847.0,150.0,3.1,18.0,919.0,828.98,635.03
2016,5,24,13,45,842.5,147.5,3.15,18.0,895.5,792.16,610.26
2016,5,24,14,0,838.0,145.0,3.2,18.0,872.0,749.92,581.29
2016,5,24,14,15,829.5,143.5,3.2,18.0,842.0,704.1,547.48
2016,5,24,14,30,821.0,142.0,3.2,18.0,812.0,657.06,512.04
2016,5,24,14,45,679.5,196.5,3.25,18.0,734.0,578.59,451.02
2016,5,24,15,0,538.0,251.0,3.3,18.0,656.0,512.22,398.64
2016,5,24,15,15,656.5,189.5,3.3,17.5,657.5,485.44,377.85
2016,5,24,15,30,775.0,128.0,3.3,17.0,659.0,448.85,346.98
2016,5,24,15,45,758.5,124.0,3.3,17.0,614.0,394.51,300.41
2016,5,24,16,0,742.0,120.0,3.3,17.0,569.0,337.2,250.62
2016,5,24,16,15,718.5,115.5,3.3,16.5,521.0,282.43,202.75
2016,5,24,16,30,695.0,111.0,3.3,16.0,473.0,229.95,156.91
2016,5,24,16,45,665.5,105.5,3.35,16.0,423.5,178.25,113.52
2016,5,24,17,0,636.0,100.0,3.4,16.0,374.0,129.96,77.45
2016,5,24,17,15,595.5,93.5,3.4,15.5,324.0,84.06,52.32
2016,5,24,17,30,555.0,87.0,3.4,15.0,274.0,59.96,47.84
2016,5,24,17,45,500.5,79.0,3.4,14.5,226.0,56.5,44.89
2016,5,24,18,0,446.0,71.0,3.4,14.0,178.0,52.83,41.57
2016,5,24,18,15,367.5,60.0,3.3,13.5,134.5,45.0,34.36
2016,5,24,18,30,289.0,49.0,3.2,13.0,91.0,37.53,27.25
2016,5,24,18,45,144.5,36.0,3.1,13.0,57.0,29.43,18.71
2016,5,24,19,0,0.0,23.0,3.0,13.0,23.0,20.51,0.0
2016,5,24,19,15,0.0,11.5,2.95,12.5,11.5,10.96,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.5,18.0,2.3,12.0,30.0,48.54,11.69
2016,5,25,5,30,227.0,36.0,2.4,12.0,60.0,109.58,75.93
2016,5,25,5,45,315.5,48.0,2.55,12.5,100.5,164.0,124.25
2016,5,25,6,0,404.0,60.0,2.7,13.0,141.0,230.67,182.54
2016,5,25,6,15,467.0,68.5,2.7,13.0,188.0,290.54,235.73
2016,5,25,6,30,530.0,77.0,2.7,13.0,235.0,356.5,292.96
2016,5,25,6,45,265.0,78.5,2.75,13.5,157.5,239.49,198.44
2016,5,25,7,0,0.0,80.0,2.8,14.0,80.0,74.73,57.97
2016,5,25,7,15,0.0,90.5,2.8,14.5,90.5,84.75,66.26
2016,5,25,7,30,0.0,101.0,2.8,15.0,101.0,94.79,74.28
2016,5,25,7,45,0.0,113.0,2.85,15.5,113.0,106.31,83.42
2016,5,25,8,0,0.0,125.0,2.9,16.0,125.0,117.85,92.46
2016,5,25,8,15,2.0,155.0,2.9,16.0,156.5,148.79,117.47
2016,5,25,8,30,4.0,185.0,2.9,16.0,188.0,180.01,142.38
2016,5,25,8,45,9.0,213.0,2.95,16.5,219.5,212.04,167.46
2016,5,25,9,0,14.0,241.0,3.0,17.0,251.0,244.38,192.42
2016,5,25,9,15,12.5,239.5,3.0,17.0,248.5,241.25,189.42
2016,5,25,9,30,11.0,238.0,3.0,17.0,246.0,238.14,186.57
2016,5,25,9,45,13.0,257.5,3.0,17.5,268.5,259.22,202.41
2016,5,25,10,0,15.0,277.0,3.0,18.0,291.0,280.28,218.03
2016,5,25,10,15,24.5,320.5,3.0,18.0,343.0,344.2,266.95
2016,5,25,10,30,34.0,364.0,3.0,18.0,395.0,397.82,307.18
2016,5,25,10,45,94.5,414.0,3.0,18.5,501.0,509.26,390.89
2016,5,25,11,0,155.0,464.0,3.0,19.0,607.0,631.44,479.1
2016,5,25,11,15,530.0,289.5,3.0,19.0,790.5,845.8,641.73
2016,5,25,11,30,905.0,115.0,3.0,19.0,974.0,1023.75,763.25
2016,5,25,11,45,909.0,113.5,3.05,19.0,980.0,1014.76,755.8
2016,5,25,12,0,913.0,112.0,3.1,19.0,986.0,1002.37,747.96
2016,5,25,12,15,912.5,112.0,3.15,19.0,984.0,983.79,736.06
2016,5,25,12,30,912.0,112.0,3.2,19.0,982.0,962.06,722.11
2016,5,25,12,45,905.0,115.5,3.25,19.5,971.0,934.72,703.02
2016,5,25,13,0,898.0,119.0,3.3,20.0,960.0,904.71,682.14
2016,5,25,13,15,894.5,118.0,3.35,20.0,943.5,870.94,659.91
2016,5,25,13,30,891.0,117.0,3.4,20.0,927.0,834.68,635.8
2016,5,25,13,45,888.0,115.0,3.5,20.0,904.0,795.54,609.71
2016,5,25,14,0,885.0,113.0,3.6,20.0,881.0,754.19,581.74
2016,5,25,14,15,878.0,111.5,3.65,19.5,851.5,708.51,550.45
2016,5,25,14,30,871.0,110.0,3.7,19.0,822.0,661.31,515.9
2016,5,25,14,45,863.0,107.5,3.75,19.0,787.0,611.34,477.32
2016,5,25,15,0,855.0,105.0,3.8,19.0,752.0,560.39,436.91
2016,5,25,15,15,843.0,103.0,3.85,19.0,711.5,507.17,393.56
2016,5,25,15,30,831.0,101.0,3.9,19.0,671.0,453.83,348.84
2016,5,25,15,45,815.0,98.5,3.95,19.0,626.0,394.53,298.36
2016,5,25,16,0,799.0,96.0,4.0,19.0,581.0,339.73,250.19
2016,5,25,16,15,778.5,93.0,4.0,18.5,533.5,284.4,201.47
2016,5,25,16,30,758.0,90.0,4.0,18.0,486.0,230.94,154.42
2016,5,25,16,45,727.5,87.0,4.05,17.5,435.5,178.06,110.15
2016,5,25,17,0,697.0,84.0,4.1,17.0,385.0,123.99,69.61
2016,5,25,17,15,659.5,79.0,4.1,16.5,334.5,75.92,43.38
2016,5,25,17,30,622.0,74.0,4.1,16.0,284.0,49.66,38.54
2016,5,25,17,45,561.0,68.5,4.1,15.5,234.5,47.75,36.94
2016,5,25,18,0,500.0,63.0,4.1,15.0,185.0,45.76,35.14
2016,5,25,18,15,421.0,54.0,4.0,14.5,140.5,40.57,30.32
2016,5,25,18,30,342.0,45.0,3.9,14.0,96.0,35.1,25.05
2016,5,25,18,45,220.0,32.5,3.8,13.5,60.5,25.23,15.33
2016,5,25,19,0,98.0,20.0,3.7,13.0,25.0,15.74,0.0
2016,5,25,19,15,49.0,10.0,3.65,12.5,12.5,9.53,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,97.5,19.5,1.9,11.5,30.0,47.22,13.25
2016,5,26,5,30,195.0,39.0,1.9,12.0,60.0,104.64,73.12
2016,5,26,5,45,284.0,52.0,1.95,12.5,100.5,158.53,120.4
2016,5,26,6,0,373.0,65.0,2.0,13.0,141.0,222.45,175.93
2016,5,26,6,15,438.0,74.5,1.9,13.5,188.0,281.63,227.53
2016,5,26,6,30,503.0,84.0,1.8,14.0,235.0,350.82,285.94
2016,5,26,6,45,289.0,120.0,1.75,14.5,210.5,290.91,238.32
2016,5,26,7,0,75.0,156.0,1.7,15.0,186.0,204.06,165.66
2016,5,26,7,15,69.5,176.5,1.6,15.5,207.0,225.03,182.23
2016,5,26,7,30,64.0,197.0,1.5,16.0,228.0,245.31,197.43
2016,5,26,7,45,179.5,216.0,1.4,16.5,316.0,360.66,289.68
2016,5,26,8,0,295.0,235.0,1.3,17.0,404.0,486.88,385.64
2016,5,26,8,15,527.5,180.5,1.25,17.5,514.0,636.36,497.73
2016,5,26,8,30,760.0,126.0,1.2,18.0,624.0,792.34,605.36
2016,5,26,8,45,777.5,128.5,1.15,18.5,667.0,834.65,628.89
2016,5,26,9,0,795.0,131.0,1.1,19.0,710.0,875.36,652.14
2016,5,26,9,15,807.0,133.5,1.05,19.0,748.0,909.11,671.6
2016,5,26,9,30,819.0,136.0,1.0,19.0,786.0,940.47,689.34
2016,5,26,9,45,817.5,144.0,1.0,19.5,816.0,962.14,700.3
2016,5,26,10,0,816.0,152.0,1.0,20.0,846.0,980.52,709.29
2016,5,26,10,15,823.5,154.0,1.0,20.5,872.5,998.18,717.86
2016,5,26,10,30,831.0,156.0,1.0,21.0,899.0,1012.72,724.51
2016,5,26,10,45,838.5,155.5,1.05,21.5,919.0,1021.41,728.61
2016,5,26,11,0,846.0,155.0,1.1,22.0,939.0,1026.8,730.83
2016,5,26,11,15,849.0,156.0,1.15,22.0,952.0,1016.38,724.8
2016,5,26,11,30,852.0,157.0,1.2,22.0,965.0,1012.29,722.99
2016,5,26,11,45,855.0,156.0,1.3,22.5,971.0,1003.03,717.41
2016,5,26,12,0,858.0,155.0,1.4,23.0,977.0,990.59,709.88
2016,5,26,12,15,858.0,154.5,1.55,23.0,975.0,972.64,700.93
2016,5,26,12,30,858.0,154.0,1.7,23.0,973.0,951.74,689.93
2016,5,26,12,45,867.5,146.0,1.85,23.0,967.0,929.63,677.91
2016,5,26,13,0,877.0,138.0,2.0,23.0,961.0,904.24,663.51
2016,5,26,13,15,873.5,137.0,2.15,23.0,944.0,871.05,643.67
2016,5,26,13,30,870.0,136.0,2.3,23.0,927.0,835.44,621.87
2016,5,26,13,45,863.0,135.5,2.45,23.0,903.5,795.29,596.56
2016,5,26,14,0,856.0,135.0,2.6,23.0,880.0,753.3,569.5
2016,5,26,14,15,848.0,133.5,2.7,22.5,850.0,708.07,539.04
2016,5,26,14,30,840.0,132.0,2.8,22.0,820.0,661.1,505.93
2016,5,26,14,45,829.5,130.0,2.9,22.0,784.0,610.7,468.3
2016,5,26,15,0,819.0,128.0,3.0,22.0,748.0,559.7,429.07
2016,5,26,15,15,805.5,125.5,3.05,21.5,707.5,506.39,387.52
2016,5,26,15,30,792.0,123.0,3.1,21.0,667.0,453.27,344.69
2016,5,26,15,45,775.5,119.5,3.2,21.0,622.5,398.55,298.77
2016,5,26,16,0,759.0,116.0,3.3,21.0,578.0,344.83,252.52
2016,5,26,16,15,737.0,112.0,3.35,20.5,530.5,286.17,202.27
2016,5,26,16,30,715.0,108.0,3.4,20.0,483.0,233.43,156.72
2016,5,26,16,45,686.0,103.0,3.45,19.5,433.0,181.11,113.45
2016,5,26,17,0,657.0,98.0,3.5,19.0,383.0,132.11,77.16
2016,5,26,17,15,617.5,92.0,3.45,18.5,333.0,85.41,51.42
2016,5,26,17,30,578.0,86.0,3.4,18.0,283.0,58.94,46.36
2016,5,26,17,45,523.5,78.0,3.4,17.5,234.5,55.43,43.4
2016,5,26,18,0,469.0,70.0,3.4,17.0,186.0,51.7,40.08
2016,5,26,18,15,390.0,60.0,3.3,16.0,141.0,44.92,33.97
2016,5,26,18,30,311.0,50.0,3.2,15.0,96.0,38.24,27.7
2016,5,26,18,45,200.5,35.5,3.1,14.5,61.0,27.59,17.33
2016,5,26,19,0,90.0,21.0,3.0,14.0,26.0,17.51,0.0
2016,5,26,19,15,45.0,10.5,2.95,13.5,13.0,10.01,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,105.5,19.5,1.0,11.5,31.0,48.96,15.41
2016,5,27,5,30,211.0,39.0,1.0,12.0,62.0,108.75,76.05
2016,5,27,5,45,305.5,51.0,1.05,13.0,103.5,164.16,124.07
2016,5,27,6,0,400.0,63.0,1.1,14.0,145.0,230.22,180.56
2016,5,27,6,15,463.5,72.0,1.15,14.5,192.0,292.61,234.29
2016,5,27,6,30,527.0,81.0,1.2,15.0,239.0,359.19,290.12
2016,5,27,6,45,577.0,86.5,1.25,15.5,289.5,420.5,340.23
2016,5,27,7,0,627.0,92.0,1.3,16.0,340.0,485.68,391.69
2016,5,27,7,15,660.5,97.5,1.3,16.5,390.5,543.92,435.78
2016,5,27,7,30,694.0,103.0,1.3,17.0,441.0,603.73,479.51
2016,5,27,7,45,723.5,105.5,1.3,18.0,491.0,658.42,517.13
2016,5,27,8,0,753.0,108.0,1.3,19.0,541.0,711.04,550.54
2016,5,27,8,15,772.5,111.5,1.25,19.5,587.5,759.45,580.58
2016,5,27,8,30,792.0,115.0,1.2,20.0,634.0,806.87,609.18
2016,5,27,8,45,810.0,116.0,1.2,20.5,677.5,848.94,634.16
2016,5,27,9,0,828.0,117.0,1.2,21.0,721.0,889.35,657.66
2016,5,27,9,15,839.5,119.0,1.15,21.5,759.0,922.93,675.59
2016,5,27,9,30,851.0,121.0,1.1,22.0,797.0,946.31,686.74
2016,5,27,9,45,866.5,118.5,1.05,22.5,831.5,973.59,700.35
2016,5,27,10,0,882.0,116.0,1.0,23.0,866.0,998.22,712.03
2016,5,27,10,15,888.5,117.5,0.95,23.5,893.0,1015.26,718.92
2016,5,27,10,30,895.0,119.0,0.9,24.0,920.0,1029.01,723.86
2016,5,27,10,45,901.5,118.5,0.9,24.5,940.5,1037.32,726.62
2016,5,27,11,0,908.0,118.0,0.9,25.0,961.0,1042.21,727.48
2016,5,27,11,15,910.5,118.5,0.95,25.0,973.5,1040.61,727.06
2016,5,27,11,30,913.0,119.0,1.0,25.0,986.0,1035.54,724.71
2016,5,27,11,45,915.5,118.5,1.1,25.5,992.0,1026.01,719.32
2016,5,27,12,0,918.0,118.0,1.2,26.0,998.0,1013.09,711.88
2016,5,27,12,15,917.5,118.5,1.35,26.0,996.0,994.93,703.4
2016,5,27,12,30,917.0,119.0,1.5,26.0,994.0,973.6,692.72
2016,5,27,12,45,909.5,122.5,1.65,26.0,983.0,945.7,677.62
2016,5,27,13,0,902.0,126.0,1.8,26.0,972.0,915.15,660.51
2016,5,27,13,15,898.5,125.0,1.9,26.0,955.5,881.31,640.39
2016,5,27,13,30,895.0,124.0,2.0,26.0,939.0,844.97,618.33
2016,5,27,13,45,888.0,124.0,2.15,26.0,915.0,804.49,593.55
2016,5,27,14,0,881.0,124.0,2.3,26.0,891.0,762.09,566.95
2016,5,27,14,15,873.5,122.5,2.35,26.0,861.0,716.27,535.91
2016,5,27,14,30,866.0,121.0,2.4,26.0,831.0,668.99,502.15
2016,5,27,14,45,854.0,120.5,2.5,26.0,795.0,618.66,465.42
2016,5,27,15,0,842.0,120.0,2.6,26.0,759.0,565.65,425.65
2016,5,27,15,15,829.0,117.5,2.6,25.5,718.0,511.52,384.25
2016,5,27,15,30,816.0,115.0,2.6,25.0,677.0,457.46,341.47
2016,5,27,15,45,794.5,114.0,2.65,25.0,631.0,401.79,295.66
2016,5,27,16,0,773.0,113.0,2.7,25.0,585.0,347.61,249.93
2016,5,27,16,15,751.0,109.0,2.7,24.5,536.5,292.47,203.25
2016,5,27,16,30,729.0,105.0,2.7,24.0,488.0,234.85,154.67
2016,5,27,16,45,694.0,102.0,2.75,23.5,437.5,182.43,112.26
2016,5,27,17,0,659.0,99.0,2.8,23.0,387.0,133.99,77.17
2016,5,27,17,15,619.5,93.0,2.75,22.0,336.5,87.16,51.62
2016,5,27,17,30,580.0,87.0,2.7,21.0,286.0,59.64,46.38
2016,5,27,17,45,521.5,79.5,2.65,20.5,236.5,56.57,43.85
2016,5,27,18,0,463.0,72.0,2.6,20.0,187.0,53.33,41.01
2016,5,27,18,15,385.5,61.5,2.5,19.0,142.5,46.02,34.51
2016,5,27,18,30,308.0,51.0,2.4,18.0,98.0,38.98,28.01
2016,5,27,18,45,201.0,36.5,2.35,17.5,62.5,28.36,17.83
2016,5,27,19,0,94.0,22.0,2.3,17.0,27.0,18.31,0.9
2016,5,27,19,15,47.0,11.0,2.3,16.5,13.5,10.48,0.0
2016,5,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,66.5,19.0,1.5,14.5,26.5,36.83,11.26
2016,5,28,5,30,133.0,38.0,1.5,15.0,53.0,81.86,56.3
2016,5,28,5,45,185.0,55.5,1.55,15.5,87.5,125.19,94.1
2016,5,28,6,0,237.0,73.0,1.6,16.0,122.0,174.1,136.37
2016,5,28,6,15,272.0,90.0,1.65,16.5,161.0,220.57,176.55
2016,5,28,6,30,307.0,107.0,1.7,17.0,200.0,270.48,218.67
2016,5,28,6,45,343.5,119.5,1.75,17.5,241.5,327.7,265.48
2016,5,28,7,0,380.0,132.0,1.8,18.0,283.0,380.51,307.62
2016,5,28,7,15,538.5,117.0,1.75,18.5,363.0,487.75,391.71
2016,5,28,7,30,697.0,102.0,1.7,19.0,443.0,604.4,479.49
2016,5,28,7,45,722.0,106.5,1.65,19.5,492.0,658.23,516.66
2016,5,28,8,0,747.0,111.0,1.6,20.0,541.0,709.48,549.97
2016,5,28,8,15,766.5,114.5,1.55,20.5,587.5,757.66,580.18
2016,5,28,8,30,786.0,118.0,1.5,21.0,634.0,804.86,608.96
2016,5,28,8,45,801.0,121.0,1.45,22.0,677.0,846.34,631.97
2016,5,28,9,0,816.0,124.0,1.4,23.0,720.0,886.01,653.21
2016,5,28,9,15,827.5,126.5,1.3,23.5,758.5,919.84,670.71
2016,5,28,9,30,839.0,129.0,1.2,24.0,797.0,951.21,686.23
2016,5,28,9,45,847.0,132.0,1.2,24.5,829.5,968.74,694.41
2016,5,28,10,0,855.0,135.0,1.2,25.0,862.0,991.41,705.96
2016,5,28,10,15,861.5,136.5,1.2,25.0,888.5,1007.97,715.03
2016,5,28,10,30,868.0,138.0,1.2,25.0,915.0,1021.34,722.26
2016,5,28,10,45,872.5,139.0,1.2,25.5,935.0,1028.91,724.64
2016,5,28,11,0,877.0,140.0,1.2,26.0,955.0,1033.11,725.13
2016,5,28,11,15,880.0,140.5,1.25,26.0,968.0,1031.93,724.81
2016,5,28,11,30,883.0,141.0,1.3,26.0,981.0,1027.36,722.58
2016,5,28,11,45,884.5,141.5,1.4,26.5,986.5,1017.97,716.91
2016,5,28,12,0,886.0,142.0,1.5,27.0,992.0,1005.3,709.27
2016,5,28,12,15,885.5,142.0,1.6,27.0,990.0,987.05,699.55
2016,5,28,12,30,885.0,142.0,1.7,27.0,988.0,965.76,687.87
2016,5,28,12,45,873.0,148.0,1.8,27.0,975.5,936.68,671.13
2016,5,28,13,0,861.0,154.0,1.9,27.0,963.0,905.25,652.71
2016,5,28,13,15,857.0,153.0,1.95,26.5,946.5,872.14,633.72
2016,5,28,13,30,853.0,152.0,2.0,26.0,930.0,836.69,612.91
2016,5,28,13,45,848.0,150.0,2.1,26.0,906.5,800.02,590.2
2016,5,28,14,0,843.0,148.0,2.2,26.0,883.0,757.87,563.36
2016,5,28,14,15,835.0,146.0,2.25,26.0,853.0,711.92,531.52
2016,5,28,14,30,827.0,144.0,2.3,26.0,823.0,664.7,497.98
2016,5,28,14,45,817.0,141.0,2.35,26.0,787.5,614.34,461.27
2016,5,28,15,0,807.0,138.0,2.4,26.0,752.0,563.36,423.03
2016,5,28,15,15,793.5,135.0,2.4,25.5,711.0,510.26,382.67
2016,5,28,15,30,780.0,132.0,2.4,25.0,670.0,457.37,341.1
2016,5,28,15,45,763.0,128.0,2.45,25.0,625.5,402.71,296.41
2016,5,28,16,0,746.0,124.0,2.5,25.0,581.0,345.02,248.37
2016,5,28,16,15,723.0,120.0,2.5,24.5,533.0,290.64,202.59
2016,5,28,16,30,700.0,116.0,2.5,24.0,485.0,238.48,158.55
2016,5,28,16,45,671.5,110.0,2.5,23.5,435.0,186.26,116.19
2016,5,28,17,0,643.0,104.0,2.5,23.0,385.0,137.33,80.34
2016,5,28,17,15,602.5,97.5,2.4,22.0,335.0,90.97,54.72
2016,5,28,17,30,562.0,91.0,2.3,21.0,285.0,62.73,49.05
2016,5,28,17,45,509.5,82.5,2.25,20.5,236.5,58.98,45.94
2016,5,28,18,0,457.0,74.0,2.2,20.0,188.0,54.97,42.44
2016,5,28,18,15,379.5,63.0,2.1,19.0,143.0,47.11,35.48
2016,5,28,18,30,302.0,52.0,2.0,18.0,98.0,39.71,28.67
2016,5,28,18,45,199.5,37.0,1.9,17.5,63.0,28.72,18.23
2016,5,28,19,0,97.0,22.0,1.8,17.0,28.0,17.29,1.68
2016,5,28,19,15,48.5,11.0,1.8,16.5,14.0,10.48,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,10.5,4.0,1.7,11.5,4.5,0.0,0.0
2016,5,29,5,0,21.0,8.0,1.7,12.0,9.0,10.82,0.0
2016,5,29,5,15,130.5,23.5,1.65,12.5,37.5,59.23,22.49
2016,5,29,5,30,240.0,39.0,1.6,13.0,66.0,116.16,81.17
2016,5,29,5,45,332.0,50.5,1.55,14.0,107.5,171.86,129.59
2016,5,29,6,0,424.0,62.0,1.5,15.0,149.0,240.07,187.94
2016,5,29,6,15,487.0,70.0,1.4,15.5,197.0,300.46,239.96
2016,5,29,6,30,550.0,78.0,1.3,16.0,245.0,366.86,295.3
2016,5,29,6,45,595.0,85.0,1.25,16.5,295.5,428.19,344.89
2016,5,29,7,0,640.0,92.0,1.2,17.0,346.0,492.93,395.16
2016,5,29,7,15,673.0,97.0,1.15,17.5,396.5,550.86,438.33
2016,5,29,7,30,706.0,102.0,1.1,18.0,447.0,610.28,480.92
2016,5,29,7,45,731.5,106.0,1.05,18.5,496.5,664.27,517.94
2016,5,29,8,0,757.0,110.0,1.0,19.0,546.0,715.77,550.56
2016,5,29,8,15,776.0,113.5,1.0,19.5,592.5,763.9,580.55
2016,5,29,8,30,795.0,117.0,1.0,20.0,639.0,811.01,609.2
2016,5,29,8,45,810.0,120.0,1.0,20.5,682.0,852.77,633.72
2016,5,29,9,0,825.0,123.0,1.0,21.0,725.0,892.7,656.66
2016,5,29,9,15,836.0,125.0,1.05,21.5,763.5,925.74,675.66
2016,5,29,9,30,847.0,127.0,1.1,22.0,802.0,956.29,693.01
2016,5,29,9,45,855.5,129.0,1.15,22.5,834.5,973.53,701.89
2016,5,29,10,0,864.0,131.0,1.2,23.0,867.0,995.81,714.14
2016,5,29,10,15,870.0,132.5,1.25,23.0,893.5,1012.04,723.93
2016,5,29,10,30,876.0,134.0,1.3,23.0,920.0,1025.04,731.88
2016,5,29,10,45,878.5,136.5,1.4,23.5,939.0,1032.21,735.77
2016,5,29,11,0,881.0,139.0,1.5,24.0,958.0,1035.97,737.65
2016,5,29,11,15,883.5,139.5,1.55,24.0,970.5,1034.31,736.92
2016,5,29,11,30,886.0,140.0,1.6,24.0,983.0,1029.27,734.24
2016,5,29,11,45,886.0,141.0,1.7,24.5,987.5,1018.9,727.65
2016,5,29,12,0,886.0,142.0,1.8,25.0,992.0,1005.28,719.08
2016,5,29,12,15,885.5,142.0,1.85,25.0,990.0,987.08,708.38
2016,5,29,12,30,885.0,142.0,1.9,25.0,988.0,965.84,695.8
2016,5,29,12,45,874.5,147.0,1.95,25.0,976.0,937.24,678.46
2016,5,29,13,0,864.0,152.0,2.0,25.0,964.0,906.24,659.51
2016,5,29,13,15,860.0,151.0,2.05,25.0,947.5,873.1,639.01
2016,5,29,13,30,856.0,150.0,2.1,25.0,931.0,837.62,616.77
2016,5,29,13,45,853.0,147.0,2.15,25.0,908.0,798.93,592.13
2016,5,29,14,0,850.0,144.0,2.2,25.0,885.0,759.7,566.85
2016,5,29,14,15,842.0,142.0,2.25,24.5,855.0,713.54,535.9
2016,5,29,14,30,834.0,140.0,2.3,24.0,825.0,666.1,502.98
2016,5,29,14,45,826.0,136.5,2.35,24.0,790.0,616.22,466.35
2016,5,29,15,0,818.0,133.0,2.4,24.0,755.0,565.52,428.02
2016,5,29,15,15,804.5,130.0,2.4,24.0,714.5,511.94,386.22
2016,5,29,15,30,791.0,127.0,2.4,24.0,674.0,458.54,343.32
2016,5,29,15,45,775.5,122.5,2.45,24.0,629.5,403.48,298.1
2016,5,29,16,0,760.0,118.0,2.5,24.0,585.0,349.33,252.42
2016,5,29,16,15,737.5,114.0,2.5,23.5,537.0,290.49,202.96
2016,5,29,16,30,715.0,110.0,2.5,23.0,489.0,237.67,158.09
2016,5,29,16,45,687.0,105.0,2.55,22.5,439.0,185.53,115.45
2016,5,29,17,0,659.0,100.0,2.6,22.0,389.0,136.58,79.3
2016,5,29,17,15,619.5,94.0,2.6,21.5,339.0,89.73,53.0
2016,5,29,17,30,580.0,88.0,2.6,21.0,289.0,60.2,46.86
2016,5,29,17,45,527.0,80.0,2.65,20.5,240.0,56.75,44.01
2016,5,29,18,0,474.0,72.0,2.7,20.0,191.0,53.08,40.8
2016,5,29,18,15,396.5,62.0,2.6,19.0,146.0,46.31,34.8
2016,5,29,18,30,319.0,52.0,2.5,18.0,101.0,39.68,28.67
2016,5,29,18,45,211.5,37.5,2.45,17.5,65.5,29.09,18.62
2016,5,29,19,0,104.0,23.0,2.4,17.0,30.0,18.08,3.01
2016,5,29,19,15,52.0,11.5,2.4,16.5,15.0,10.96,0.0
2016,5,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,15.5,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,31.0,9.0,0.9,12.0,10.0,13.29,0.0
2016,5,30,5,15,148.0,23.5,0.85,12.5,39.0,62.94,25.21
2016,5,30,5,30,265.0,38.0,0.8,13.0,68.0,121.45,84.67
2016,5,30,5,45,359.0,48.0,0.8,14.0,110.0,179.39,134.76
2016,5,30,6,0,453.0,58.0,0.8,15.0,152.0,246.77,192.1
2016,5,30,6,15,514.5,65.5,0.75,15.5,200.0,307.35,243.85
2016,5,30,6,30,576.0,73.0,0.7,16.0,248.0,373.8,298.61
2016,5,30,6,45,367.5,116.5,0.7,16.5,235.5,336.93,270.54
2016,5,30,7,0,159.0,160.0,0.7,17.0,223.0,265.02,212.6
2016,5,30,7,15,225.0,175.5,0.7,17.5,278.5,339.18,271.41
2016,5,30,7,30,291.0,191.0,0.7,18.0,334.0,410.96,325.82
2016,5,30,7,45,331.5,205.0,0.75,19.0,384.0,467.8,366.79
2016,5,30,8,0,372.0,219.0,0.8,20.0,434.0,527.16,408.53
2016,5,30,8,15,595.5,162.0,0.8,20.5,538.5,675.21,515.97
2016,5,30,8,30,819.0,105.0,0.8,21.0,643.0,817.42,609.38
2016,5,30,8,45,832.5,107.5,0.85,21.5,686.0,858.07,632.3
2016,5,30,9,0,846.0,110.0,0.9,22.0,729.0,889.87,650.56
2016,5,30,9,15,857.0,112.0,0.95,22.5,767.0,923.21,669.76
2016,5,30,9,30,868.0,114.0,1.0,23.0,805.0,954.05,687.2
2016,5,30,9,45,879.0,114.0,1.1,23.5,838.0,980.04,702.41
2016,5,30,10,0,890.0,114.0,1.2,24.0,871.0,1003.17,715.86
2016,5,30,10,15,895.5,115.0,1.25,24.5,897.5,1018.85,723.84
2016,5,30,10,30,901.0,116.0,1.3,25.0,924.0,1031.23,729.93
2016,5,30,10,45,904.5,117.0,1.4,25.5,943.5,1038.21,733.65
2016,5,30,11,0,908.0,118.0,1.5,26.0,963.0,1041.72,735.36
2016,5,30,11,15,910.5,118.5,1.55,26.0,975.5,1040.23,734.75
2016,5,30,11,30,913.0,119.0,1.6,26.0,988.0,1035.27,732.14
2016,5,30,11,45,913.5,119.5,1.7,26.0,993.0,1024.88,727.02
2016,5,30,12,0,914.0,120.0,1.8,26.0,998.0,1011.15,719.85
2016,5,30,12,15,913.5,120.0,1.85,26.0,996.0,992.71,709.08
2016,5,30,12,30,913.0,120.0,1.9,26.0,994.0,971.13,696.36
2016,5,30,12,45,906.5,122.5,1.95,26.5,983.0,943.44,678.37
2016,5,30,13,0,900.0,125.0,2.0,27.0,972.0,913.07,658.68
2016,5,30,13,15,896.0,124.5,2.05,27.0,955.5,879.52,638.11
2016,5,30,13,30,892.0,124.0,2.1,27.0,939.0,843.51,615.75
2016,5,30,13,45,887.0,122.5,2.2,27.0,915.5,803.5,590.86
2016,5,30,14,0,882.0,121.0,2.3,27.0,892.0,761.44,564.2
2016,5,30,14,15,874.5,119.5,2.35,26.5,862.0,715.78,534.61
2016,5,30,14,30,867.0,118.0,2.4,26.0,832.0,668.65,502.02
2016,5,30,14,45,858.0,115.5,2.5,26.0,796.5,618.51,465.49
2016,5,30,15,0,849.0,113.0,2.6,26.0,761.0,567.48,427.15
2016,5,30,15,15,836.5,110.5,2.6,25.5,720.0,514.08,386.29
2016,5,30,15,30,824.0,108.0,2.6,25.0,679.0,457.13,341.45
2016,5,30,15,45,809.0,105.0,2.65,25.0,634.5,401.95,295.94
2016,5,30,16,0,794.0,102.0,2.7,25.0,590.0,347.54,249.82
2016,5,30,16,15,773.5,98.5,2.65,24.5,542.5,292.19,202.7
2016,5,30,16,30,753.0,95.0,2.6,24.0,495.0,238.71,157.03
2016,5,30,16,45,664.0,101.5,2.6,23.5,428.5,179.95,111.57
2016,5,30,17,0,575.0,108.0,2.6,23.0,362.0,135.42,81.34
2016,5,30,17,15,531.5,104.0,2.5,22.5,316.0,94.86,58.84
2016,5,30,17,30,488.0,100.0,2.4,22.0,270.0,69.75,54.88
2016,5,30,17,45,448.5,88.0,2.35,21.5,225.0,62.81,49.06
2016,5,30,18,0,409.0,76.0,2.3,21.0,180.0,55.47,42.71
2016,5,30,18,15,351.0,63.5,2.15,20.0,138.5,47.33,35.54
2016,5,30,18,30,293.0,51.0,2.0,19.0,97.0,38.8,27.82
2016,5,30,18,45,201.0,37.0,1.95,18.5,63.5,28.63,18.23
2016,5,30,19,0,109.0,23.0,1.9,18.0,30.0,18.05,3.81
2016,5,30,19,15,54.5,11.5,1.9,17.5,15.0,10.96,0.0
2016,5,30,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,16.0,4.5,1.6,12.5,5.0,0.0,0.0
2016,5,31,5,0,32.0,9.0,1.6,13.0,10.0,13.45,0.0
2016,5,31,5,15,153.0,23.5,1.55,13.5,39.5,64.03,26.56
2016,5,31,5,30,274.0,38.0,1.5,14.0,69.0,123.7,86.09
2016,5,31,5,45,365.0,48.0,1.5,14.5,111.5,181.22,136.29
2016,5,31,6,0,456.0,58.0,1.5,15.0,154.0,247.78,193.77
2016,5,31,6,15,518.5,65.5,1.45,15.5,202.0,308.92,246.61
2016,5,31,6,30,581.0,73.0,1.4,16.0,250.0,376.04,302.73
2016,5,31,6,45,625.5,78.5,1.35,17.0,300.5,436.86,351.4
2016,5,31,7,0,670.0,84.0,1.3,18.0,351.0,501.0,400.5
2016,5,31,7,15,702.0,88.5,1.3,18.5,402.0,559.01,443.99
2016,5,31,7,30,734.0,93.0,1.3,19.0,453.0,616.32,485.49
2016,5,31,7,45,759.5,96.5,1.3,19.5,503.0,670.88,522.93
2016,5,31,8,0,785.0,100.0,1.3,20.0,553.0,725.51,558.38
2016,5,31,8,15,803.5,103.0,1.25,20.5,600.0,773.67,587.9
2016,5,31,8,30,822.0,106.0,1.2,21.0,647.0,820.73,615.95
2016,5,31,8,45,837.0,108.5,1.2,22.0,690.5,862.78,639.43
2016,5,31,9,0,852.0,111.0,1.2,23.0,734.0,896.04,656.72
2016,5,31,9,15,863.0,113.0,1.2,23.5,773.0,929.54,675.25
2016,5,31,9,30,874.0,115.0,1.2,24.0,812.0,960.51,691.94
2016,5,31,9,45,885.0,115.0,1.25,24.5,845.5,986.62,706.28
2016,5,31,10,0,896.0,115.0,1.3,25.0,879.0,1009.86,718.84
2016,5,31,10,15,902.5,116.5,1.35,25.5,906.0,1027.14,727.74
2016,5,31,10,30,909.0,118.0,1.4,26.0,933.0,1041.11,734.72
2016,5,31,10,45,913.5,118.5,1.45,26.5,953.5,1048.62,737.85
2016,5,31,11,0,918.0,119.0,1.5,27.0,974.0,1052.65,739.01
2016,5,31,11,15,921.0,120.0,1.55,27.0,987.5,1052.17,739.02
2016,5,31,11,30,924.0,121.0,1.6,27.0,1001.0,1048.15,737.01
2016,5,31,11,45,925.5,121.0,1.65,27.5,1006.5,1038.16,730.01
2016,5,31,12,0,927.0,121.0,1.7,28.0,1012.0,1024.76,721.07
2016,5,31,12,15,927.0,121.0,1.75,28.0,1010.5,1006.6,710.68
2016,5,31,12,30,927.0,121.0,1.8,28.0,1009.0,985.24,698.33
2016,5,31,12,45,929.5,118.0,1.9,28.0,1001.0,960.17,684.23
2016,5,31,13,0,932.0,115.0,2.0,28.0,993.0,931.97,667.99
2016,5,31,13,15,929.0,114.0,2.05,28.0,976.5,897.93,647.31
2016,5,31,13,30,926.0,113.0,2.1,28.0,960.0,861.26,624.76
2016,5,31,13,45,921.0,112.5,2.2,28.0,936.5,821.03,600.0
2016,5,31,14,0,916.0,112.0,2.3,28.0,913.0,778.64,573.4
2016,5,31,14,15,909.5,110.5,2.3,27.5,883.0,732.33,543.81
2016,5,31,14,30,903.0,109.0,2.3,27.0,853.0,684.39,510.68
2016,5,31,14,45,893.5,107.5,2.35,27.0,817.0,633.24,473.53
2016,5,31,15,0,884.0,106.0,2.4,27.0,781.0,581.18,434.57
2016,5,31,15,15,872.5,104.0,2.4,27.0,740.0,527.01,392.69
2016,5,31,15,30,861.0,102.0,2.4,27.0,699.0,472.62,349.34
2016,5,31,15,45,846.0,99.0,2.45,27.0,653.5,411.89,300.18
2016,5,31,16,0,831.0,96.0,2.5,27.0,608.0,355.5,252.91
2016,5,31,16,15,811.0,93.0,2.45,26.5,559.5,298.7,204.92
2016,5,31,16,30,791.0,90.0,2.4,26.0,511.0,243.66,158.21
2016,5,31,16,45,764.5,86.5,2.4,25.5,460.5,189.16,113.7
2016,5,31,17,0,738.0,83.0,2.4,25.0,410.0,137.63,75.71
2016,5,31,17,15,702.0,78.5,2.3,24.0,358.5,83.14,44.15
2016,5,31,17,30,666.0,74.0,2.2,23.0,307.0,49.23,37.02
2016,5,31,17,45,615.5,68.0,2.15,22.5,256.5,46.89,35.13
2016,5,31,18,0,565.0,62.0,2.1,22.0,206.0,44.42,32.99
2016,5,31,18,15,490.0,54.0,2.05,21.0,159.0,40.03,29.11
2016,5,31,18,30,415.0,46.0,2.0,20.0,112.0,35.42,24.83
2016,5,31,18,45,298.5,34.5,1.95,19.0,73.5,27.21,17.08
2016,5,31,19,0,182.0,23.0,1.9,18.0,35.0,18.07,4.53
2016,5,31,19,15,91.0,11.5,1.95,17.5,17.5,10.96,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,23.0,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,1,5,0,46.0,11.0,2.3,13.0,12.0,17.48,0.0
2016,6,1,5,15,177.5,24.5,2.35,13.5,42.5,70.36,30.41
2016,6,1,5,30,309.0,38.0,2.4,14.0,73.0,133.78,93.27
2016,6,1,5,45,398.0,48.0,2.5,14.5,117.0,191.68,144.41
2016,6,1,6,0,487.0,58.0,2.6,15.0,161.0,259.28,203.44
2016,6,1,6,15,322.0,89.5,2.55,15.5,165.0,247.76,199.4
2016,6,1,6,30,157.0,121.0,2.5,16.0,169.0,206.75,167.75
2016,6,1,6,45,176.0,139.5,2.5,16.5,202.5,244.32,199.12
2016,6,1,7,0,195.0,158.0,2.5,17.0,236.0,283.53,230.87
2016,6,1,7,15,166.0,182.5,2.5,17.5,255.5,300.57,243.37
2016,6,1,7,30,137.0,207.0,2.5,18.0,275.0,314.42,252.8
2016,6,1,7,45,215.0,222.0,2.5,18.5,341.0,392.03,314.04
2016,6,1,8,0,293.0,237.0,2.5,19.0,407.0,486.26,385.87
2016,6,1,8,15,570.0,171.0,2.45,19.5,535.5,663.69,521.46
2016,6,1,8,30,847.0,105.0,2.4,20.0,664.0,840.2,644.58
2016,6,1,8,45,862.0,107.5,2.4,20.5,708.0,876.53,665.1
2016,6,1,9,0,877.0,110.0,2.4,21.0,752.0,917.11,689.48
2016,6,1,9,15,887.5,112.0,2.35,21.0,791.0,950.8,709.74
2016,6,1,9,30,898.0,114.0,2.3,21.0,830.0,981.87,728.13
2016,6,1,9,45,909.5,113.5,2.3,21.5,864.5,1008.41,742.56
2016,6,1,10,0,921.0,113.0,2.3,22.0,899.0,1032.01,755.04
2016,6,1,10,15,927.0,114.5,2.3,22.0,926.0,1049.14,764.83
2016,6,1,10,30,933.0,116.0,2.3,22.0,953.0,1062.86,772.58
2016,6,1,10,45,936.5,117.5,2.3,22.5,973.5,1070.55,775.11
2016,6,1,11,0,940.0,119.0,2.3,23.0,994.0,1074.65,775.53
2016,6,1,11,15,942.5,119.5,2.3,23.0,1007.0,1073.12,774.05
2016,6,1,11,30,945.0,120.0,2.3,23.0,1020.0,1068.0,770.48
2016,6,1,11,45,944.5,121.0,2.3,23.5,1025.5,1056.86,761.75
2016,6,1,12,0,944.0,122.0,2.3,24.0,1031.0,1042.27,751.04
2016,6,1,12,15,944.0,122.0,2.3,24.0,1029.0,1023.84,739.46
2016,6,1,12,30,944.0,122.0,2.3,24.0,1027.0,1002.15,725.89
2016,6,1,12,45,930.5,129.0,2.35,24.0,1014.0,971.66,707.18
2016,6,1,13,0,917.0,136.0,2.4,24.0,1001.0,938.68,686.8
2016,6,1,13,15,913.5,135.5,2.4,24.0,984.0,905.04,665.4
2016,6,1,13,30,910.0,135.0,2.4,24.0,967.0,868.86,642.17
2016,6,1,13,45,903.0,134.5,2.45,24.0,943.0,827.56,615.71
2016,6,1,14,0,896.0,134.0,2.5,24.0,919.0,784.3,587.61
2016,6,1,14,15,888.5,132.0,2.45,23.5,888.0,737.6,556.21
2016,6,1,14,30,881.0,130.0,2.4,23.0,857.0,689.42,522.14
2016,6,1,14,45,870.5,128.0,2.4,23.0,820.5,638.15,484.17
2016,6,1,15,0,860.0,126.0,2.4,23.0,784.0,584.22,443.25
2016,6,1,15,15,847.0,123.5,2.4,22.5,742.5,529.35,401.19
2016,6,1,15,30,834.0,121.0,2.4,22.0,701.0,474.53,357.69
2016,6,1,15,45,818.5,117.5,2.4,22.0,655.5,418.15,310.99
2016,6,1,16,0,803.0,114.0,2.4,22.0,610.0,362.61,263.73
2016,6,1,16,15,781.5,110.0,2.35,21.5,560.5,306.04,215.44
2016,6,1,16,30,760.0,106.0,2.3,21.0,511.0,246.91,165.05
2016,6,1,16,45,733.5,101.0,2.3,21.0,460.5,192.48,119.7
2016,6,1,17,0,707.0,96.0,2.3,21.0,410.0,141.05,80.86
2016,6,1,17,15,668.5,90.5,2.25,20.5,358.0,91.83,52.46
2016,6,1,17,30,630.0,85.0,2.2,20.0,306.0,57.6,44.78
2016,6,1,17,45,580.0,77.5,2.2,19.5,256.0,54.44,42.18
2016,6,1,18,0,530.0,70.0,2.2,19.0,206.0,51.07,39.25
2016,6,1,18,15,452.5,60.5,2.1,18.0,159.0,45.65,34.42
2016,6,1,18,30,375.0,51.0,2.0,17.0,112.0,39.93,29.1
