Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,264.5,38.0,1.9,16.5,74.0,29.43,19.21
2016,6,1,19,0,154.0,25.0,1.8,16.0,36.0,19.66,6.18
2016,6,1,19,15,77.0,12.5,1.85,15.5,18.0,11.91,0.0
2016,6,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,22.5,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,45.0,11.0,1.7,12.0,12.0,17.32,0.0
2016,6,2,5,15,175.5,24.5,1.65,12.5,43.0,69.97,31.18
2016,6,2,5,30,306.0,38.0,1.6,13.0,74.0,132.9,93.03
2016,6,2,5,45,399.5,48.0,1.6,13.5,118.0,192.04,144.92
2016,6,2,6,0,493.0,58.0,1.6,14.0,162.0,261.37,205.05
2016,6,2,6,15,246.5,69.5,1.5,14.5,121.5,192.54,154.8
2016,6,2,6,30,0.0,81.0,1.4,15.0,81.0,76.72,59.53
2016,6,2,6,45,0.0,97.0,1.35,16.0,97.0,92.2,72.37
2016,6,2,7,0,0.0,113.0,1.3,17.0,113.0,107.67,84.7
2016,6,2,7,15,0.0,129.0,1.2,17.5,129.0,123.14,96.92
2016,6,2,7,30,0.0,145.0,1.1,18.0,145.0,138.62,108.91
2016,6,2,7,45,7.0,172.0,1.05,18.5,176.0,170.35,133.94
2016,6,2,8,0,14.0,199.0,1.0,19.0,207.0,202.68,158.9
2016,6,2,8,15,31.0,235.5,0.95,19.5,255.5,263.17,205.42
2016,6,2,8,30,48.0,272.0,0.9,20.0,304.0,316.63,245.17
2016,6,2,8,45,168.5,298.5,0.85,21.0,420.5,461.8,353.75
2016,6,2,9,0,289.0,325.0,0.8,22.0,537.0,614.58,460.39
2016,6,2,9,15,593.0,219.0,0.75,22.5,682.5,805.24,592.83
2016,6,2,9,30,897.0,113.0,0.7,23.0,828.0,979.52,699.01
2016,6,2,9,45,898.0,118.5,0.7,23.5,859.5,1002.33,707.85
2016,6,2,10,0,899.0,124.0,0.7,24.0,891.0,1021.76,716.91
2016,6,2,10,15,905.0,125.0,0.7,24.5,917.5,1038.04,724.11
2016,6,2,10,30,911.0,126.0,0.7,25.0,944.0,1050.98,729.4
2016,6,2,10,45,915.0,127.0,0.75,25.5,964.0,1058.5,732.73
2016,6,2,11,0,919.0,128.0,0.8,26.0,984.0,1062.51,734.15
2016,6,2,11,15,921.0,128.5,0.85,26.5,996.5,1060.5,732.13
2016,6,2,11,30,923.0,129.0,0.9,27.0,1009.0,1054.97,728.2
2016,6,2,11,45,924.5,129.0,0.95,27.5,1014.5,1045.0,721.74
2016,6,2,12,0,926.0,129.0,1.0,28.0,1020.0,1031.63,713.38
2016,6,2,12,15,925.0,128.5,1.05,28.0,1017.5,1012.08,702.76
2016,6,2,12,30,924.0,128.0,1.1,28.0,1015.0,989.39,690.28
2016,6,2,12,45,928.5,123.5,1.2,28.5,1007.5,964.86,676.1
2016,6,2,13,0,933.0,119.0,1.3,29.0,1000.0,937.13,659.78
2016,6,2,13,15,929.0,118.5,1.4,29.0,983.0,902.76,640.38
2016,6,2,13,30,925.0,118.0,1.5,29.0,966.0,865.83,619.04
2016,6,2,13,45,920.0,117.0,1.6,29.0,942.0,825.26,594.94
2016,6,2,14,0,915.0,116.0,1.7,29.0,918.0,782.54,568.96
2016,6,2,14,15,907.5,114.5,1.75,29.0,887.5,735.67,538.89
2016,6,2,14,30,900.0,113.0,1.8,29.0,857.0,687.26,505.48
2016,6,2,14,45,890.5,111.0,1.9,29.0,820.5,635.88,469.3
2016,6,2,15,0,881.0,109.0,2.0,29.0,784.0,583.61,431.2
2016,6,2,15,15,868.5,107.0,2.05,28.5,742.5,529.17,390.79
2016,6,2,15,30,856.0,105.0,2.1,28.0,701.0,474.61,348.73
2016,6,2,15,45,840.5,102.0,2.15,28.0,655.5,414.07,300.23
2016,6,2,16,0,825.0,99.0,2.2,28.0,610.0,357.87,253.57
2016,6,2,16,15,804.5,96.0,2.2,27.5,561.5,301.3,206.23
2016,6,2,16,30,784.0,93.0,2.2,27.0,513.0,246.56,160.12
2016,6,2,16,45,757.5,89.0,2.25,26.5,462.0,192.05,115.8
2016,6,2,17,0,731.0,85.0,2.3,26.0,411.0,140.51,77.73
2016,6,2,17,15,695.0,80.5,2.25,25.0,359.5,86.27,45.88
2016,6,2,17,30,659.0,76.0,2.2,24.0,308.0,50.56,37.99
2016,6,2,17,45,609.5,69.5,2.2,23.0,258.0,47.89,35.92
2016,6,2,18,0,560.0,63.0,2.2,22.0,208.0,45.05,33.55
2016,6,2,18,15,486.0,55.0,2.1,21.0,161.0,40.7,29.71
2016,6,2,18,30,412.0,47.0,2.0,20.0,114.0,36.13,25.48
2016,6,2,18,45,300.0,35.5,1.95,19.5,75.5,27.96,17.77
2016,6,2,19,0,188.0,24.0,1.9,19.0,37.0,18.84,6.09
2016,6,2,19,15,94.0,12.0,1.9,18.5,18.5,11.44,0.0
2016,6,2,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.5,5.5,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,63.0,11.0,1.1,15.0,12.0,20.05,0.0
2016,6,3,5,15,193.5,23.5,1.1,15.5,43.0,73.61,33.09
2016,6,3,5,30,324.0,36.0,1.1,16.0,74.0,135.58,93.52
2016,6,3,5,45,412.5,45.0,1.1,17.0,117.0,192.92,143.17
2016,6,3,6,0,501.0,54.0,1.1,18.0,160.0,259.9,200.13
2016,6,3,6,15,559.5,61.0,1.0,18.5,208.5,320.99,252.06
2016,6,3,6,30,618.0,68.0,0.9,19.0,257.0,387.6,306.5
2016,6,3,6,45,659.5,73.0,0.85,19.5,308.0,447.98,354.26
2016,6,3,7,0,701.0,78.0,0.8,20.0,359.0,511.33,402.22
2016,6,3,7,15,731.0,82.0,0.75,21.0,410.0,567.2,441.84
2016,6,3,7,30,761.0,86.0,0.7,22.0,461.0,625.89,481.59
2016,6,3,7,45,707.0,109.0,0.65,23.0,485.5,648.37,493.1
2016,6,3,8,0,653.0,132.0,0.6,24.0,510.0,662.15,498.29
2016,6,3,8,15,747.5,115.0,0.55,24.5,581.5,741.01,548.59
2016,6,3,8,30,842.0,98.0,0.5,25.0,653.0,821.36,596.71
2016,6,3,8,45,856.0,100.0,0.5,26.0,696.0,862.32,617.83
2016,6,3,9,0,870.0,102.0,0.5,27.0,739.0,901.34,637.78
2016,6,3,9,15,880.0,103.5,0.45,27.5,777.0,933.93,653.62
2016,6,3,9,30,890.0,105.0,0.4,28.0,815.0,963.91,667.68
2016,6,3,9,45,904.0,103.0,0.4,29.0,849.5,991.19,679.7
2016,6,3,10,0,918.0,101.0,0.4,30.0,884.0,1015.67,689.93
2016,6,3,10,15,923.0,102.0,0.55,30.0,910.5,1031.41,701.34
2016,6,3,10,30,928.0,103.0,0.7,30.0,937.0,1043.76,711.0
2016,6,3,10,45,931.0,104.5,0.85,30.5,956.5,1051.14,716.36
2016,6,3,11,0,934.0,106.0,1.0,31.0,976.0,1054.97,719.64
2016,6,3,11,15,936.0,106.5,1.1,31.0,989.0,1053.19,720.07
2016,6,3,11,30,938.0,107.0,1.2,31.0,1002.0,1047.86,718.47
2016,6,3,11,45,937.0,108.0,1.35,31.5,1006.5,1036.55,712.75
2016,6,3,12,0,936.0,109.0,1.5,32.0,1011.0,1021.83,704.89
2016,6,3,12,15,935.5,109.5,1.6,32.0,1009.5,1003.8,695.6
2016,6,3,12,30,935.0,110.0,1.7,32.0,1008.0,982.55,684.27
2016,6,3,12,45,921.5,117.0,1.8,32.0,995.0,952.57,667.42
2016,6,3,13,0,908.0,124.0,1.9,32.0,982.0,920.13,648.87
2016,6,3,13,15,904.5,123.5,1.95,31.5,965.5,886.99,630.41
2016,6,3,13,30,901.0,123.0,2.0,31.0,949.0,851.34,610.04
2016,6,3,13,45,896.0,121.5,2.05,31.0,925.5,811.23,585.26
2016,6,3,14,0,891.0,120.0,2.1,31.0,902.0,769.05,558.81
2016,6,3,14,15,884.0,118.5,2.1,31.0,872.5,723.58,528.9
2016,6,3,14,30,877.0,117.0,2.1,31.0,843.0,676.58,496.02
2016,6,3,14,45,868.5,114.5,2.15,31.0,807.5,626.48,460.38
2016,6,3,15,0,860.0,112.0,2.2,31.0,772.0,575.43,422.97
2016,6,3,15,15,848.0,110.0,2.15,30.5,731.5,522.34,383.33
2016,6,3,15,30,836.0,108.0,2.1,30.0,691.0,465.6,339.79
2016,6,3,15,45,650.0,161.0,2.1,30.0,596.5,387.63,280.62
2016,6,3,16,0,464.0,214.0,2.1,30.0,502.0,330.52,237.95
2016,6,3,16,15,363.5,217.0,2.05,29.5,432.0,279.53,200.13
2016,6,3,16,30,263.0,220.0,2.0,29.0,362.0,234.81,168.17
2016,6,3,16,45,459.5,154.5,2.0,28.5,372.0,192.8,127.56
2016,6,3,17,0,656.0,89.0,2.0,28.0,382.0,131.99,73.23
2016,6,3,17,15,650.0,83.0,1.9,27.0,343.5,86.92,46.86
2016,6,3,17,30,644.0,77.0,1.8,26.0,305.0,51.19,38.19
2016,6,3,17,45,593.5,71.0,1.7,25.5,255.5,48.96,36.44
2016,6,3,18,0,543.0,65.0,1.6,25.0,206.0,46.6,34.44
2016,6,3,18,15,471.0,56.5,1.55,24.0,160.0,41.89,30.34
2016,6,3,18,30,399.0,48.0,1.5,23.0,114.0,36.93,25.83
2016,6,3,18,45,290.5,36.5,1.45,22.0,76.0,28.8,18.3
2016,6,3,19,0,182.0,25.0,1.4,21.0,38.0,19.62,6.96
2016,6,3,19,15,91.0,12.5,1.4,20.5,19.0,11.91,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,17.0,8.0,7.63,0.0
2016,6,4,5,15,31.5,24.0,0.9,17.0,27.5,33.03,13.52
2016,6,4,5,30,63.0,40.0,0.8,17.0,47.0,61.1,41.82
2016,6,4,5,45,88.5,59.5,0.75,17.5,75.0,93.71,69.91
2016,6,4,6,0,114.0,79.0,0.7,18.0,103.0,128.83,99.88
2016,6,4,6,15,131.5,100.0,0.7,18.5,135.0,164.85,130.3
2016,6,4,6,30,149.0,121.0,0.7,19.0,167.0,202.48,161.33
2016,6,4,6,45,164.5,140.5,0.7,19.5,199.5,238.88,190.57
2016,6,4,7,0,180.0,160.0,0.7,20.0,232.0,276.56,220.01
2016,6,4,7,15,129.0,181.5,0.75,20.0,236.5,275.58,218.24
2016,6,4,7,30,78.0,203.0,0.8,20.0,241.0,260.52,205.23
2016,6,4,7,45,98.0,228.0,0.85,20.5,281.5,304.12,238.5
2016,6,4,8,0,118.0,253.0,0.9,21.0,322.0,359.29,279.35
2016,6,4,8,15,64.0,231.5,0.95,21.0,269.5,285.16,221.29
2016,6,4,8,30,10.0,210.0,1.0,21.0,217.0,209.88,161.74
2016,6,4,8,45,42.0,268.0,1.05,21.5,299.0,307.06,236.49
2016,6,4,9,0,74.0,326.0,1.1,22.0,381.0,398.07,303.32
2016,6,4,9,15,71.0,342.5,1.1,22.0,397.5,413.33,313.01
2016,6,4,9,30,68.0,359.0,1.1,22.0,414.0,428.12,322.84
2016,6,4,9,45,141.0,386.5,1.1,22.5,505.5,540.05,403.31
2016,6,4,10,0,214.0,414.0,1.1,23.0,597.0,641.29,472.69
2016,6,4,10,15,126.5,396.0,1.15,23.0,505.5,535.83,396.52
2016,6,4,10,30,39.0,378.0,1.2,23.0,414.0,416.55,309.93
2016,6,4,10,45,41.0,390.5,1.25,23.0,429.0,430.1,320.33
2016,6,4,11,0,43.0,403.0,1.3,23.0,444.0,443.31,329.6
2016,6,4,11,15,36.5,391.5,1.3,23.0,426.5,423.14,314.73
2016,6,4,11,30,30.0,380.0,1.3,23.0,409.0,403.04,300.09
2016,6,4,11,45,52.5,419.5,1.35,23.5,470.5,462.6,342.82
2016,6,4,12,0,75.0,459.0,1.4,24.0,532.0,520.71,383.16
2016,6,4,12,15,112.5,471.5,1.4,24.0,580.5,571.73,419.13
2016,6,4,12,30,150.0,484.0,1.4,24.0,629.0,612.24,447.5
2016,6,4,12,45,202.5,474.0,1.4,24.0,667.0,642.14,469.13
2016,6,4,13,0,255.0,464.0,1.4,24.0,705.0,672.12,490.6
2016,6,4,13,15,280.5,448.0,1.4,24.5,709.5,665.48,485.75
2016,6,4,13,30,306.0,432.0,1.4,25.0,714.0,656.61,479.66
2016,6,4,13,45,160.0,353.0,1.45,25.5,500.5,454.35,337.02
2016,6,4,14,0,14.0,274.0,1.5,26.0,287.0,264.47,196.91
2016,6,4,14,15,176.0,321.0,1.5,26.0,468.0,417.07,312.94
2016,6,4,14,30,338.0,368.0,1.5,26.0,649.0,550.27,408.09
2016,6,4,14,45,424.5,316.5,1.5,26.5,653.5,535.74,396.98
2016,6,4,15,0,511.0,265.0,1.5,27.0,658.0,513.9,380.85
2016,6,4,15,15,643.0,197.5,1.5,26.5,664.5,491.7,364.83
2016,6,4,15,30,775.0,130.0,1.5,26.0,671.0,458.52,338.61
2016,6,4,15,45,764.5,123.5,1.55,26.0,628.5,404.75,295.37
2016,6,4,16,0,754.0,117.0,1.6,26.0,586.0,351.34,251.25
2016,6,4,16,15,732.5,113.0,1.6,25.5,539.0,293.35,203.35
2016,6,4,16,30,711.0,109.0,1.6,25.0,492.0,241.16,159.6
2016,6,4,16,45,689.5,102.5,1.65,25.0,444.0,189.17,116.9
2016,6,4,17,0,668.0,96.0,1.7,25.0,396.0,139.62,79.6
2016,6,4,17,15,631.5,90.5,1.7,24.0,346.5,92.69,52.31
2016,6,4,17,30,595.0,85.0,1.7,23.0,297.0,57.17,43.83
2016,6,4,17,45,551.5,76.5,1.7,22.5,249.0,53.22,40.59
2016,6,4,18,0,508.0,68.0,1.7,22.0,201.0,48.97,36.95
2016,6,4,18,15,438.0,59.0,1.65,21.0,156.0,43.94,32.53
2016,6,4,18,30,368.0,50.0,1.6,20.0,111.0,38.63,27.67
2016,6,4,18,45,271.5,37.5,1.55,19.0,74.5,28.92,18.72
2016,6,4,19,0,175.0,25.0,1.5,18.0,38.0,19.59,7.5
2016,6,4,19,15,87.5,12.5,1.55,17.5,19.0,11.91,0.0
2016,6,4,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,64.0,10.0,1.6,13.0,12.0,19.22,0.0
2016,6,5,5,15,183.0,23.5,1.65,13.5,42.5,70.26,32.7
2016,6,5,5,30,302.0,37.0,1.7,14.0,73.0,130.52,91.09
2016,6,5,5,45,387.5,47.0,1.8,14.5,115.5,186.7,140.45
2016,6,5,6,0,473.0,57.0,1.9,15.0,158.0,252.21,197.46
2016,6,5,6,15,253.0,85.0,1.85,15.5,141.0,205.41,164.87
2016,6,5,6,30,33.0,113.0,1.8,16.0,124.0,131.06,104.77
2016,6,5,6,45,40.0,133.5,1.8,16.5,148.5,157.43,126.66
2016,6,5,7,0,47.0,154.0,1.8,17.0,173.0,184.4,148.39
2016,6,5,7,15,52.0,176.0,1.8,17.5,199.5,212.35,170.41
2016,6,5,7,30,57.0,198.0,1.8,18.0,226.0,240.62,192.25
2016,6,5,7,45,74.5,224.0,1.8,19.0,264.5,282.61,224.33
2016,6,5,8,0,92.0,250.0,1.8,20.0,303.0,325.83,256.54
2016,6,5,8,15,150.0,273.5,1.85,20.5,369.0,410.5,321.01
2016,6,5,8,30,208.0,297.0,1.9,21.0,435.0,488.72,378.8
2016,6,5,8,45,325.0,286.0,2.0,21.5,517.5,595.43,457.74
2016,6,5,9,0,442.0,275.0,2.1,22.0,600.0,709.01,538.74
2016,6,5,9,15,656.0,195.0,2.15,22.0,705.5,837.37,630.91
2016,6,5,9,30,870.0,115.0,2.2,22.0,811.0,955.13,707.83
2016,6,5,9,45,886.0,112.5,2.3,22.5,846.0,983.42,723.65
2016,6,5,10,0,902.0,110.0,2.4,23.0,881.0,1009.06,738.61
2016,6,5,10,15,907.5,111.5,2.4,23.0,907.5,1025.62,748.1
2016,6,5,10,30,913.0,113.0,2.4,23.0,934.0,1038.84,755.6
2016,6,5,10,45,916.5,114.0,2.45,23.5,954.0,1046.11,758.5
2016,6,5,11,0,920.0,115.0,2.5,24.0,974.0,1049.89,759.32
2016,6,5,11,15,922.5,115.5,2.5,24.0,987.0,1048.64,758.02
2016,6,5,11,30,925.0,116.0,2.5,24.0,1000.0,1043.89,754.66
2016,6,5,11,45,926.0,116.5,2.5,24.5,1005.5,1034.18,746.82
2016,6,5,12,0,927.0,117.0,2.5,25.0,1011.0,1021.08,736.98
2016,6,5,12,15,927.0,117.0,2.45,25.0,1009.5,1003.22,725.16
2016,6,5,12,30,927.0,117.0,2.4,25.0,1008.0,982.17,711.41
2016,6,5,12,45,915.5,123.0,2.4,25.0,996.0,953.26,693.12
2016,6,5,13,0,904.0,129.0,2.4,25.0,984.0,921.83,673.2
2016,6,5,13,15,901.0,128.5,2.4,25.0,968.0,889.32,652.5
2016,6,5,13,30,898.0,128.0,2.4,25.0,952.0,854.26,629.99
2016,6,5,13,45,895.0,125.5,2.4,25.0,930.0,814.99,604.5
2016,6,5,14,0,892.0,123.0,2.4,25.0,908.0,773.5,577.3
2016,6,5,14,15,885.0,121.5,2.45,25.0,878.5,728.08,546.77
2016,6,5,14,30,878.0,120.0,2.5,25.0,849.0,681.11,513.18
2016,6,5,14,45,871.0,117.5,2.55,25.0,814.0,631.94,477.09
2016,6,5,15,0,864.0,115.0,2.6,25.0,779.0,581.67,439.1
2016,6,5,15,15,851.5,112.5,2.65,24.5,738.5,527.75,398.04
2016,6,5,15,30,839.0,110.0,2.7,24.0,698.0,470.29,352.94
2016,6,5,15,45,825.5,106.5,2.75,24.0,653.5,414.65,307.01
2016,6,5,16,0,812.0,103.0,2.8,24.0,609.0,359.59,260.27
2016,6,5,16,15,791.5,99.5,2.8,23.5,560.5,303.37,212.34
2016,6,5,16,30,771.0,96.0,2.8,23.0,512.0,248.98,165.66
2016,6,5,16,45,746.0,91.5,2.85,23.0,462.0,195.05,120.58
2016,6,5,17,0,721.0,87.0,2.9,23.0,412.0,139.23,77.82
2016,6,5,17,15,685.5,82.5,2.85,22.0,361.0,90.13,48.82
2016,6,5,17,30,650.0,78.0,2.8,21.0,310.0,51.81,39.57
2016,6,5,17,45,602.0,71.5,2.8,20.5,260.0,49.21,37.46
2016,6,5,18,0,554.0,65.0,2.8,20.0,210.0,46.44,35.07
2016,6,5,18,15,482.5,56.5,2.7,19.0,163.5,41.72,30.89
2016,6,5,18,30,411.0,48.0,2.6,18.0,117.0,36.75,26.29
2016,6,5,18,45,305.0,36.5,2.55,17.5,78.5,28.62,18.63
2016,6,5,19,0,199.0,25.0,2.5,17.0,40.0,19.58,7.89
2016,6,5,19,15,99.5,12.5,2.5,16.5,20.0,11.91,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.5,14.0,12.0,18.9,0.0
2016,6,6,5,15,174.0,23.0,2.5,14.5,41.0,67.73,31.61
2016,6,6,5,30,286.0,36.0,2.5,15.0,70.0,125.17,87.07
2016,6,6,5,45,369.0,45.5,2.5,15.5,110.5,179.04,134.35
2016,6,6,6,0,452.0,55.0,2.5,16.0,151.0,241.97,189.16
2016,6,6,6,15,508.5,62.0,2.45,16.5,197.0,299.46,239.43
2016,6,6,6,30,565.0,69.0,2.4,17.0,243.0,362.3,292.75
2016,6,6,6,45,282.5,84.5,2.4,17.5,171.5,254.06,206.93
2016,6,6,7,0,0.0,100.0,2.4,18.0,100.0,94.48,73.35
2016,6,6,7,15,4.0,131.5,2.4,18.0,134.0,128.15,101.13
2016,6,6,7,30,8.0,163.0,2.4,18.0,168.0,162.35,128.7
2016,6,6,7,45,16.5,189.0,2.4,18.5,199.0,194.54,154.09
2016,6,6,8,0,25.0,215.0,2.4,19.0,230.0,227.4,179.6
2016,6,6,8,15,36.0,243.5,2.4,19.5,266.5,275.58,216.69
2016,6,6,8,30,47.0,272.0,2.4,20.0,303.0,315.47,246.64
2016,6,6,8,45,54.0,295.5,2.45,20.5,333.5,346.97,269.67
2016,6,6,9,0,61.0,319.0,2.5,21.0,364.0,378.64,292.54
2016,6,6,9,15,175.5,342.0,2.5,21.0,480.0,521.29,401.15
2016,6,6,9,30,290.0,365.0,2.5,21.0,596.0,669.09,508.54
2016,6,6,9,45,571.5,241.0,2.55,21.5,721.0,829.29,626.29
2016,6,6,10,0,853.0,117.0,2.6,22.0,846.0,968.15,718.1
2016,6,6,10,15,859.5,118.5,2.6,22.0,872.5,985.09,727.0
2016,6,6,10,30,866.0,120.0,2.6,22.0,899.0,998.89,735.07
2016,6,6,10,45,871.5,120.5,2.65,22.5,919.0,1007.41,738.87
2016,6,6,11,0,877.0,121.0,2.7,23.0,939.0,1012.64,740.66
2016,6,6,11,15,880.0,121.5,2.65,23.0,952.0,1012.0,739.27
2016,6,6,11,30,883.0,122.0,2.6,23.0,965.0,1008.02,735.87
2016,6,6,11,45,885.0,122.0,2.6,23.0,971.0,999.23,729.97
2016,6,6,12,0,887.0,122.0,2.6,23.0,977.0,987.18,722.11
2016,6,6,12,15,886.5,121.5,2.6,23.0,975.5,969.08,710.4
2016,6,6,12,30,886.0,121.0,2.6,23.0,974.0,947.96,696.8
2016,6,6,12,45,879.5,124.0,2.6,23.0,963.5,921.77,679.9
2016,6,6,13,0,873.0,127.0,2.6,23.0,953.0,893.0,661.28
2016,6,6,13,15,869.5,126.0,2.6,23.0,937.5,860.65,640.21
2016,6,6,13,30,866.0,125.0,2.6,23.0,922.0,825.89,617.41
2016,6,6,13,45,860.0,124.5,2.6,23.0,899.0,787.38,591.89
2016,6,6,14,0,854.0,124.0,2.6,23.0,876.0,746.95,564.84
2016,6,6,14,15,847.0,122.5,2.6,23.0,847.0,703.19,534.43
2016,6,6,14,30,840.0,121.0,2.6,23.0,818.0,657.99,501.31
2016,6,6,14,45,829.0,120.0,2.65,23.0,783.5,609.57,465.22
2016,6,6,15,0,818.0,119.0,2.7,23.0,749.0,558.36,426.12
2016,6,6,15,15,805.5,116.5,2.7,22.5,709.5,506.17,385.75
2016,6,6,15,30,793.0,114.0,2.7,22.0,670.0,454.01,344.04
2016,6,6,15,45,776.0,111.5,2.75,21.5,626.5,400.36,299.98
2016,6,6,16,0,759.0,109.0,2.8,21.0,583.0,347.71,255.41
2016,6,6,16,15,738.5,105.5,2.85,20.5,536.5,294.45,209.56
2016,6,6,16,30,718.0,102.0,2.9,20.0,490.0,238.77,161.62
2016,6,6,16,45,692.0,97.5,2.95,20.0,442.0,187.31,118.16
2016,6,6,17,0,666.0,93.0,3.0,20.0,394.0,138.75,80.63
2016,6,6,17,15,630.5,88.0,3.0,19.5,345.5,92.36,52.48
2016,6,6,17,30,595.0,83.0,3.0,19.0,297.0,55.41,43.05
2016,6,6,17,45,549.0,75.5,3.0,18.5,249.0,52.2,40.4
2016,6,6,18,0,503.0,68.0,3.0,18.0,201.0,48.76,37.41
2016,6,6,18,15,434.5,59.0,2.95,17.5,157.0,43.74,32.86
2016,6,6,18,30,366.0,50.0,2.9,17.0,113.0,38.42,27.88
2016,6,6,18,45,270.5,38.0,2.9,16.5,76.0,29.26,19.29
2016,6,6,19,0,175.0,26.0,2.9,16.0,39.0,20.35,8.79
2016,6,6,19,15,87.5,13.0,2.9,15.5,19.5,12.39,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,46.0,11.0,2.4,13.0,12.0,17.42,0.0
2016,6,7,5,15,154.5,25.0,2.4,13.5,41.0,66.09,31.57
2016,6,7,5,30,263.0,39.0,2.4,14.0,70.0,120.93,84.7
2016,6,7,5,45,352.5,49.0,2.45,14.5,112.0,177.22,133.71
2016,6,7,6,0,442.0,59.0,2.5,15.0,154.0,242.25,190.19
2016,6,7,6,15,221.0,67.5,2.45,15.0,115.0,178.52,143.58
2016,6,7,6,30,0.0,76.0,2.4,15.0,76.0,71.59,55.29
2016,6,7,6,45,0.0,91.0,2.35,15.5,91.0,86.05,67.4
2016,6,7,7,0,0.0,106.0,2.3,16.0,106.0,100.51,79.17
2016,6,7,7,15,0.0,124.5,2.25,16.5,124.5,118.51,93.65
2016,6,7,7,30,0.0,143.0,2.2,17.0,143.0,136.51,107.88
2016,6,7,7,45,7.0,170.5,2.15,17.5,174.5,168.71,133.58
2016,6,7,8,0,14.0,198.0,2.1,18.0,206.0,201.51,159.28
2016,6,7,8,15,12.0,204.5,2.1,18.5,212.0,206.22,162.09
2016,6,7,8,30,10.0,211.0,2.1,19.0,218.0,210.83,164.88
2016,6,7,8,45,20.0,248.0,2.15,19.5,263.0,256.54,200.15
2016,6,7,9,0,30.0,285.0,2.2,20.0,308.0,314.25,243.78
2016,6,7,9,15,34.0,306.0,2.25,20.5,332.5,339.83,262.11
2016,6,7,9,30,38.0,327.0,2.3,21.0,357.0,365.37,280.34
2016,6,7,9,45,99.5,372.0,2.35,21.5,456.5,471.79,359.97
2016,6,7,10,0,161.0,417.0,2.4,22.0,556.0,592.08,446.31
2016,6,7,10,15,275.0,401.0,2.45,22.0,645.5,700.15,524.63
2016,6,7,10,30,389.0,385.0,2.5,22.0,735.0,797.39,593.67
2016,6,7,10,45,637.0,256.5,2.6,22.0,844.5,926.98,688.24
2016,6,7,11,0,885.0,128.0,2.7,22.0,954.0,1027.68,754.12
2016,6,7,11,15,888.0,128.5,2.75,22.0,967.0,1026.99,752.7
2016,6,7,11,30,891.0,129.0,2.8,22.0,980.0,1022.92,750.19
2016,6,7,11,45,893.0,129.0,2.85,22.0,986.5,1014.01,744.65
2016,6,7,12,0,895.0,129.0,2.9,22.0,993.0,1001.83,737.09
2016,6,7,12,15,895.5,129.0,2.9,22.0,991.5,985.0,726.13
2016,6,7,12,30,896.0,129.0,2.9,22.0,990.0,965.08,713.22
2016,6,7,12,45,900.0,124.5,2.95,22.0,983.5,941.09,698.05
2016,6,7,13,0,904.0,120.0,3.0,22.0,977.0,914.01,680.79
2016,6,7,13,15,901.5,119.5,3.0,22.0,961.0,882.11,659.87
2016,6,7,13,30,899.0,119.0,3.0,22.0,945.0,847.64,637.11
2016,6,7,13,45,892.5,119.0,3.05,22.0,922.0,808.06,610.99
2016,6,7,14,0,886.0,119.0,3.1,22.0,899.0,766.51,583.24
2016,6,7,14,15,879.5,117.5,3.1,22.0,870.0,721.83,552.25
2016,6,7,14,30,873.0,116.0,3.1,22.0,841.0,675.57,518.07
2016,6,7,14,45,861.0,115.5,3.15,22.0,805.5,625.52,480.42
2016,6,7,15,0,849.0,115.0,3.2,22.0,770.0,574.82,441.26
2016,6,7,15,15,837.0,113.0,3.2,21.5,730.0,522.43,400.36
2016,6,7,15,30,825.0,111.0,3.2,21.0,690.0,466.48,355.48
2016,6,7,15,45,807.0,109.0,3.2,21.0,645.0,411.18,309.07
2016,6,7,16,0,789.0,107.0,3.2,21.0,600.0,356.95,262.39
2016,6,7,16,15,768.5,103.5,3.15,20.5,553.0,302.03,214.92
2016,6,7,16,30,748.0,100.0,3.1,20.0,506.0,248.96,168.76
2016,6,7,16,45,719.5,96.5,3.1,19.5,456.0,192.0,121.05
2016,6,7,17,0,691.0,93.0,3.1,19.0,406.0,142.37,82.77
2016,6,7,17,15,655.0,88.0,3.1,18.5,356.0,94.5,53.42
2016,6,7,17,30,619.0,83.0,3.1,18.0,306.0,55.41,43.22
2016,6,7,17,45,567.5,76.5,3.1,18.0,256.5,52.99,41.17
2016,6,7,18,0,516.0,70.0,3.1,18.0,207.0,50.41,38.86
2016,6,7,18,15,445.0,61.0,3.0,17.5,162.0,45.44,34.37
2016,6,7,18,30,374.0,52.0,2.9,17.0,117.0,40.2,29.44
2016,6,7,18,45,270.5,40.0,2.85,16.5,79.0,30.82,20.66
2016,6,7,19,0,167.0,28.0,2.8,16.0,41.0,21.95,10.22
2016,6,7,19,15,83.5,14.0,2.8,15.5,20.5,13.34,0.0
2016,6,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,6,8,5,15,18.5,24.0,2.95,13.0,26.0,27.83,11.55
2016,6,8,5,30,37.0,40.0,3.0,13.0,44.0,50.55,34.73
2016,6,8,5,45,53.5,59.0,3.15,13.5,68.5,81.61,61.82
2016,6,8,6,0,70.0,78.0,3.3,14.0,93.0,110.81,87.33
2016,6,8,6,15,81.0,99.0,3.35,14.0,120.5,141.62,114.24
2016,6,8,6,30,92.0,120.0,3.4,14.0,148.0,173.41,141.58
2016,6,8,6,45,99.5,141.0,3.5,14.5,176.5,204.29,167.37
2016,6,8,7,0,107.0,162.0,3.6,15.0,205.0,235.72,193.04
2016,6,8,7,15,149.5,184.0,3.65,15.5,253.0,290.82,237.98
2016,6,8,7,30,192.0,206.0,3.7,16.0,301.0,349.55,284.91
2016,6,8,7,45,264.5,217.5,3.75,16.5,362.5,431.38,349.67
2016,6,8,8,0,337.0,229.0,3.8,17.0,424.0,509.39,409.98
2016,6,8,8,15,179.0,234.0,3.8,17.0,338.5,389.94,313.13
2016,6,8,8,30,21.0,239.0,3.8,17.0,253.0,248.41,196.64
2016,6,8,8,45,260.5,245.0,3.85,17.5,435.5,494.1,394.72
2016,6,8,9,0,500.0,251.0,3.9,18.0,618.0,734.84,576.32
2016,6,8,9,15,689.5,178.0,3.9,18.0,713.0,849.1,659.54
2016,6,8,9,30,879.0,105.0,3.9,18.0,808.0,951.88,729.64
2016,6,8,9,45,721.0,200.5,3.9,18.5,793.0,930.74,711.61
2016,6,8,10,0,563.0,296.0,3.9,19.0,778.0,882.14,672.44
2016,6,8,10,15,520.0,325.0,3.9,19.0,781.0,874.7,665.28
2016,6,8,10,30,477.0,354.0,3.9,19.0,784.0,863.67,655.41
2016,6,8,10,45,512.0,353.5,3.9,19.5,824.0,898.08,678.21
2016,6,8,11,0,547.0,353.0,3.9,20.0,864.0,930.39,699.01
2016,6,8,11,15,540.5,363.5,3.95,20.0,874.0,929.63,697.72
2016,6,8,11,30,534.0,374.0,4.0,20.0,884.0,926.37,695.03
2016,6,8,11,45,708.0,257.0,4.05,20.0,938.0,973.25,732.73
2016,6,8,12,0,882.0,140.0,4.1,20.0,992.0,999.88,750.62
2016,6,8,12,15,882.0,140.0,4.1,19.5,990.5,982.74,740.2
2016,6,8,12,30,882.0,140.0,4.1,19.0,989.0,962.58,728.07
2016,6,8,12,45,703.0,256.5,4.1,19.0,929.5,898.12,683.64
2016,6,8,13,0,524.0,373.0,4.1,19.0,870.0,826.7,628.28
2016,6,8,13,15,679.0,267.0,4.05,19.0,899.0,837.98,641.39
2016,6,8,13,30,834.0,161.0,4.0,19.0,928.0,837.07,642.76
2016,6,8,13,45,836.0,154.5,4.0,19.0,907.5,799.33,616.58
2016,6,8,14,0,838.0,148.0,4.0,19.0,887.0,759.24,588.77
2016,6,8,14,15,664.0,227.5,3.95,18.5,801.0,671.98,522.43
2016,6,8,14,30,490.0,307.0,3.9,18.0,715.0,595.94,463.54
2016,6,8,14,45,489.5,290.5,3.85,18.0,683.5,553.86,431.77
2016,6,8,15,0,489.0,274.0,3.8,18.0,652.0,511.14,398.69
2016,6,8,15,15,469.5,265.5,3.8,17.5,612.5,465.11,363.0
2016,6,8,15,30,450.0,257.0,3.8,17.0,573.0,420.48,327.63
2016,6,8,15,45,614.0,184.5,3.8,17.0,586.0,396.77,305.45
2016,6,8,16,0,778.0,112.0,3.8,17.0,599.0,358.35,268.4
2016,6,8,16,15,663.5,131.5,3.8,16.5,524.0,292.29,213.89
2016,6,8,16,30,549.0,151.0,3.8,16.0,449.0,242.84,174.02
2016,6,8,16,45,501.0,146.5,3.8,16.0,398.5,196.61,135.95
2016,6,8,17,0,453.0,142.0,3.8,16.0,348.0,155.71,104.97
2016,6,8,17,15,435.5,126.0,3.75,16.0,305.0,113.4,76.29
2016,6,8,17,30,418.0,110.0,3.7,16.0,262.0,76.08,61.78
2016,6,8,17,45,376.0,100.0,3.7,16.0,220.5,70.86,57.29
2016,6,8,18,0,334.0,90.0,3.7,16.0,179.0,65.34,52.36
2016,6,8,18,15,290.5,74.5,3.55,15.5,140.5,55.24,43.3
2016,6,8,18,30,247.0,59.0,3.4,15.0,102.0,44.63,33.59
2016,6,8,18,45,182.5,43.5,3.3,15.0,69.5,33.5,23.13
2016,6,8,19,0,118.0,28.0,3.2,15.0,37.0,21.88,10.49
2016,6,8,19,15,59.0,14.0,3.15,14.5,18.5,13.34,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,6.0,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,55.0,12.0,3.1,13.0,13.0,19.69,0.0
2016,6,9,5,15,173.0,25.5,3.25,13.0,43.0,70.35,34.16
2016,6,9,5,30,291.0,39.0,3.4,13.0,73.0,127.91,89.88
2016,6,9,5,45,376.5,49.0,3.6,13.5,115.5,184.43,139.78
2016,6,9,6,0,462.0,59.0,3.8,14.0,158.0,249.19,196.79
2016,6,9,6,15,231.0,63.5,3.8,14.5,113.0,177.83,143.56
2016,6,9,6,30,0.0,68.0,3.8,15.0,68.0,63.57,48.54
2016,6,9,6,45,0.0,81.5,3.8,15.5,81.5,76.52,59.4
2016,6,9,7,0,0.0,95.0,3.8,16.0,95.0,89.48,70.01
2016,6,9,7,15,0.0,116.5,3.75,16.5,116.5,110.44,87.08
2016,6,9,7,30,0.0,138.0,3.7,17.0,138.0,131.45,103.9
2016,6,9,7,45,0.5,150.5,3.7,17.5,150.5,143.77,113.4
2016,6,9,8,0,1.0,163.0,3.7,18.0,163.0,156.15,122.85
2016,6,9,8,15,2.0,171.0,3.65,18.0,172.5,164.49,129.21
2016,6,9,8,30,3.0,179.0,3.6,18.0,182.0,172.94,135.64
2016,6,9,8,45,7.5,206.5,3.55,18.5,212.5,203.89,159.8
2016,6,9,9,0,12.0,234.0,3.5,19.0,243.0,235.12,183.79
2016,6,9,9,15,12.0,238.5,3.45,19.0,247.5,239.42,186.67
2016,6,9,9,30,12.0,243.0,3.4,19.0,252.0,243.72,189.64
2016,6,9,9,45,17.5,279.5,3.4,19.5,294.0,285.06,221.1
2016,6,9,10,0,23.0,316.0,3.4,20.0,336.0,326.54,252.07
2016,6,9,10,15,34.0,352.0,3.35,20.0,382.5,385.42,296.34
2016,6,9,10,30,45.0,388.0,3.3,20.0,429.0,432.71,331.28
2016,6,9,10,45,120.5,427.0,3.3,20.5,539.0,559.15,425.25
2016,6,9,11,0,196.0,466.0,3.3,21.0,649.0,672.96,506.71
2016,6,9,11,15,299.0,437.5,3.3,21.0,721.5,753.57,565.54
2016,6,9,11,30,402.0,409.0,3.3,21.0,794.0,829.26,620.0
2016,6,9,11,45,420.0,395.0,3.35,21.0,798.5,824.94,617.24
2016,6,9,12,0,438.0,381.0,3.4,21.0,803.0,818.45,613.61
2016,6,9,12,15,668.5,255.0,3.45,21.0,899.0,903.89,679.74
2016,6,9,12,30,899.0,129.0,3.5,21.0,995.0,968.28,723.26
2016,6,9,12,45,906.5,122.5,3.55,21.0,988.5,945.62,707.98
2016,6,9,13,0,914.0,116.0,3.6,21.0,982.0,919.69,691.17
2016,6,9,13,15,910.5,115.5,3.65,21.0,966.0,886.77,669.52
2016,6,9,13,30,907.0,115.0,3.7,21.0,950.0,851.31,646.0
2016,6,9,13,45,904.5,112.5,3.75,21.0,928.0,812.4,619.89
2016,6,9,14,0,902.0,110.0,3.8,21.0,906.0,771.2,591.92
2016,6,9,14,15,895.5,108.5,3.8,21.0,876.5,726.0,560.53
2016,6,9,14,30,889.0,107.0,3.8,21.0,847.0,679.19,525.5
2016,6,9,14,45,881.0,105.0,3.85,21.0,812.5,629.63,487.73
2016,6,9,15,0,873.0,103.0,3.9,21.0,778.0,579.04,448.14
2016,6,9,15,15,862.0,101.0,3.95,20.5,737.5,526.12,406.42
2016,6,9,15,30,851.0,99.0,4.0,20.0,697.0,472.91,363.05
2016,6,9,15,45,836.5,96.5,4.05,20.0,653.0,417.84,316.24
2016,6,9,16,0,822.0,94.0,4.1,20.0,609.0,358.67,265.14
2016,6,9,16,15,803.0,91.0,4.1,19.5,561.5,302.88,216.28
2016,6,9,16,30,784.0,88.0,4.1,19.0,514.0,248.7,168.5
2016,6,9,16,45,759.5,84.5,4.15,19.0,464.5,195.0,122.34
2016,6,9,17,0,735.0,81.0,4.2,19.0,415.0,143.99,82.19
2016,6,9,17,15,702.0,76.5,4.2,18.5,365.0,94.56,51.46
2016,6,9,17,30,669.0,72.0,4.2,18.0,315.0,47.06,35.89
2016,6,9,17,45,623.0,66.5,4.2,17.5,265.5,45.04,34.26
2016,6,9,18,0,577.0,61.0,4.2,17.0,216.0,42.89,32.39
2016,6,9,18,15,510.5,54.0,4.1,16.5,170.0,39.31,29.13
2016,6,9,18,30,444.0,47.0,4.0,16.0,124.0,35.56,25.54
2016,6,9,18,45,344.5,37.0,3.95,15.5,85.0,28.81,19.1
2016,6,9,19,0,245.0,27.0,3.9,15.0,46.0,21.69,10.57
2016,6,9,19,15,122.5,13.5,3.85,14.5,23.0,12.87,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,51.5,6.0,3.3,12.5,7.0,0.0,0.0
2016,6,10,5,0,103.0,12.0,3.4,13.0,14.0,26.85,0.0
2016,6,10,5,15,229.5,23.0,3.55,13.5,45.0,80.18,38.74
2016,6,10,5,30,356.0,34.0,3.7,14.0,76.0,140.71,97.86
2016,6,10,5,45,434.5,42.5,3.85,14.5,118.0,195.71,147.21
2016,6,10,6,0,513.0,51.0,4.0,15.0,160.0,259.24,203.6
2016,6,10,6,15,568.0,57.0,4.05,15.5,207.5,318.02,255.96
2016,6,10,6,30,623.0,63.0,4.1,16.0,255.0,381.95,311.25
2016,6,10,6,45,553.5,88.5,4.2,16.5,282.0,406.48,333.01
2016,6,10,7,0,484.0,114.0,4.3,17.0,309.0,418.11,342.85
2016,6,10,7,15,617.0,98.5,4.3,17.0,381.0,513.22,420.32
2016,6,10,7,30,750.0,83.0,4.3,17.0,453.0,612.25,498.9
2016,6,10,7,45,769.5,87.5,4.3,17.5,501.0,664.14,536.29
2016,6,10,8,0,789.0,92.0,4.3,18.0,549.0,715.62,571.96
2016,6,10,8,15,665.0,147.0,4.3,18.5,554.0,710.92,565.4
2016,6,10,8,30,541.0,202.0,4.3,19.0,559.0,685.4,541.64
2016,6,10,8,45,563.5,211.5,4.3,19.5,605.0,732.55,574.58
2016,6,10,9,0,586.0,221.0,4.3,20.0,651.0,783.41,609.11
2016,6,10,9,15,726.5,166.0,4.25,20.0,727.0,869.5,670.23
2016,6,10,9,30,867.0,111.0,4.2,20.0,803.0,946.39,721.84
2016,6,10,9,45,877.5,111.0,4.2,20.5,837.0,972.16,736.41
2016,6,10,10,0,888.0,111.0,4.2,21.0,871.0,995.1,749.34
2016,6,10,10,15,643.0,245.5,4.2,21.0,804.5,917.07,694.57
2016,6,10,10,30,398.0,380.0,4.2,21.0,738.0,810.7,612.33
2016,6,10,10,45,325.5,418.0,4.25,21.0,715.0,766.9,579.54
2016,6,10,11,0,253.0,456.0,4.3,21.0,692.0,730.5,551.14
2016,6,10,11,15,299.0,448.0,4.3,21.0,731.0,764.25,576.25
2016,6,10,11,30,345.0,440.0,4.3,21.0,770.0,796.29,599.58
2016,6,10,11,45,287.0,460.5,4.3,21.0,736.5,752.11,566.28
2016,6,10,12,0,229.0,481.0,4.3,21.0,703.0,700.19,527.86
2016,6,10,12,15,181.5,482.0,4.3,21.0,658.0,647.81,489.31
2016,6,10,12,30,134.0,483.0,4.3,21.0,613.0,596.4,451.08
2016,6,10,12,45,205.5,471.0,4.3,21.0,668.0,642.23,486.65
2016,6,10,13,0,277.0,459.0,4.3,21.0,723.0,687.19,520.59
2016,6,10,13,15,353.5,419.0,4.3,21.0,749.0,701.1,532.71
2016,6,10,13,30,430.0,379.0,4.3,21.0,775.0,711.4,542.13
2016,6,10,13,45,367.5,394.5,4.3,21.0,727.5,654.89,499.96
2016,6,10,14,0,305.0,410.0,4.3,21.0,680.0,603.31,461.29
2016,6,10,14,15,346.0,380.5,4.3,21.0,677.0,587.99,451.26
2016,6,10,14,30,387.0,351.0,4.3,21.0,674.0,568.85,437.82
2016,6,10,14,45,411.0,324.0,4.3,21.0,654.0,536.02,413.55
2016,6,10,15,0,435.0,297.0,4.3,21.0,634.0,501.61,387.45
2016,6,10,15,15,372.5,300.0,4.3,20.5,578.0,448.67,346.82
2016,6,10,15,30,310.0,303.0,4.3,20.0,522.0,399.22,308.65
2016,6,10,15,45,349.5,272.0,4.3,20.0,504.0,368.83,283.65
2016,6,10,16,0,389.0,241.0,4.3,20.0,486.0,334.33,254.25
2016,6,10,16,15,358.0,227.0,4.3,19.5,438.5,288.82,217.38
2016,6,10,16,30,327.0,213.0,4.3,19.0,391.0,246.67,183.29
2016,6,10,16,45,370.5,182.0,4.3,19.0,365.5,208.21,149.37
2016,6,10,17,0,414.0,151.0,4.3,19.0,340.0,159.17,108.19
2016,6,10,17,15,380.5,136.5,4.25,18.5,294.5,119.12,81.64
2016,6,10,17,30,347.0,122.0,4.2,18.0,249.0,84.36,68.52
2016,6,10,17,45,308.0,110.0,4.2,17.5,210.0,83.35,67.89
2016,6,10,18,0,269.0,98.0,4.2,17.0,171.0,75.21,60.82
2016,6,10,18,15,335.5,75.5,4.0,16.5,147.5,56.01,43.81
2016,6,10,18,30,402.0,53.0,3.8,16.0,124.0,40.9,30.22
2016,6,10,18,45,297.0,41.5,3.65,15.5,85.0,31.96,21.82
2016,6,10,19,0,192.0,30.0,3.5,15.0,46.0,23.53,12.15
2016,6,10,19,15,96.0,15.0,3.4,14.5,23.0,14.3,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,5.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,63.0,11.0,1.9,12.0,13.0,19.88,0.0
2016,6,11,5,15,180.0,24.5,1.95,12.5,43.5,70.35,34.15
2016,6,11,5,30,297.0,38.0,2.0,13.0,74.0,129.16,90.56
2016,6,11,5,45,384.0,48.0,2.1,14.0,116.5,185.3,139.65
2016,6,11,6,0,471.0,58.0,2.2,15.0,159.0,250.9,196.47
2016,6,11,6,15,529.0,65.5,2.2,15.5,206.5,310.53,248.58
2016,6,11,6,30,587.0,73.0,2.2,16.0,254.0,375.63,303.78
2016,6,11,6,45,541.5,92.5,2.2,17.0,283.0,404.06,327.46
2016,6,11,7,0,496.0,112.0,2.2,18.0,312.0,422.52,341.83
2016,6,11,7,15,501.0,129.0,2.15,18.5,354.0,468.66,377.26
2016,6,11,7,30,506.0,146.0,2.1,19.0,396.0,514.09,410.73
2016,6,11,7,45,379.5,195.5,2.1,19.5,394.0,489.06,388.09
2016,6,11,8,0,253.0,245.0,2.1,20.0,392.0,462.55,363.84
2016,6,11,8,15,175.0,269.5,2.0,20.5,375.5,425.26,332.41
2016,6,11,8,30,97.0,294.0,1.9,21.0,359.0,380.86,295.38
2016,6,11,8,45,158.0,316.5,1.85,21.5,429.5,471.09,362.8
2016,6,11,9,0,219.0,339.0,1.8,22.0,500.0,553.36,421.69
2016,6,11,9,15,169.5,359.0,1.7,22.5,487.5,533.51,403.25
2016,6,11,9,30,120.0,379.0,1.6,23.0,475.0,510.47,383.31
2016,6,11,9,45,153.0,397.5,1.55,24.0,525.5,562.63,418.79
2016,6,11,10,0,186.0,416.0,1.5,25.0,576.0,615.13,452.99
2016,6,11,10,15,190.5,426.0,1.4,25.0,594.0,630.33,461.76
2016,6,11,10,30,195.0,436.0,1.3,25.0,612.0,644.71,470.17
2016,6,11,10,45,221.0,446.5,1.25,25.5,650.5,680.29,492.77
2016,6,11,11,0,247.0,457.0,1.2,26.0,689.0,725.44,520.86
2016,6,11,11,15,263.5,460.0,1.2,26.0,710.5,740.86,530.58
2016,6,11,11,30,280.0,463.0,1.2,26.0,732.0,754.77,539.61
2016,6,11,11,45,352.5,435.5,1.2,26.5,776.0,791.67,564.4
2016,6,11,12,0,425.0,408.0,1.2,27.0,820.0,831.99,590.55
2016,6,11,12,15,667.5,267.5,1.3,27.0,912.0,915.27,651.65
2016,6,11,12,30,910.0,127.0,1.4,27.0,1004.0,977.1,691.41
2016,6,11,12,45,916.0,122.0,1.55,27.5,998.0,954.34,677.43
2016,6,11,13,0,922.0,117.0,1.7,28.0,992.0,928.35,662.17
2016,6,11,13,15,920.0,116.0,1.85,28.0,977.0,896.09,643.92
2016,6,11,13,30,918.0,115.0,2.0,28.0,962.0,861.17,623.58
2016,6,11,13,45,913.0,114.5,2.2,28.0,939.5,821.84,600.29
2016,6,11,14,0,908.0,114.0,2.4,28.0,917.0,780.36,574.97
2016,6,11,14,15,902.0,113.0,2.5,27.5,888.0,735.76,547.29
2016,6,11,14,30,896.0,112.0,2.6,27.0,859.0,689.49,515.79
2016,6,11,14,45,885.5,111.0,2.75,27.0,823.5,639.01,479.44
2016,6,11,15,0,875.0,110.0,2.9,27.0,788.0,587.7,441.27
2016,6,11,15,15,864.0,108.0,2.95,26.5,748.0,534.68,401.09
2016,6,11,15,30,853.0,106.0,3.0,26.0,708.0,481.36,359.24
2016,6,11,15,45,834.5,105.0,3.05,26.0,662.5,421.8,310.79
2016,6,11,16,0,816.0,104.0,3.1,26.0,617.0,366.84,264.54
2016,6,11,16,15,796.5,100.5,3.05,25.5,569.5,310.76,217.0
2016,6,11,16,30,777.0,97.0,3.0,25.0,522.0,256.37,170.53
2016,6,11,16,45,748.0,94.5,3.0,24.5,471.5,203.1,126.4
2016,6,11,17,0,719.0,92.0,3.0,24.0,421.0,148.1,84.25
2016,6,11,17,15,684.5,86.5,2.95,23.0,370.0,98.26,53.45
2016,6,11,17,30,650.0,81.0,2.9,22.0,319.0,53.66,40.98
