Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,601.0,75.0,2.85,21.5,269.0,51.56,39.33
2016,6,11,18,0,552.0,69.0,2.8,21.0,219.0,49.33,37.44
2016,6,11,18,15,484.0,60.5,2.75,20.0,172.5,44.75,33.43
2016,6,11,18,30,416.0,52.0,2.7,19.0,126.0,39.92,29.0
2016,6,11,18,45,316.0,40.5,2.65,18.5,86.5,31.93,21.53
2016,6,11,19,0,216.0,29.0,2.6,18.0,47.0,22.7,11.52
2016,6,11,19,15,108.0,14.5,2.55,17.5,23.5,13.82,0.0
2016,6,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,27.5,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,55.0,12.0,2.1,13.0,13.0,19.61,0.0
2016,6,12,5,15,173.5,26.0,2.2,13.5,44.0,70.69,34.36
2016,6,12,5,30,292.0,40.0,2.3,14.0,75.0,128.76,90.03
2016,6,12,5,45,377.5,50.0,2.4,14.5,117.0,185.01,139.33
2016,6,12,6,0,463.0,60.0,2.5,15.0,159.0,249.71,195.74
2016,6,12,6,15,522.0,67.5,2.45,15.5,207.0,309.36,247.89
2016,6,12,6,30,581.0,75.0,2.4,16.0,255.0,374.58,303.21
2016,6,12,6,45,627.0,80.0,2.35,16.5,305.5,435.35,353.36
2016,6,12,7,0,673.0,85.0,2.3,17.0,356.0,499.57,404.44
2016,6,12,7,15,704.0,89.5,2.25,17.5,406.0,556.89,448.37
2016,6,12,7,30,735.0,94.0,2.2,18.0,456.0,613.49,490.28
2016,6,12,7,45,760.0,97.0,2.15,18.5,505.5,667.09,528.07
2016,6,12,8,0,785.0,100.0,2.1,19.0,555.0,720.72,563.57
2016,6,12,8,15,802.5,103.0,2.05,19.0,601.5,768.1,594.83
2016,6,12,8,30,820.0,106.0,2.0,19.0,648.0,814.34,624.73
2016,6,12,8,45,833.5,108.5,1.95,19.5,690.5,855.14,649.14
2016,6,12,9,0,847.0,111.0,1.9,20.0,733.0,887.25,667.25
2016,6,12,9,15,857.5,113.0,1.9,20.5,770.5,920.38,686.38
2016,6,12,9,30,868.0,115.0,1.9,21.0,808.0,951.02,703.65
2016,6,12,9,45,880.5,113.5,1.9,21.5,842.0,977.18,717.85
2016,6,12,10,0,893.0,112.0,1.9,22.0,876.0,1000.58,730.23
2016,6,12,10,15,898.5,113.5,1.95,22.0,902.5,1017.28,740.37
2016,6,12,10,30,904.0,115.0,2.0,22.0,929.0,1030.69,748.57
2016,6,12,10,45,907.0,116.5,2.1,22.5,948.5,1038.21,752.33
2016,6,12,11,0,910.0,118.0,2.2,23.0,968.0,1042.29,754.03
2016,6,12,11,15,912.0,118.5,2.25,23.0,980.5,1040.86,753.2
2016,6,12,11,30,914.0,119.0,2.3,23.0,993.0,1035.99,750.34
2016,6,12,11,45,913.5,120.0,2.4,23.5,998.0,1025.72,743.26
2016,6,12,12,0,913.0,121.0,2.5,24.0,1003.0,1012.15,734.14
2016,6,12,12,15,912.0,121.0,2.55,24.0,1001.5,993.9,722.99
2016,6,12,12,30,911.0,121.0,2.6,24.0,1000.0,972.57,709.88
2016,6,12,12,45,903.0,125.0,2.65,24.0,989.0,945.65,693.1
2016,6,12,13,0,895.0,129.0,2.7,24.0,978.0,916.11,674.56
2016,6,12,13,15,891.0,128.0,2.7,23.5,962.0,882.95,654.39
2016,6,12,13,30,887.0,127.0,2.7,23.0,946.0,847.34,632.38
2016,6,12,13,45,881.0,126.0,2.7,23.0,922.5,807.88,606.32
2016,6,12,14,0,875.0,125.0,2.7,23.0,899.0,766.43,578.68
2016,6,12,14,15,868.0,123.5,2.65,23.0,870.0,722.05,547.92
2016,6,12,14,30,861.0,122.0,2.6,23.0,841.0,676.16,514.22
2016,6,12,14,45,852.0,120.0,2.6,23.0,806.5,627.31,477.84
2016,6,12,15,0,843.0,118.0,2.6,23.0,772.0,577.57,439.82
2016,6,12,15,15,831.0,115.5,2.55,22.5,732.0,522.41,397.42
2016,6,12,15,30,819.0,113.0,2.5,22.0,692.0,469.32,355.15
2016,6,12,15,45,804.5,109.5,2.45,22.0,648.0,414.53,309.66
2016,6,12,16,0,790.0,106.0,2.4,22.0,604.0,360.43,263.56
2016,6,12,16,15,770.0,103.0,2.35,21.5,557.0,306.08,217.03
2016,6,12,16,30,750.0,100.0,2.3,21.0,510.0,253.5,171.62
2016,6,12,16,45,724.5,95.5,2.3,21.0,461.0,196.17,123.44
2016,6,12,17,0,699.0,91.0,2.3,21.0,412.0,145.79,84.1
2016,6,12,17,15,664.0,86.0,2.25,20.5,362.0,97.43,53.7
2016,6,12,17,30,629.0,81.0,2.2,20.0,312.0,53.52,41.21
2016,6,12,17,45,583.0,74.5,2.2,19.5,263.0,51.04,39.21
2016,6,12,18,0,537.0,68.0,2.2,19.0,214.0,48.37,36.93
2016,6,12,18,15,470.5,59.5,2.15,18.5,168.5,43.77,32.81
2016,6,12,18,30,404.0,51.0,2.1,18.0,123.0,38.9,28.27
2016,6,12,18,45,309.0,39.5,2.05,17.5,85.0,30.9,20.79
2016,6,12,19,0,214.0,28.0,2.0,17.0,47.0,21.87,11.1
2016,6,12,19,15,107.0,14.0,2.05,16.5,23.5,11.01,0.0
2016,6,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.5,6.0,2.7,12.0,6.5,0.0,0.0
2016,6,13,5,0,63.0,12.0,2.8,12.0,13.0,20.77,0.0
2016,6,13,5,15,178.0,25.0,2.8,12.5,43.0,70.26,34.01
2016,6,13,5,30,293.0,38.0,2.8,13.0,73.0,127.7,89.5
2016,6,13,5,45,381.5,47.5,2.85,13.5,115.5,183.46,138.58
2016,6,13,6,0,470.0,57.0,2.9,14.0,158.0,248.83,195.84
2016,6,13,6,15,244.5,83.5,2.9,14.0,137.0,198.71,160.67
2016,6,13,6,30,19.0,110.0,2.9,14.0,116.0,115.97,93.04
2016,6,13,6,45,25.0,129.5,2.95,14.5,139.0,144.62,117.04
2016,6,13,7,0,31.0,149.0,3.0,15.0,162.0,169.13,137.05
2016,6,13,7,15,69.5,178.0,3.0,15.5,211.0,225.11,183.04
2016,6,13,7,30,108.0,207.0,3.0,16.0,260.0,293.35,237.88
2016,6,13,7,45,155.0,229.0,3.05,16.5,314.0,354.81,286.48
2016,6,13,8,0,202.0,251.0,3.1,17.0,368.0,419.79,336.84
2016,6,13,8,15,170.0,275.0,3.15,17.0,379.5,427.1,340.54
2016,6,13,8,30,138.0,299.0,3.2,17.0,391.0,431.42,342.04
2016,6,13,8,45,215.0,311.5,3.25,17.5,465.0,514.76,406.11
2016,6,13,9,0,292.0,324.0,3.3,18.0,539.0,614.06,479.77
2016,6,13,9,15,582.5,217.0,3.3,18.5,673.0,790.38,613.42
2016,6,13,9,30,873.0,110.0,3.3,19.0,807.0,950.06,722.31
2016,6,13,9,45,886.0,109.0,3.3,19.5,842.0,977.39,736.93
2016,6,13,10,0,899.0,108.0,3.3,20.0,877.0,1001.97,750.73
2016,6,13,10,15,905.5,109.0,3.4,20.0,904.5,1019.28,761.9
2016,6,13,10,30,912.0,110.0,3.5,20.0,932.0,1033.32,771.04
2016,6,13,10,45,916.5,111.5,3.6,20.0,952.5,1042.49,777.06
2016,6,13,11,0,921.0,113.0,3.7,20.0,973.0,1048.19,780.92
2016,6,13,11,15,923.5,113.5,3.8,20.0,986.5,1047.34,780.56
2016,6,13,11,30,926.0,114.0,3.9,20.0,1000.0,1043.0,778.02
2016,6,13,11,45,925.0,116.0,4.0,20.5,1005.5,1033.22,770.48
2016,6,13,12,0,924.0,118.0,4.1,21.0,1011.0,1020.07,760.8
2016,6,13,12,15,923.5,118.0,4.15,21.0,1009.5,1002.2,749.19
2016,6,13,12,30,923.0,118.0,4.2,21.0,1008.0,981.17,735.51
2016,6,13,12,45,920.0,118.5,4.3,21.0,999.0,955.28,718.81
2016,6,13,13,0,917.0,119.0,4.4,21.0,990.0,926.53,700.04
2016,6,13,13,15,914.0,118.5,4.45,21.0,974.5,894.13,678.64
2016,6,13,13,30,911.0,118.0,4.5,21.0,959.0,859.13,655.3
2016,6,13,13,45,902.0,119.5,4.55,21.0,935.0,818.84,628.03
2016,6,13,14,0,893.0,121.0,4.6,21.0,911.0,776.69,599.19
2016,6,13,14,15,886.0,119.5,4.6,20.5,881.5,731.62,568.46
2016,6,13,14,30,879.0,118.0,4.6,20.0,852.0,684.99,534.27
2016,6,13,14,45,869.0,116.5,4.7,20.0,817.0,635.2,496.14
2016,6,13,15,0,859.0,115.0,4.8,20.0,782.0,584.56,456.29
2016,6,13,15,15,847.0,113.0,4.8,19.5,741.5,531.86,414.27
2016,6,13,15,30,835.0,111.0,4.8,19.0,701.0,475.56,368.22
2016,6,13,15,45,829.5,104.0,4.85,19.0,659.0,420.51,321.08
2016,6,13,16,0,824.0,97.0,4.9,19.0,617.0,365.19,272.44
2016,6,13,16,15,804.5,94.0,4.9,18.5,569.0,309.15,223.02
2016,6,13,16,30,785.0,91.0,4.9,18.0,521.0,254.78,174.72
2016,6,13,16,45,765.0,86.0,4.9,18.0,472.0,200.53,127.44
2016,6,13,17,0,745.0,81.0,4.9,18.0,423.0,148.46,85.57
2016,6,13,17,15,712.5,76.5,4.9,17.5,373.0,98.4,53.45
2016,6,13,17,30,680.0,72.0,4.9,17.0,323.0,47.46,36.38
2016,6,13,17,45,628.0,68.0,4.9,17.0,272.5,45.99,35.16
2016,6,13,18,0,576.0,64.0,4.9,17.0,222.0,45.09,34.34
2016,6,13,18,15,510.5,56.5,4.8,16.5,175.5,41.19,30.8
2016,6,13,18,30,445.0,49.0,4.7,16.0,129.0,37.09,26.92
2016,6,13,18,45,338.0,39.5,4.65,15.5,89.0,30.87,20.95
2016,6,13,19,0,231.0,30.0,4.6,15.0,49.0,23.49,12.59
2016,6,13,19,15,115.5,15.0,4.6,14.5,24.5,11.82,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.0,3.7,11.5,7.0,0.0,0.0
2016,6,14,5,0,66.0,12.0,3.7,12.0,14.0,21.17,0.0
2016,6,14,5,15,188.5,25.0,3.7,12.0,44.5,72.23,34.86
2016,6,14,5,30,311.0,38.0,3.7,12.0,75.0,132.13,92.88
2016,6,14,5,45,410.5,45.5,3.75,12.5,118.5,190.22,144.13
2016,6,14,6,0,510.0,53.0,3.8,13.0,162.0,258.97,204.65
2016,6,14,6,15,566.5,59.5,3.8,13.5,210.0,318.71,258.05
2016,6,14,6,30,623.0,66.0,3.8,14.0,258.0,383.76,314.52
2016,6,14,6,45,670.5,68.5,3.85,15.0,309.0,444.36,365.26
2016,6,14,7,0,718.0,71.0,3.9,16.0,360.0,507.26,416.08
2016,6,14,7,15,633.5,101.5,3.85,16.0,381.5,525.33,430.01
2016,6,14,7,30,549.0,132.0,3.8,16.0,403.0,531.46,433.63
2016,6,14,7,45,684.5,107.5,3.75,16.5,480.5,626.09,507.57
2016,6,14,8,0,820.0,83.0,3.7,17.0,558.0,727.01,580.79
2016,6,14,8,15,836.0,85.5,3.65,17.5,604.0,768.71,607.79
2016,6,14,8,30,852.0,88.0,3.6,18.0,650.0,814.06,637.28
2016,6,14,8,45,863.0,90.5,3.55,18.5,692.0,853.53,662.02
2016,6,14,9,0,874.0,93.0,3.5,19.0,734.0,890.9,684.91
2016,6,14,9,15,702.0,183.5,3.5,19.0,716.0,864.76,664.9
2016,6,14,9,30,530.0,274.0,3.5,19.0,698.0,809.25,621.43
2016,6,14,9,45,706.0,194.0,3.5,19.0,783.0,907.84,693.17
2016,6,14,10,0,882.0,114.0,3.5,19.0,868.0,991.49,748.63
2016,6,14,10,15,888.0,115.0,3.55,19.0,895.0,1008.09,758.52
2016,6,14,10,30,894.0,116.0,3.6,19.0,922.0,1021.46,766.9
2016,6,14,10,45,899.5,116.5,3.65,19.5,942.0,1030.5,771.02
2016,6,14,11,0,905.0,117.0,3.7,20.0,962.0,1036.15,773.0
2016,6,14,11,15,907.5,117.5,3.75,20.0,975.5,1035.35,772.3
2016,6,14,11,30,910.0,118.0,3.8,20.0,989.0,1031.12,769.48
2016,6,14,11,45,911.5,118.0,3.9,20.0,995.0,1021.99,763.85
2016,6,14,12,0,913.0,118.0,4.0,20.0,1001.0,1009.54,756.08
2016,6,14,12,15,913.0,118.0,4.1,19.5,999.5,992.38,746.62
2016,6,14,12,30,913.0,118.0,4.2,19.0,998.0,972.09,735.02
2016,6,14,12,45,691.5,255.0,4.35,19.0,918.0,887.62,677.33
2016,6,14,13,0,470.0,392.0,4.5,19.0,838.0,797.91,608.6
2016,6,14,13,15,690.0,251.5,4.55,18.5,895.0,834.83,643.75
2016,6,14,13,30,910.0,111.0,4.6,18.0,952.0,852.31,659.21
2016,6,14,13,45,687.5,228.5,4.65,18.0,854.5,755.38,588.13
2016,6,14,14,0,465.0,346.0,4.7,18.0,757.0,665.8,517.39
2016,6,14,14,15,470.5,329.5,4.7,18.0,734.0,630.67,491.84
2016,6,14,14,30,476.0,313.0,4.7,18.0,711.0,594.24,464.58
2016,6,14,14,45,676.0,207.5,4.7,18.0,746.5,596.61,468.83
2016,6,14,15,0,876.0,102.0,4.7,18.0,782.0,583.36,459.12
2016,6,14,15,15,665.5,179.0,4.7,17.5,680.5,492.72,386.77
2016,6,14,15,30,455.0,256.0,4.7,17.0,579.0,424.53,332.16
2016,6,14,15,45,642.5,174.0,4.75,17.0,598.0,402.75,311.44
2016,6,14,16,0,830.0,92.0,4.8,17.0,617.0,368.45,277.03
2016,6,14,16,15,643.0,138.0,4.8,17.0,525.5,295.89,218.06
2016,6,14,16,30,456.0,184.0,4.8,17.0,434.0,250.77,183.8
2016,6,14,16,45,310.5,187.0,4.85,17.0,350.5,203.14,149.16
2016,6,14,17,0,165.0,190.0,4.9,17.0,267.0,171.79,130.11
2016,6,14,17,15,280.0,153.5,4.9,16.5,265.0,133.33,96.89
2016,6,14,17,30,395.0,117.0,4.9,16.0,263.0,81.58,66.62
2016,6,14,17,45,362.0,104.0,4.9,16.0,222.5,73.45,59.58
2016,6,14,18,0,329.0,91.0,4.9,16.0,182.0,65.78,52.77
2016,6,14,18,15,292.0,75.5,4.8,15.5,144.0,55.75,43.8
2016,6,14,18,30,255.0,60.0,4.7,15.0,106.0,45.2,34.17
2016,6,14,18,45,192.0,45.0,4.6,14.5,73.5,34.52,24.22
2016,6,14,19,0,129.0,30.0,4.5,14.0,41.0,23.38,12.7
2016,6,14,19,15,64.5,15.0,4.45,13.5,20.5,12.67,0.0
2016,6,14,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,3.8,10.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,3.8,11.0,11.0,10.48,0.0
2016,6,15,5,15,69.0,26.0,3.85,11.5,34.5,45.53,21.33
2016,6,15,5,30,138.0,41.0,3.9,12.0,58.0,84.86,59.78
2016,6,15,5,45,182.5,58.0,4.0,12.5,91.0,125.04,95.38
2016,6,15,6,0,227.0,75.0,4.1,13.0,124.0,169.98,135.09
2016,6,15,6,15,253.0,93.0,4.15,13.5,160.5,212.89,173.1
2016,6,15,6,30,279.0,111.0,4.2,14.0,197.0,258.25,212.41
2016,6,15,6,45,305.0,126.0,4.3,14.5,235.5,302.53,249.99
2016,6,15,7,0,331.0,141.0,4.4,15.0,274.0,348.95,288.44
2016,6,15,7,15,487.5,123.0,4.45,15.0,348.0,452.17,373.96
2016,6,15,7,30,644.0,105.0,4.5,15.0,422.0,565.47,465.58
2016,6,15,7,45,630.0,124.0,4.55,15.5,460.5,605.13,494.55
2016,6,15,8,0,616.0,143.0,4.6,16.0,499.0,641.66,520.62
2016,6,15,8,15,732.5,116.0,4.6,16.0,574.0,725.43,583.71
2016,6,15,8,30,849.0,89.0,4.6,16.0,649.0,812.26,646.15
2016,6,15,8,45,863.0,90.5,4.7,16.5,692.0,853.14,673.18
2016,6,15,9,0,877.0,92.0,4.8,17.0,735.0,892.11,698.85
2016,6,15,9,15,886.5,93.5,4.8,17.0,773.0,924.78,720.49
2016,6,15,9,30,896.0,95.0,4.8,17.0,811.0,954.86,740.23
2016,6,15,9,45,896.0,100.5,4.85,17.5,841.5,977.34,753.53
2016,6,15,10,0,896.0,106.0,4.9,18.0,872.0,996.46,764.53
2016,6,15,10,15,644.0,244.0,4.9,18.0,803.5,915.77,706.66
2016,6,15,10,30,392.0,382.0,4.9,18.0,735.0,796.48,613.19
2016,6,15,10,45,458.0,372.5,4.95,18.0,793.5,862.47,662.16
2016,6,15,11,0,524.0,363.0,5.0,18.0,852.0,916.98,701.69
2016,6,15,11,15,724.5,236.5,5.0,18.0,923.5,987.57,755.91
2016,6,15,11,30,925.0,110.0,5.0,18.0,995.0,1038.13,790.04
2016,6,15,11,45,928.5,109.0,5.05,18.5,1002.0,1029.97,782.71
2016,6,15,12,0,932.0,108.0,5.1,19.0,1009.0,1018.38,773.54
2016,6,15,12,15,634.0,278.5,5.05,18.5,891.5,894.47,686.85
2016,6,15,12,30,336.0,449.0,5.0,18.0,774.0,757.97,581.12
2016,6,15,12,45,407.0,419.5,4.95,18.0,809.5,781.28,600.51
2016,6,15,13,0,478.0,390.0,4.9,18.0,845.0,803.35,617.88
2016,6,15,13,15,339.0,424.0,4.85,18.0,744.0,694.32,535.34
2016,6,15,13,30,200.0,458.0,4.8,18.0,643.0,593.88,458.28
2016,6,15,13,45,253.5,434.5,4.8,18.0,663.0,603.24,467.21
2016,6,15,14,0,307.0,411.0,4.8,18.0,683.0,606.77,471.13
2016,6,15,14,15,364.0,372.5,4.7,18.0,685.0,594.81,463.24
2016,6,15,14,30,421.0,334.0,4.6,18.0,687.0,576.85,450.49
2016,6,15,14,45,339.5,345.5,4.6,18.0,622.5,514.34,401.85
2016,6,15,15,0,258.0,357.0,4.6,18.0,558.0,457.49,357.45
2016,6,15,15,15,347.5,310.5,4.55,17.5,566.5,446.49,349.75
2016,6,15,15,30,437.0,264.0,4.5,17.0,575.0,423.41,331.18
2016,6,15,15,45,347.5,268.5,4.45,17.0,505.5,367.03,285.83
2016,6,15,16,0,258.0,273.0,4.4,17.0,436.0,316.32,245.61
2016,6,15,16,15,534.5,176.5,4.3,16.5,481.0,297.31,222.27
2016,6,15,16,30,811.0,80.0,4.2,16.0,526.0,253.23,173.78
2016,6,15,16,45,789.5,76.5,4.15,16.0,477.0,198.56,125.69
2016,6,15,17,0,768.0,73.0,4.1,16.0,428.0,146.19,83.17
2016,6,15,17,15,737.0,69.5,3.95,15.5,377.5,95.71,50.28
2016,6,15,17,30,706.0,66.0,3.8,15.0,327.0,48.98,38.05
2016,6,15,17,45,663.0,61.0,3.65,14.5,277.0,44.68,34.37
2016,6,15,18,0,620.0,56.0,3.5,14.0,227.0,38.7,29.08
2016,6,15,18,15,557.0,50.0,3.25,13.5,180.0,35.74,26.37
2016,6,15,18,30,494.0,44.0,3.0,13.0,133.0,32.65,23.39
2016,6,15,18,45,397.5,35.0,2.75,13.0,93.0,26.71,17.64
2016,6,15,19,0,301.0,26.0,2.5,13.0,53.0,20.45,10.57
2016,6,15,19,15,150.5,13.0,2.35,12.5,26.5,10.04,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.0,1.2,11.5,2.0,0.0,0.0
2016,6,16,5,0,0.0,4.0,1.2,12.0,4.0,3.81,0.0
2016,6,16,5,15,0.0,14.0,1.2,12.5,14.0,12.98,2.56
2016,6,16,5,30,0.0,24.0,1.2,13.0,24.0,22.27,12.69
2016,6,16,5,45,0.0,37.5,1.3,13.5,37.5,34.84,23.8
2016,6,16,6,0,0.0,51.0,1.4,14.0,51.0,47.74,35.06
2016,6,16,6,15,0.0,66.5,1.3,14.0,66.5,62.72,48.02
2016,6,16,6,30,0.0,82.0,1.2,14.0,82.0,77.68,60.77
2016,6,16,6,45,0.0,98.0,1.2,14.5,98.0,93.14,73.58
2016,6,16,7,0,0.0,114.0,1.2,15.0,114.0,108.6,86.13
2016,6,16,7,15,1.0,133.0,1.15,15.5,133.5,127.74,101.49
2016,6,16,7,30,2.0,152.0,1.1,16.0,153.0,146.97,116.62
2016,6,16,7,45,5.0,169.0,1.1,16.5,172.0,165.68,131.16
2016,6,16,8,0,8.0,186.0,1.1,17.0,191.0,184.63,145.68
2016,6,16,8,15,27.0,227.5,1.1,17.0,245.5,250.77,197.93
2016,6,16,8,30,46.0,269.0,1.1,17.0,300.0,310.94,244.13
2016,6,16,8,45,68.5,300.5,1.1,17.5,350.0,364.44,283.95
2016,6,16,9,0,91.0,332.0,1.1,18.0,400.0,419.02,323.67
2016,6,16,9,15,203.5,343.5,1.15,18.5,504.0,547.64,419.13
2016,6,16,9,30,316.0,355.0,1.2,19.0,608.0,681.42,513.46
2016,6,16,9,45,294.0,378.0,1.3,19.5,620.5,689.39,515.78
2016,6,16,10,0,272.0,401.0,1.4,20.0,633.0,695.11,517.86
2016,6,16,10,15,282.5,412.0,1.5,20.0,660.0,718.34,534.04
2016,6,16,10,30,293.0,423.0,1.6,20.0,687.0,740.41,549.23
2016,6,16,10,45,370.5,402.0,1.7,20.5,743.0,795.2,587.76
2016,6,16,11,0,448.0,381.0,1.8,21.0,799.0,858.61,630.86
2016,6,16,11,15,437.5,390.5,1.9,21.0,804.0,853.11,626.73
2016,6,16,11,30,427.0,400.0,2.0,21.0,809.0,845.52,621.93
2016,6,16,11,45,453.0,378.0,2.1,21.0,814.0,841.25,620.88
2016,6,16,12,0,479.0,356.0,2.2,21.0,819.0,834.59,618.17
2016,6,16,12,15,462.5,380.0,2.25,21.0,826.5,829.27,614.0
2016,6,16,12,30,446.0,404.0,2.3,21.0,834.0,822.04,608.58
2016,6,16,12,45,678.5,256.0,2.4,21.5,904.0,877.27,652.93
2016,6,16,13,0,911.0,108.0,2.5,22.0,974.0,911.98,675.99
2016,6,16,13,15,908.0,107.0,2.55,21.5,958.5,879.52,655.99
2016,6,16,13,30,905.0,106.0,2.6,21.0,943.0,844.5,634.6
2016,6,16,13,45,903.0,103.5,2.65,21.0,921.0,806.44,609.66
2016,6,16,14,0,901.0,101.0,2.7,21.0,899.0,766.05,582.84
2016,6,16,14,15,677.0,211.0,2.7,21.0,799.5,669.87,511.86
2016,6,16,14,30,453.0,321.0,2.7,21.0,700.0,586.88,447.67
2016,6,16,14,45,450.5,307.0,2.75,21.0,670.5,547.53,419.1
2016,6,16,15,0,448.0,293.0,2.8,21.0,641.0,507.77,389.29
2016,6,16,15,15,372.5,301.0,2.75,20.5,580.5,451.6,346.66
2016,6,16,15,30,297.0,309.0,2.7,20.0,520.0,400.09,307.41
2016,6,16,15,45,248.5,295.5,2.7,20.0,464.0,349.26,268.12
2016,6,16,16,0,200.0,282.0,2.7,20.0,408.0,308.15,236.25
2016,6,16,16,15,498.5,180.0,2.6,19.5,462.5,290.14,214.08
2016,6,16,16,30,797.0,78.0,2.5,19.0,517.0,249.04,168.34
2016,6,16,16,45,776.0,74.5,2.45,19.0,468.5,195.27,121.81
2016,6,16,17,0,755.0,71.0,2.4,19.0,420.0,143.74,80.53
2016,6,16,17,15,724.5,67.5,2.3,18.5,370.5,94.02,48.41
2016,6,16,17,30,694.0,64.0,2.2,18.0,321.0,47.98,36.69
2016,6,16,17,45,653.5,59.0,2.1,18.0,272.5,42.94,32.35
2016,6,16,18,0,613.0,54.0,2.0,18.0,224.0,40.62,30.29
2016,6,16,18,15,552.0,48.0,1.8,17.5,178.0,34.07,24.45
2016,6,16,18,30,491.0,42.0,1.6,17.0,132.0,30.9,21.46
2016,6,16,18,45,399.0,34.0,1.45,16.5,92.5,25.78,16.58
2016,6,16,19,0,307.0,26.0,1.3,16.0,53.0,20.41,10.47
2016,6,16,19,15,153.5,13.0,1.2,15.5,26.5,10.02,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,14.0,10.0,9.53,0.0
2016,6,17,5,15,56.5,24.5,1.55,14.5,31.0,40.97,18.16
2016,6,17,5,30,113.0,39.0,1.6,15.0,52.0,75.79,52.42
2016,6,17,5,45,140.5,57.0,1.7,15.5,81.0,110.46,83.03
2016,6,17,6,0,168.0,75.0,1.8,16.0,110.0,147.95,115.79
2016,6,17,6,15,185.5,94.0,1.8,16.0,143.0,185.17,148.33
2016,6,17,6,30,203.0,113.0,1.8,16.0,176.0,224.0,181.58
2016,6,17,6,45,209.5,134.5,1.8,16.5,209.5,261.37,212.39
2016,6,17,7,0,216.0,156.0,1.8,17.0,243.0,298.97,242.45
2016,6,17,7,15,112.5,160.0,1.8,17.0,205.5,239.91,193.77
2016,6,17,7,30,9.0,164.0,1.8,17.0,168.0,163.96,130.11
2016,6,17,7,45,18.5,190.5,1.85,17.5,201.0,197.36,156.79
2016,6,17,8,0,28.0,217.0,1.9,18.0,234.0,240.45,190.4
2016,6,17,8,15,20.5,217.0,1.95,18.5,230.0,225.6,177.5
2016,6,17,8,30,13.0,217.0,2.0,19.0,226.0,219.29,171.55
2016,6,17,8,45,91.5,279.0,2.05,19.5,346.0,361.07,282.82
2016,6,17,9,0,170.0,341.0,2.1,20.0,466.0,511.11,394.62
2016,6,17,9,15,269.5,340.0,2.15,20.0,550.0,616.56,472.18
2016,6,17,9,30,369.0,339.0,2.2,20.0,634.0,714.12,542.48
2016,6,17,9,45,191.0,298.5,2.3,20.5,451.5,505.27,387.59
2016,6,17,10,0,13.0,258.0,2.4,21.0,269.0,259.12,198.09
2016,6,17,10,15,30.5,325.0,2.45,21.0,352.0,353.82,270.78
2016,6,17,10,30,48.0,392.0,2.5,21.0,435.0,439.74,334.12
2016,6,17,10,45,34.0,359.0,2.55,21.0,389.5,390.35,296.74
2016,6,17,11,0,20.0,326.0,2.6,21.0,344.0,331.55,252.57
2016,6,17,11,15,37.5,379.5,2.65,21.0,415.5,411.79,312.81
2016,6,17,11,30,55.0,433.0,2.7,21.0,487.0,481.32,363.58
2016,6,17,11,45,36.0,375.5,2.75,21.5,411.0,402.3,304.43
2016,6,17,12,0,17.0,318.0,2.8,22.0,335.0,317.83,240.97
2016,6,17,12,15,30.5,369.0,2.8,22.0,399.0,385.77,292.12
2016,6,17,12,30,44.0,420.0,2.8,22.0,463.0,445.29,335.76
2016,6,17,12,45,24.0,290.0,2.85,22.0,313.5,298.57,226.84
2016,6,17,13,0,4.0,160.0,2.9,22.0,164.0,153.4,115.75
2016,6,17,13,15,7.0,194.0,2.9,21.5,201.0,187.45,142.85
2016,6,17,13,30,10.0,228.0,2.9,21.0,238.0,221.04,169.2
2016,6,17,13,45,14.0,265.5,2.9,21.0,278.5,258.07,197.75
2016,6,17,14,0,18.0,303.0,2.9,21.0,319.0,294.22,225.42
2016,6,17,14,15,9.0,210.5,2.9,20.5,218.5,201.69,154.73
2016,6,17,14,30,0.0,118.0,2.9,20.0,118.0,109.99,83.0
2016,6,17,14,45,0.0,107.5,2.95,20.0,107.5,100.23,75.46
2016,6,17,15,0,0.0,97.0,3.0,20.0,97.0,90.51,67.81
2016,6,17,15,15,0.0,100.0,3.05,19.5,100.0,93.24,70.32
2016,6,17,15,30,0.0,103.0,3.1,19.0,103.0,95.95,72.82
2016,6,17,15,45,0.0,103.5,3.2,19.0,103.5,96.34,73.33
2016,6,17,16,0,0.0,104.0,3.3,19.0,104.0,96.7,73.83
2016,6,17,16,15,0.0,120.5,3.4,18.5,120.5,111.27,86.1
2016,6,17,16,30,0.0,137.0,3.5,18.0,137.0,125.21,97.92
2016,6,17,16,45,0.0,102.0,3.6,18.0,102.0,94.26,72.82
2016,6,17,17,0,0.0,67.0,3.7,18.0,67.0,62.34,46.61
2016,6,17,17,15,0.0,64.5,3.7,17.5,64.5,59.99,44.91
2016,6,17,17,30,0.0,62.0,3.7,17.0,62.0,57.66,45.38
2016,6,17,17,45,0.0,52.5,3.7,16.5,52.5,48.79,37.71
2016,6,17,18,0,0.0,43.0,3.7,16.0,43.0,39.94,29.92
2016,6,17,18,15,0.0,34.0,3.5,15.5,34.0,31.56,22.43
2016,6,17,18,30,0.0,25.0,3.3,15.0,25.0,23.18,14.84
2016,6,17,18,45,0.0,17.5,3.15,15.0,17.5,16.22,8.41
2016,6,17,19,0,0.0,10.0,3.0,15.0,10.0,9.26,1.71
2016,6,17,19,15,0.0,5.0,2.85,14.5,5.0,4.62,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,57.0,5.5,1.65,12.5,7.0,0.0,0.0
2016,6,18,5,0,114.0,11.0,1.7,13.0,14.0,26.99,0.0
2016,6,18,5,15,247.0,21.5,1.75,13.0,45.5,80.4,36.67
2016,6,18,5,30,380.0,32.0,1.8,13.0,77.0,142.63,98.31
2016,6,18,5,45,464.0,39.5,1.85,13.5,120.5,199.08,148.77
2016,6,18,6,0,548.0,47.0,1.9,14.0,164.0,264.65,206.57
2016,6,18,6,15,604.0,52.5,1.9,14.5,212.5,324.81,259.7
2016,6,18,6,30,660.0,58.0,1.9,15.0,261.0,389.07,314.66
2016,6,18,6,45,699.5,62.5,1.9,16.0,312.0,449.6,364.19
2016,6,18,7,0,739.0,67.0,1.9,17.0,363.0,512.86,413.77
2016,6,18,7,15,768.0,70.5,1.85,17.5,414.0,570.79,457.89
2016,6,18,7,30,797.0,74.0,1.8,18.0,465.0,629.73,501.06
2016,6,18,7,45,819.0,76.5,1.75,18.5,515.0,683.17,537.22
2016,6,18,8,0,841.0,79.0,1.7,19.0,565.0,731.56,568.3
2016,6,18,8,15,857.5,81.5,1.6,19.0,612.5,779.48,598.94
2016,6,18,8,30,874.0,84.0,1.5,19.0,660.0,826.13,627.9
2016,6,18,8,45,887.5,86.0,1.45,19.5,704.0,868.07,652.37
2016,6,18,9,0,901.0,88.0,1.4,20.0,748.0,908.0,675.0
2016,6,18,9,15,911.0,89.5,1.35,20.5,787.0,941.91,693.26
2016,6,18,9,30,921.0,91.0,1.3,21.0,826.0,973.17,709.54
2016,6,18,9,45,924.5,95.0,1.3,21.5,858.5,998.06,722.41
2016,6,18,10,0,928.0,99.0,1.3,22.0,891.0,1019.67,733.21
2016,6,18,10,15,934.0,100.0,1.3,22.0,919.0,1037.15,742.89
2016,6,18,10,30,940.0,101.0,1.3,22.0,947.0,1051.26,750.58
2016,6,18,10,45,945.5,101.0,1.3,22.5,968.5,1060.35,753.84
2016,6,18,11,0,951.0,101.0,1.3,23.0,990.0,1065.91,755.08
2016,6,18,11,15,954.0,101.5,1.35,23.0,1003.5,1065.88,755.42
2016,6,18,11,30,957.0,102.0,1.4,23.0,1017.0,1062.24,753.71
2016,6,18,11,45,958.5,102.0,1.5,23.5,1024.0,1053.02,748.07
2016,6,18,12,0,960.0,102.0,1.6,24.0,1031.0,1040.3,740.32
2016,6,18,12,15,960.0,102.0,1.65,24.0,1030.0,1022.7,730.23
2016,6,18,12,30,960.0,102.0,1.7,24.0,1029.0,1001.79,718.11
2016,6,18,12,45,961.0,100.0,1.8,24.5,1021.0,976.64,702.56
2016,6,18,13,0,962.0,98.0,1.9,25.0,1013.0,948.32,684.89
2016,6,18,13,15,959.5,97.5,1.9,25.0,997.5,915.36,664.32
2016,6,18,13,30,957.0,97.0,1.9,25.0,982.0,879.62,641.86
2016,6,18,13,45,953.0,96.0,1.95,25.0,959.5,839.62,616.89
2016,6,18,14,0,949.0,95.0,2.0,25.0,937.0,797.28,590.05
2016,6,18,14,15,943.5,94.0,2.0,25.0,908.5,751.73,560.28
2016,6,18,14,30,938.0,93.0,2.0,25.0,880.0,704.35,527.47
2016,6,18,14,45,929.5,92.5,2.05,25.0,844.5,653.96,491.1
2016,6,18,15,0,921.0,92.0,2.1,25.0,809.0,602.44,452.77
2016,6,18,15,15,910.5,90.0,2.1,24.5,769.0,547.68,411.46
2016,6,18,15,30,900.0,88.0,2.1,24.0,729.0,492.49,368.32
2016,6,18,15,45,884.5,87.0,2.15,24.0,683.5,435.95,322.13
2016,6,18,16,0,869.0,86.0,2.2,24.0,638.0,379.97,275.0
2016,6,18,16,15,851.5,83.5,2.2,23.5,590.0,322.94,226.48
2016,6,18,16,30,834.0,81.0,2.2,23.0,542.0,261.74,174.23
2016,6,18,16,45,811.0,78.0,2.25,23.0,491.5,205.86,126.84
2016,6,18,17,0,788.0,75.0,2.3,23.0,441.0,152.44,84.72
2016,6,18,17,15,756.5,71.0,2.3,22.5,389.5,100.3,51.24
2016,6,18,17,30,725.0,67.0,2.3,22.0,338.0,51.97,39.5
2016,6,18,17,45,683.0,62.5,2.3,21.5,287.0,45.89,34.41
2016,6,18,18,0,641.0,58.0,2.3,21.0,236.0,40.22,29.53
2016,6,18,18,15,578.0,51.5,2.3,20.0,188.0,36.91,26.65
2016,6,18,18,30,515.0,45.0,2.3,19.0,140.0,33.44,23.47
2016,6,18,18,45,419.0,36.5,2.35,18.0,98.5,27.97,18.34
2016,6,18,19,0,323.0,28.0,2.4,17.0,57.0,22.23,11.96
2016,6,18,19,15,161.5,14.0,2.4,16.5,28.5,10.88,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,64.5,5.5,1.2,13.5,7.5,0.0,0.0
2016,6,19,5,0,129.0,11.0,1.2,14.0,15.0,29.07,0.0
2016,6,19,5,15,266.5,21.5,1.15,14.5,47.5,83.98,37.43
2016,6,19,5,30,404.0,32.0,1.1,15.0,80.0,148.44,101.12
2016,6,19,5,45,488.0,39.5,1.1,16.0,124.0,206.17,151.93
2016,6,19,6,0,572.0,47.0,1.1,17.0,168.0,273.0,209.47
2016,6,19,6,15,626.0,52.5,1.1,17.5,217.0,332.32,260.9
2016,6,19,6,30,680.0,58.0,1.1,18.0,266.0,398.04,315.7
2016,6,19,6,45,661.5,68.0,1.1,19.0,300.5,436.65,347.04
2016,6,19,7,0,643.0,78.0,1.1,20.0,335.0,471.03,373.48
2016,6,19,7,15,726.0,75.0,1.1,20.5,402.0,549.21,432.52
2016,6,19,7,30,809.0,72.0,1.1,21.0,469.0,634.93,494.45
2016,6,19,7,45,828.5,75.0,1.15,21.5,518.5,683.27,526.2
2016,6,19,8,0,848.0,78.0,1.2,22.0,568.0,735.22,559.76
2016,6,19,8,15,863.5,80.5,1.15,22.5,614.5,782.65,588.29
2016,6,19,8,30,879.0,83.0,1.1,23.0,661.0,828.72,615.18
2016,6,19,8,45,890.0,85.0,1.1,24.0,704.0,868.7,636.92
2016,6,19,9,0,901.0,87.0,1.1,25.0,747.0,906.52,656.84
2016,6,19,9,15,910.5,88.5,1.1,25.0,785.5,940.02,676.27
2016,6,19,9,30,920.0,90.0,1.1,25.0,824.0,970.85,693.93
2016,6,19,9,45,932.0,88.0,1.1,25.5,858.0,997.39,707.48
2016,6,19,10,0,944.0,86.0,1.1,26.0,892.0,1021.03,719.21
2016,6,19,10,15,949.5,87.0,1.15,26.5,919.5,1038.4,728.05
2016,6,19,10,30,955.0,88.0,1.2,27.0,947.0,1052.34,734.94
2016,6,19,10,45,957.5,89.5,1.25,27.5,967.5,1060.26,738.3
2016,6,19,11,0,960.0,91.0,1.3,28.0,988.0,1064.56,739.64
2016,6,19,11,15,962.5,91.5,1.4,28.0,1001.5,1064.17,740.64
2016,6,19,11,30,965.0,92.0,1.5,28.0,1015.0,1060.15,739.54
2016,6,19,11,45,960.5,96.0,1.65,28.0,1020.0,1049.14,734.99
2016,6,19,12,0,956.0,100.0,1.8,28.0,1025.0,1034.64,728.24
2016,6,19,12,15,956.0,100.0,1.9,28.0,1024.0,1017.18,718.9
2016,6,19,12,30,956.0,100.0,2.0,28.0,1023.0,996.42,707.44
2016,6,19,12,45,943.0,107.5,2.15,28.0,1011.0,967.79,691.46
2016,6,19,13,0,930.0,115.0,2.3,28.0,999.0,936.56,673.57
2016,6,19,13,15,696.5,244.0,2.4,27.5,900.5,835.18,609.35
2016,6,19,13,30,463.0,373.0,2.5,27.0,802.0,735.37,538.59
2016,6,19,13,45,694.5,239.0,2.6,27.0,864.5,772.56,571.05
2016,6,19,14,0,926.0,105.0,2.7,27.0,927.0,789.95,585.91
2016,6,19,14,15,920.0,104.0,2.75,26.5,898.0,744.97,557.11
2016,6,19,14,30,914.0,103.0,2.8,26.0,869.0,698.26,525.31
2016,6,19,14,45,909.0,100.0,2.85,26.0,835.5,648.83,489.17
2016,6,19,15,0,904.0,97.0,2.9,26.0,802.0,598.01,450.95
2016,6,19,15,15,894.0,95.0,2.9,26.0,762.0,544.34,409.28
2016,6,19,15,30,884.0,93.0,2.9,26.0,722.0,490.21,366.0
2016,6,19,15,45,871.5,90.5,2.95,26.0,678.0,434.4,320.27
2016,6,19,16,0,859.0,88.0,3.0,26.0,634.0,378.87,273.45
2016,6,19,16,15,649.0,138.5,3.0,25.5,533.5,301.05,213.99
2016,6,19,16,30,439.0,189.0,3.0,25.0,433.0,252.94,179.87
2016,6,19,16,45,535.0,144.5,3.0,24.5,413.0,207.14,138.51
2016,6,19,17,0,631.0,100.0,3.0,24.0,393.0,149.3,88.57
2016,6,19,17,15,593.5,94.5,2.9,23.5,345.0,104.01,59.39
2016,6,19,17,30,556.0,89.0,2.8,23.0,297.0,63.23,49.01
2016,6,19,17,45,510.5,83.5,2.75,22.5,252.5,57.74,44.48
2016,6,19,18,0,465.0,78.0,2.7,22.0,208.0,56.33,43.34
2016,6,19,18,15,415.0,67.0,2.55,21.0,166.0,49.36,37.32
2016,6,19,18,30,365.0,56.0,2.4,20.0,124.0,42.14,30.87
2016,6,19,18,45,298.0,43.0,2.3,19.5,87.5,32.96,22.45
2016,6,19,19,0,231.0,30.0,2.2,19.0,51.0,23.39,12.8
2016,6,19,19,15,115.5,15.0,2.2,18.5,25.5,11.77,0.0
2016,6,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,64.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,128.0,12.0,2.5,12.0,15.0,29.78,0.0
2016,6,20,5,15,271.0,22.5,2.5,12.5,48.5,85.59,37.9
2016,6,20,5,30,414.0,33.0,2.5,13.0,82.0,151.72,104.33
2016,6,20,5,45,505.0,39.5,2.55,13.5,127.0,211.05,157.57
2016,6,20,6,0,596.0,46.0,2.6,14.0,172.0,278.77,217.58
2016,6,20,6,15,650.0,51.5,2.5,14.5,222.0,340.81,272.73
2016,6,20,6,30,704.0,57.0,2.4,15.0,272.0,407.77,330.11
2016,6,20,6,45,744.5,60.0,2.35,16.0,324.0,469.34,380.67
2016,6,20,7,0,785.0,63.0,2.3,17.0,376.0,533.65,431.17
2016,6,20,7,15,811.5,66.0,2.3,18.0,428.0,591.63,474.84
2016,6,20,7,30,838.0,69.0,2.3,19.0,480.0,646.27,514.41
2016,6,20,7,45,858.0,71.5,2.35,20.0,530.0,699.77,549.88
2016,6,20,8,0,878.0,74.0,2.4,21.0,580.0,752.79,583.96
2016,6,20,8,15,893.0,76.0,2.4,21.5,628.0,800.46,614.25
2016,6,20,8,30,908.0,78.0,2.4,22.0,676.0,846.66,642.95
2016,6,20,8,45,919.5,80.0,2.4,22.5,719.5,888.1,667.89
2016,6,20,9,0,931.0,82.0,2.4,23.0,763.0,927.32,690.98
2016,6,20,9,15,940.0,83.5,2.4,23.5,802.0,961.23,710.25
2016,6,20,9,30,949.0,85.0,2.4,24.0,841.0,992.36,727.54
2016,6,20,9,45,946.0,92.0,2.4,24.5,872.0,1015.01,739.22
2016,6,20,10,0,943.0,99.0,2.4,25.0,903.0,1033.97,748.6
2016,6,20,10,15,948.0,100.0,2.45,25.0,930.5,1050.76,758.66
2016,6,20,10,30,953.0,101.0,2.5,25.0,958.0,1064.09,766.65
2016,6,20,10,45,957.0,101.5,2.55,25.5,979.0,1072.37,770.06
2016,6,20,11,0,961.0,102.0,2.6,26.0,1000.0,1077.05,771.34
2016,6,20,11,15,963.0,102.5,2.65,26.0,1013.0,1076.08,770.73
2016,6,20,11,30,965.0,103.0,2.7,26.0,1026.0,1071.48,767.99
2016,6,20,11,45,966.5,102.5,2.75,26.5,1032.5,1061.78,760.65
2016,6,20,12,0,968.0,102.0,2.8,27.0,1039.0,1048.55,751.23
2016,6,20,12,15,967.0,102.0,2.85,27.0,1037.0,1029.95,739.97
2016,6,20,12,30,966.0,102.0,2.9,27.0,1035.0,1008.05,726.66
2016,6,20,12,45,965.5,100.5,3.0,27.0,1026.5,981.96,711.05
2016,6,20,13,0,965.0,99.0,3.1,27.0,1018.0,952.76,693.32
2016,6,20,13,15,961.5,98.5,3.15,26.5,1001.5,918.92,673.38
2016,6,20,13,30,958.0,98.0,3.2,26.0,985.0,882.37,651.41
2016,6,20,13,45,953.0,97.5,3.25,26.0,961.5,842.09,625.38
2016,6,20,14,0,948.0,97.0,3.3,26.0,938.0,799.52,597.53
2016,6,20,14,15,941.5,96.0,3.35,25.5,908.5,753.36,567.97
2016,6,20,14,30,935.0,95.0,3.4,25.0,879.0,705.45,535.23
2016,6,20,14,45,924.5,94.5,3.45,25.0,843.0,654.01,497.1
2016,6,20,15,0,914.0,94.0,3.5,25.0,807.0,601.63,457.21
2016,6,20,15,15,903.5,92.0,3.5,24.5,767.0,547.24,415.36
2016,6,20,15,30,893.0,90.0,3.5,24.0,727.0,492.42,371.75
2016,6,20,15,45,877.0,89.0,3.5,24.0,681.5,436.04,324.87
2016,6,20,16,0,861.0,88.0,3.5,24.0,636.0,380.26,277.27
2016,6,20,16,15,843.5,85.5,3.45,23.5,588.0,323.65,228.58
2016,6,20,16,30,826.0,83.0,3.4,23.0,540.0,262.9,176.26
2016,6,20,16,45,632.0,116.5,3.35,22.5,447.0,201.77,131.54
2016,6,20,17,0,438.0,150.0,3.3,22.0,354.0,165.87,110.85
2016,6,20,17,15,496.0,120.0,3.15,21.5,325.5,118.9,75.24
2016,6,20,17,30,554.0,90.0,3.0,21.0,297.0,64.48,50.49
2016,6,20,17,45,509.5,84.0,2.95,20.5,252.5,58.1,45.18
2016,6,20,18,0,465.0,78.0,2.9,20.0,208.0,56.28,43.67
2016,6,20,18,15,415.0,67.0,2.85,19.5,166.0,49.34,37.55
2016,6,20,18,30,365.0,56.0,2.8,19.0,124.0,42.12,30.99
2016,6,20,18,45,297.0,43.0,2.8,18.5,87.5,32.95,22.55
2016,6,20,19,0,229.0,30.0,2.8,18.0,51.0,23.38,12.9
2016,6,20,19,15,114.5,15.0,2.85,17.5,25.5,11.76,0.0
2016,6,20,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,114.0,12.0,1.9,13.0,14.0,27.68,0.0
2016,6,21,5,15,251.0,22.5,1.9,13.5,46.0,81.27,34.94
2016,6,21,5,30,388.0,33.0,1.9,14.0,78.0,144.76,98.98
2016,6,21,5,45,477.0,40.0,1.9,15.0,122.0,202.52,150.1
2016,6,21,6,0,566.0,47.0,1.9,16.0,166.0,269.89,208.64
2016,6,21,6,15,620.0,52.5,1.8,16.5,214.5,328.8,260.39
2016,6,21,6,30,674.0,58.0,1.7,17.0,263.0,394.15,315.57
2016,6,21,6,45,715.5,61.0,1.65,18.0,314.0,454.72,364.49
2016,6,21,7,0,757.0,64.0,1.6,19.0,365.0,518.16,413.44
2016,6,21,7,15,784.0,67.0,1.6,19.5,416.0,575.12,456.45
2016,6,21,7,30,811.0,70.0,1.6,20.0,467.0,632.87,498.48
2016,6,21,7,45,832.5,72.5,1.6,21.0,516.5,682.23,530.42
2016,6,21,8,0,854.0,75.0,1.6,22.0,566.0,735.34,563.74
2016,6,21,8,15,869.0,77.0,1.6,22.5,613.0,782.11,592.83
2016,6,21,8,30,884.0,79.0,1.6,23.0,660.0,827.47,620.41
2016,6,21,8,45,896.5,80.5,1.6,24.0,703.0,868.45,643.28
2016,6,21,9,0,909.0,82.0,1.6,25.0,746.0,907.35,664.33
2016,6,21,9,15,918.0,83.5,1.6,25.5,784.5,940.72,682.75
2016,6,21,9,30,927.0,85.0,1.6,26.0,823.0,971.38,699.29
2016,6,21,9,45,929.5,88.5,1.6,27.0,855.0,995.09,709.92
2016,6,21,10,0,932.0,92.0,1.6,28.0,887.0,1015.49,718.45
2016,6,21,10,15,937.5,93.0,1.65,28.5,914.5,1032.74,727.21
2016,6,21,10,30,943.0,94.0,1.7,29.0,942.0,1046.61,733.96
2016,6,21,10,45,945.5,95.5,1.75,29.5,962.0,1054.51,737.17
2016,6,21,11,0,948.0,97.0,1.8,30.0,982.0,1058.82,738.35
2016,6,21,11,15,950.0,97.5,1.85,30.0,995.5,1058.0,738.02
2016,6,21,11,30,952.0,98.0,1.9,30.0,1009.0,1053.59,735.66
2016,6,21,11,45,952.0,99.0,2.0,30.0,1014.5,1044.14,730.99
2016,6,21,12,0,952.0,100.0,2.1,30.0,1020.0,1031.22,724.23
2016,6,21,12,15,951.0,100.0,2.2,30.0,1019.0,1012.96,714.17
2016,6,21,12,30,950.0,100.0,2.3,30.0,1018.0,991.46,702.06
2016,6,21,12,45,944.0,102.5,2.4,30.0,1008.0,964.64,686.51
2016,6,21,13,0,938.0,105.0,2.5,30.0,998.0,934.99,669.04
