Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,934.5,104.5,2.6,30.0,982.0,901.98,649.21
2016,6,21,13,30,931.0,104.0,2.7,30.0,966.0,866.32,627.43
2016,6,21,13,45,926.5,103.0,2.85,30.0,943.5,826.94,603.22
2016,6,21,14,0,922.0,102.0,3.0,30.0,921.0,785.32,577.09
2016,6,21,14,15,915.5,101.0,3.05,29.5,892.0,740.24,548.79
2016,6,21,14,30,909.0,100.0,3.1,29.0,863.0,693.47,517.24
2016,6,21,14,45,901.5,98.0,3.2,29.0,828.5,643.71,481.22
2016,6,21,15,0,894.0,96.0,3.3,29.0,794.0,592.79,443.28
2016,6,21,15,15,883.5,94.5,3.35,28.5,754.5,539.84,403.33
2016,6,21,15,30,873.0,93.0,3.4,28.0,715.0,486.49,361.64
2016,6,21,15,45,859.5,90.5,3.45,27.5,671.0,430.87,316.85
2016,6,21,16,0,846.0,88.0,3.5,27.0,627.0,375.66,270.95
2016,6,21,16,15,829.0,85.5,3.5,26.5,580.0,320.02,223.65
2016,6,21,16,30,812.0,83.0,3.5,26.0,533.0,260.21,172.71
2016,6,21,16,45,790.0,79.5,3.5,25.5,483.5,205.29,126.5
2016,6,21,17,0,768.0,76.0,3.5,25.0,434.0,152.71,85.17
2016,6,21,17,15,737.5,72.5,3.45,24.0,384.0,102.1,52.55
2016,6,21,17,30,707.0,69.0,3.4,23.0,334.0,55.18,42.09
2016,6,21,17,45,665.5,64.0,3.4,22.0,284.0,47.02,35.31
2016,6,21,18,0,624.0,59.0,3.4,21.0,234.0,40.88,30.1
2016,6,21,18,15,562.5,52.5,3.3,20.0,187.0,37.62,27.27
2016,6,21,18,30,501.0,46.0,3.2,19.0,140.0,34.19,24.12
2016,6,21,18,45,406.5,37.5,3.1,18.5,99.0,28.77,19.0
2016,6,21,19,0,312.0,29.0,3.0,18.0,58.0,23.08,12.71
2016,6,21,19,15,156.0,14.5,3.0,17.5,29.0,11.28,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,56.0,6.0,3.5,12.0,7.0,0.0,0.0
2016,6,22,5,0,112.0,12.0,3.6,12.0,14.0,27.31,0.0
2016,6,22,5,15,254.0,22.5,3.65,12.5,46.5,81.51,34.23
2016,6,22,5,30,396.0,33.0,3.7,13.0,79.0,146.44,100.47
2016,6,22,5,45,483.5,40.5,3.75,13.5,123.5,204.67,152.99
2016,6,22,6,0,571.0,48.0,3.8,14.0,168.0,272.38,213.21
2016,6,22,6,15,626.0,53.5,3.8,14.5,217.0,333.27,267.84
2016,6,22,6,30,681.0,59.0,3.8,15.0,266.0,398.03,324.24
2016,6,22,6,45,719.0,63.0,3.8,16.0,317.0,458.28,374.63
2016,6,22,7,0,757.0,67.0,3.8,17.0,368.0,521.06,425.04
2016,6,22,7,15,784.0,70.0,3.75,17.5,419.0,578.06,469.78
2016,6,22,7,30,811.0,73.0,3.7,18.0,470.0,635.85,513.56
2016,6,22,7,45,831.0,76.0,3.65,18.5,519.5,684.69,547.73
2016,6,22,8,0,851.0,79.0,3.6,19.0,569.0,737.19,583.31
2016,6,22,8,15,866.5,81.0,3.55,19.5,615.5,784.24,614.11
2016,6,22,8,30,882.0,83.0,3.5,20.0,662.0,829.94,643.33
2016,6,22,8,45,894.5,84.5,3.5,20.5,705.5,870.86,668.93
2016,6,22,9,0,907.0,86.0,3.5,21.0,749.0,909.71,692.74
2016,6,22,9,15,916.5,87.5,3.45,21.5,787.5,943.5,712.47
2016,6,22,9,30,926.0,89.0,3.4,22.0,826.0,974.61,730.16
2016,6,22,9,45,933.0,90.0,3.35,22.5,859.5,999.9,743.79
2016,6,22,10,0,940.0,91.0,3.3,23.0,893.0,1022.06,755.3
2016,6,22,10,15,945.5,92.0,3.3,23.0,920.0,1039.48,765.56
2016,6,22,10,30,951.0,93.0,3.3,23.0,947.0,1053.48,773.69
2016,6,22,10,45,954.5,93.5,3.3,23.5,967.5,1061.43,776.48
2016,6,22,11,0,958.0,94.0,3.3,24.0,988.0,1065.8,777.1
2016,6,22,11,15,960.5,94.5,3.3,24.0,1002.0,1065.54,776.39
2016,6,22,11,30,963.0,95.0,3.3,24.0,1016.0,1061.65,773.5
2016,6,22,11,45,964.0,95.5,3.35,24.5,1022.5,1052.67,766.38
2016,6,22,12,0,965.0,96.0,3.4,25.0,1029.0,1040.15,757.11
2016,6,22,12,15,965.0,96.0,3.4,25.0,1028.5,1022.72,745.86
2016,6,22,12,30,965.0,96.0,3.4,25.0,1028.0,1001.95,732.52
2016,6,22,12,45,957.0,100.0,3.4,25.0,1018.0,974.48,714.83
2016,6,22,13,0,949.0,104.0,3.4,25.0,1008.0,944.2,695.29
2016,6,22,13,15,946.5,103.5,3.4,25.0,992.5,911.75,674.26
2016,6,22,13,30,944.0,103.0,3.4,25.0,977.0,876.55,651.29
2016,6,22,13,45,939.0,103.0,3.45,25.0,955.0,837.27,625.66
2016,6,22,14,0,934.0,103.0,3.5,25.0,933.0,795.73,598.25
2016,6,22,14,15,928.5,101.5,3.5,24.5,904.5,750.41,568.79
2016,6,22,14,30,923.0,100.0,3.5,24.0,876.0,703.29,536.06
2016,6,22,14,45,915.5,98.5,3.5,24.0,841.5,653.34,498.68
2016,6,22,15,0,908.0,97.0,3.5,24.0,807.0,602.19,459.42
2016,6,22,15,15,897.5,95.5,3.5,23.5,766.5,548.54,417.99
2016,6,22,15,30,887.0,94.0,3.5,23.0,726.0,494.44,374.8
2016,6,22,15,45,875.0,91.0,3.55,23.0,682.0,438.25,328.02
2016,6,22,16,0,863.0,88.0,3.6,23.0,638.0,382.28,280.11
2016,6,22,16,15,845.0,85.5,3.6,22.5,590.0,325.4,231.05
2016,6,22,16,30,827.0,83.0,3.6,22.0,542.0,264.43,178.36
2016,6,22,16,45,805.0,79.5,3.65,21.5,491.5,208.64,130.65
2016,6,22,17,0,783.0,76.0,3.7,21.0,441.0,155.19,87.91
2016,6,22,17,15,752.0,72.0,3.7,20.5,390.0,103.25,53.62
2016,6,22,17,30,721.0,68.0,3.7,20.0,339.0,55.06,42.52
2016,6,22,17,45,678.0,63.5,3.75,19.5,288.5,46.61,35.33
2016,6,22,18,0,635.0,59.0,3.8,19.0,238.0,40.88,30.37
2016,6,22,18,15,572.5,53.0,3.8,18.0,190.0,38.03,27.87
2016,6,22,18,30,510.0,47.0,3.8,17.0,142.0,35.06,25.1
2016,6,22,18,45,412.0,38.0,3.8,16.5,100.5,29.21,19.55
2016,6,22,19,0,314.0,29.0,3.8,16.0,59.0,23.06,12.86
2016,6,22,19,15,157.0,14.5,3.8,15.5,29.5,11.26,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,124.0,11.0,3.4,12.0,14.0,27.95,0.0
2016,6,23,5,15,268.0,21.5,3.4,12.5,46.5,82.86,33.54
2016,6,23,5,30,412.0,32.0,3.4,13.0,79.0,149.06,101.85
2016,6,23,5,45,502.5,38.5,3.45,13.5,124.0,207.86,154.95
2016,6,23,6,0,593.0,45.0,3.5,14.0,169.0,275.09,214.85
2016,6,23,6,15,647.0,50.5,3.5,14.5,218.5,336.86,270.28
2016,6,23,6,30,701.0,56.0,3.5,15.0,268.0,403.56,328.23
2016,6,23,6,45,741.0,59.0,3.55,16.0,320.0,464.67,379.34
2016,6,23,7,0,781.0,62.0,3.6,17.0,372.0,528.49,430.58
2016,6,23,7,15,807.0,65.0,3.5,17.5,423.0,585.98,475.44
2016,6,23,7,30,833.0,68.0,3.4,18.0,474.0,640.15,516.25
2016,6,23,7,45,853.5,70.0,3.35,18.5,524.5,693.27,553.04
2016,6,23,8,0,874.0,72.0,3.3,19.0,575.0,745.98,588.45
2016,6,23,8,15,888.0,74.0,3.25,19.5,621.5,792.81,618.79
2016,6,23,8,30,902.0,76.0,3.2,20.0,668.0,838.12,647.45
2016,6,23,8,45,913.5,77.5,3.15,21.0,711.0,878.92,671.12
2016,6,23,9,0,925.0,79.0,3.1,22.0,754.0,917.54,692.8
2016,6,23,9,15,932.0,80.5,3.05,22.5,791.5,949.61,710.99
2016,6,23,9,30,939.0,82.0,3.0,23.0,829.0,978.84,727.11
2016,6,23,9,45,938.5,86.5,3.0,23.5,859.5,1001.14,738.93
2016,6,23,10,0,938.0,91.0,3.0,24.0,890.0,1019.96,748.51
2016,6,23,10,15,942.0,92.0,3.05,24.0,916.0,1035.92,758.18
2016,6,23,10,30,946.0,93.0,3.1,24.0,942.0,1048.45,765.74
2016,6,23,10,45,948.5,93.5,3.2,24.5,961.5,1055.42,768.77
2016,6,23,11,0,951.0,94.0,3.3,25.0,981.0,1058.82,769.63
2016,6,23,11,15,952.0,94.5,3.4,25.0,993.5,1057.12,768.83
2016,6,23,11,30,953.0,95.0,3.5,25.0,1006.0,1051.84,765.85
2016,6,23,11,45,954.0,94.0,3.6,25.0,1011.5,1041.48,759.67
2016,6,23,12,0,955.0,93.0,3.7,25.0,1017.0,1027.67,751.32
2016,6,23,12,15,954.5,93.0,3.8,25.0,1016.0,1010.0,740.5
2016,6,23,12,30,954.0,93.0,3.9,25.0,1015.0,989.05,727.53
2016,6,23,12,45,950.0,94.5,4.0,25.0,1005.5,963.16,711.25
2016,6,23,13,0,946.0,96.0,4.1,25.0,996.0,934.32,692.94
2016,6,23,13,15,943.5,95.5,4.1,24.5,981.0,902.06,673.02
2016,6,23,13,30,941.0,95.0,4.1,24.0,966.0,867.06,651.06
2016,6,23,13,45,939.0,93.0,4.2,24.0,944.5,828.47,625.6
2016,6,23,14,0,937.0,91.0,4.3,24.0,923.0,787.42,598.17
2016,6,23,14,15,931.0,90.0,4.35,24.0,894.5,742.2,567.28
2016,6,23,14,30,925.0,89.0,4.4,24.0,866.0,695.2,533.56
2016,6,23,14,45,919.0,86.5,4.45,24.0,832.0,645.28,495.97
2016,6,23,15,0,913.0,84.0,4.5,24.0,798.0,594.03,456.33
2016,6,23,15,15,902.5,82.5,4.5,23.5,758.0,540.25,414.29
2016,6,23,15,30,892.0,81.0,4.5,23.0,718.0,486.04,370.49
2016,6,23,15,45,880.0,78.5,4.5,23.0,674.0,430.14,323.35
2016,6,23,16,0,868.0,76.0,4.5,23.0,630.0,374.46,275.14
2016,6,23,16,15,851.0,74.0,4.5,22.5,582.5,318.17,226.09
2016,6,23,16,30,834.0,72.0,4.5,22.0,535.0,263.09,177.57
2016,6,23,16,45,811.5,69.5,4.5,21.5,485.0,208.02,130.16
2016,6,23,17,0,789.0,67.0,4.5,21.0,435.0,149.21,82.87
2016,6,23,17,15,760.0,63.5,4.4,20.5,385.0,97.5,48.49
2016,6,23,17,30,731.0,60.0,4.3,20.0,335.0,49.28,30.1
2016,6,23,17,45,689.5,56.5,4.25,19.5,285.0,40.81,30.25
2016,6,23,18,0,648.0,53.0,4.2,19.0,235.0,39.66,29.3
2016,6,23,18,15,588.5,47.5,4.05,18.5,188.0,36.69,26.64
2016,6,23,18,30,529.0,42.0,3.9,18.0,141.0,30.78,21.26
2016,6,23,18,45,433.0,34.5,3.8,17.5,99.5,26.09,16.79
2016,6,23,19,0,337.0,27.0,3.7,17.0,58.0,21.18,11.32
2016,6,23,19,15,168.5,13.5,3.65,16.5,29.0,10.36,0.0
2016,6,23,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,56.0,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,112.0,11.0,3.1,12.0,13.0,26.16,0.0
2016,6,24,5,15,256.5,21.5,3.1,12.5,45.5,80.22,31.17
2016,6,24,5,30,401.0,32.0,3.1,13.0,78.0,145.92,99.47
2016,6,24,5,45,486.0,39.5,3.15,13.5,122.0,203.48,151.57
2016,6,24,6,0,571.0,47.0,3.2,14.0,166.0,270.27,210.99
2016,6,24,6,15,627.0,52.5,3.1,14.5,215.5,330.16,264.61
2016,6,24,6,30,683.0,58.0,3.0,15.0,265.0,396.76,322.14
2016,6,24,6,45,720.5,62.5,2.9,16.0,316.0,457.39,372.34
2016,6,24,7,0,758.0,67.0,2.8,17.0,367.0,520.53,422.33
2016,6,24,7,15,785.5,70.5,2.65,17.5,418.0,578.48,466.9
2016,6,24,7,30,813.0,74.0,2.5,18.0,469.0,637.29,510.27
2016,6,24,7,45,833.0,77.0,2.35,18.5,519.0,686.26,543.32
2016,6,24,8,0,853.0,80.0,2.2,19.0,569.0,738.88,577.38
2016,6,24,8,15,868.5,82.0,2.1,19.5,616.0,786.07,606.84
2016,6,24,8,30,884.0,84.0,2.0,20.0,663.0,831.91,634.59
2016,6,24,8,45,895.0,86.5,1.95,21.0,706.0,872.8,657.49
2016,6,24,9,0,906.0,89.0,1.9,22.0,749.0,911.52,678.38
2016,6,24,9,15,915.0,90.5,1.85,22.5,788.0,944.89,696.62
2016,6,24,9,30,924.0,92.0,1.8,23.0,827.0,975.56,712.87
2016,6,24,9,45,932.5,92.5,1.8,23.5,860.5,1001.77,726.74
2016,6,24,10,0,941.0,93.0,1.8,24.0,894.0,1024.93,738.62
2016,6,24,10,15,946.0,94.0,1.8,24.5,921.5,1041.95,746.63
2016,6,24,10,30,951.0,95.0,1.8,25.0,949.0,1055.54,752.6
2016,6,24,10,45,955.0,95.5,1.85,25.5,969.5,1064.07,756.25
2016,6,24,11,0,959.0,96.0,1.9,26.0,990.0,1069.02,757.83
2016,6,24,11,15,961.5,96.5,1.95,26.0,1004.0,1068.84,757.86
2016,6,24,11,30,964.0,97.0,2.0,26.0,1018.0,1065.02,755.8
2016,6,24,11,45,965.0,97.0,2.15,26.5,1024.5,1055.6,750.18
2016,6,24,12,0,966.0,97.0,2.3,27.0,1031.0,1042.65,742.34
2016,6,24,12,15,966.0,97.0,2.4,27.0,1030.0,1025.28,732.62
2016,6,24,12,30,966.0,97.0,2.5,27.0,1029.0,1004.56,720.76
2016,6,24,12,45,955.5,102.5,2.6,27.0,1018.5,976.29,704.0
2016,6,24,13,0,945.0,108.0,2.7,27.0,1008.0,945.3,685.37
2016,6,24,13,15,942.0,107.5,2.8,27.0,992.5,912.57,665.42
2016,6,24,13,30,939.0,107.0,2.9,27.0,977.0,877.15,643.45
2016,6,24,13,45,935.0,106.5,3.0,27.0,955.0,838.4,618.99
2016,6,24,14,0,931.0,106.0,3.1,27.0,933.0,797.32,592.64
2016,6,24,14,15,925.0,104.5,3.1,27.0,904.5,751.8,562.39
2016,6,24,14,30,919.0,103.0,3.1,27.0,876.0,704.51,529.03
2016,6,24,14,45,910.5,102.0,3.15,27.0,841.0,654.58,492.52
2016,6,24,15,0,902.0,101.0,3.2,27.0,806.0,603.55,454.16
2016,6,24,15,15,892.0,99.0,3.15,26.5,766.5,549.99,413.38
2016,6,24,15,30,882.0,97.0,3.1,26.0,727.0,495.95,370.88
2016,6,24,15,45,868.0,95.0,3.1,26.0,682.5,440.03,325.02
2016,6,24,16,0,854.0,93.0,3.1,26.0,638.0,384.52,278.25
2016,6,24,16,15,836.5,90.0,3.1,25.5,590.0,322.78,226.36
2016,6,24,16,30,819.0,87.0,3.1,25.0,542.0,267.01,178.44
2016,6,24,16,45,795.5,84.0,3.1,25.0,492.0,211.74,131.6
2016,6,24,17,0,772.0,81.0,3.1,25.0,442.0,158.98,89.87
2016,6,24,17,15,740.0,77.0,3.05,24.0,390.5,107.52,56.43
2016,6,24,17,30,708.0,73.0,3.0,23.0,339.0,59.95,38.34
2016,6,24,17,45,664.0,68.0,3.0,22.5,288.5,45.72,34.11
2016,6,24,18,0,620.0,63.0,3.0,22.0,238.0,44.0,32.68
2016,6,24,18,15,556.0,56.0,2.9,21.0,190.0,40.46,29.62
2016,6,24,18,30,492.0,49.0,2.8,20.0,142.0,36.75,26.24
2016,6,24,18,45,393.0,40.0,2.7,19.0,100.0,30.98,20.86
2016,6,24,19,0,294.0,31.0,2.6,18.0,58.0,24.93,14.28
2016,6,24,19,15,147.0,15.5,2.6,17.5,29.0,12.15,0.0
2016,6,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,48.0,5.0,1.45,13.5,6.5,0.0,0.0
2016,6,25,5,0,96.0,10.0,1.4,14.0,13.0,22.88,0.0
2016,6,25,5,15,237.5,21.5,1.4,14.5,44.5,76.12,27.87
2016,6,25,5,30,379.0,33.0,1.4,15.0,76.0,141.09,95.15
2016,6,25,5,45,468.0,40.5,1.4,16.0,120.0,198.64,145.9
2016,6,25,6,0,557.0,48.0,1.4,17.0,164.0,265.84,203.8
2016,6,25,6,15,613.5,54.0,1.35,17.5,213.0,327.09,256.93
2016,6,25,6,30,670.0,60.0,1.3,18.0,262.0,392.3,311.55
2016,6,25,6,45,710.0,64.0,1.3,19.0,313.0,453.03,360.27
2016,6,25,7,0,750.0,68.0,1.3,20.0,364.0,516.53,408.94
2016,6,25,7,15,778.5,71.5,1.3,20.5,415.5,574.75,452.43
2016,6,25,7,30,807.0,75.0,1.3,21.0,467.0,633.92,494.97
2016,6,25,7,45,828.5,77.5,1.35,22.0,517.0,687.59,530.28
2016,6,25,8,0,850.0,80.0,1.4,23.0,567.0,736.15,560.4
2016,6,25,8,15,866.0,82.5,1.45,23.5,614.5,784.22,590.62
2016,6,25,8,30,882.0,85.0,1.5,24.0,662.0,830.98,619.39
2016,6,25,8,45,894.5,86.5,1.55,24.5,705.5,872.01,643.89
2016,6,25,9,0,907.0,88.0,1.6,25.0,749.0,910.97,666.77
2016,6,25,9,15,916.5,90.0,1.65,25.5,788.0,945.44,686.49
2016,6,25,9,30,926.0,92.0,1.7,26.0,827.0,977.22,704.38
2016,6,25,9,45,927.0,96.5,1.75,26.5,859.0,1000.68,716.92
2016,6,25,10,0,928.0,101.0,1.8,27.0,891.0,1020.75,727.4
2016,6,25,10,15,933.5,102.0,1.9,27.0,918.5,1038.08,738.36
2016,6,25,10,30,939.0,103.0,2.0,27.0,946.0,1052.02,747.32
2016,6,25,10,45,942.5,104.0,2.1,27.5,967.0,1060.48,751.49
2016,6,25,11,0,946.0,105.0,2.2,28.0,988.0,1065.38,753.58
2016,6,25,11,15,948.5,106.0,2.25,28.0,1001.5,1065.68,753.83
2016,6,25,11,30,951.0,107.0,2.3,28.0,1015.0,1062.38,752.0
2016,6,25,11,45,951.5,107.5,2.4,28.5,1021.5,1053.02,745.6
2016,6,25,12,0,952.0,108.0,2.5,29.0,1028.0,1040.18,737.13
2016,6,25,12,15,951.5,108.0,2.55,29.0,1027.0,1022.49,726.64
2016,6,25,12,30,951.0,108.0,2.6,29.0,1026.0,1001.53,714.13
2016,6,25,12,45,951.5,106.0,2.7,29.0,1018.5,976.39,699.4
2016,6,25,13,0,952.0,104.0,2.8,29.0,1011.0,948.13,682.58
2016,6,25,13,15,949.5,103.5,2.85,28.5,995.5,915.68,663.85
2016,6,25,13,30,947.0,103.0,2.9,28.0,980.0,880.48,643.09
2016,6,25,13,45,942.5,102.5,2.95,28.0,957.5,841.09,618.02
2016,6,25,14,0,938.0,102.0,3.0,28.0,935.0,799.41,591.16
2016,6,25,14,15,932.0,100.5,3.05,28.0,906.5,753.64,561.17
2016,6,25,14,30,926.0,99.0,3.1,28.0,878.0,706.09,528.18
2016,6,25,14,45,918.5,97.5,3.15,28.0,843.0,656.04,491.75
2016,6,25,15,0,911.0,96.0,3.2,28.0,808.0,604.79,453.39
2016,6,25,15,15,900.5,94.5,3.2,27.5,768.5,551.0,412.72
2016,6,25,15,30,890.0,93.0,3.2,27.0,729.0,496.77,370.29
2016,6,25,15,45,877.0,90.5,3.25,27.0,684.5,440.44,324.3
2016,6,25,16,0,864.0,88.0,3.3,27.0,640.0,384.41,277.24
2016,6,25,16,15,847.0,85.5,3.25,26.5,592.0,327.73,229.15
2016,6,25,16,30,830.0,83.0,3.2,26.0,544.0,266.86,177.37
2016,6,25,16,45,808.0,79.5,3.2,25.5,494.0,210.84,130.2
2016,6,25,17,0,786.0,76.0,3.2,25.0,444.0,157.14,87.81
2016,6,25,17,15,755.5,72.5,3.15,24.0,393.0,105.37,54.03
2016,6,25,17,30,725.0,69.0,3.1,23.0,342.0,57.29,35.73
2016,6,25,17,45,683.0,64.0,3.05,22.5,291.0,47.0,35.21
2016,6,25,18,0,641.0,59.0,3.0,22.0,240.0,40.85,29.95
2016,6,25,18,15,579.0,53.0,2.85,21.0,192.0,38.0,27.48
2016,6,25,18,30,517.0,47.0,2.7,20.0,144.0,35.02,24.75
2016,6,25,18,45,420.5,38.0,2.6,19.5,102.0,29.18,19.27
2016,6,25,19,0,324.0,29.0,2.5,19.0,60.0,23.03,12.71
2016,6,25,19,15,162.0,14.5,2.55,18.5,30.0,11.24,0.0
2016,6,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,45.5,5.0,1.9,13.5,6.0,0.0,0.0
2016,6,26,5,0,91.0,10.0,1.9,14.0,12.0,22.1,0.0
2016,6,26,5,15,225.5,21.0,1.9,14.5,42.5,72.89,25.06
2016,6,26,5,30,360.0,32.0,1.9,15.0,73.0,134.96,90.78
2016,6,26,5,45,446.0,40.5,1.9,16.0,115.5,191.5,140.82
2016,6,26,6,0,532.0,49.0,1.9,17.0,158.0,257.46,197.91
2016,6,26,6,15,588.5,55.0,1.8,17.5,206.0,317.35,250.16
2016,6,26,6,30,645.0,61.0,1.7,18.0,254.0,382.58,305.1
2016,6,26,6,45,684.5,65.0,1.6,18.5,304.5,440.33,352.32
2016,6,26,7,0,724.0,69.0,1.5,19.0,355.0,502.27,400.73
2016,6,26,7,15,752.5,72.5,1.45,19.5,405.0,559.26,443.6
2016,6,26,7,30,781.0,76.0,1.4,20.0,455.0,617.25,485.5
2016,6,26,7,45,803.0,79.0,1.4,21.0,504.5,670.74,520.94
2016,6,26,8,0,825.0,82.0,1.4,22.0,554.0,719.18,550.93
2016,6,26,8,15,840.5,84.5,1.4,23.0,600.0,765.91,578.93
2016,6,26,8,30,856.0,87.0,1.4,24.0,646.0,811.36,605.34
2016,6,26,8,45,868.5,89.0,1.45,25.0,689.0,852.12,628.58
2016,6,26,9,0,881.0,91.0,1.5,26.0,732.0,890.88,650.14
2016,6,26,9,15,890.5,92.5,1.55,26.5,770.0,924.11,669.11
2016,6,26,9,30,900.0,94.0,1.6,27.0,808.0,954.76,686.32
2016,6,26,9,45,909.5,94.0,1.7,27.5,841.5,980.99,701.33
2016,6,26,10,0,919.0,94.0,1.8,28.0,875.0,1004.29,714.5
2016,6,26,10,15,924.0,95.0,1.85,28.5,902.0,1021.12,723.0
2016,6,26,10,30,929.0,96.0,1.9,29.0,929.0,1034.6,729.54
2016,6,26,10,45,931.0,97.5,2.0,29.5,949.0,1042.15,733.17
2016,6,26,11,0,933.0,99.0,2.1,30.0,969.0,1046.17,734.75
2016,6,26,11,15,935.0,99.5,2.15,30.0,982.0,1045.6,734.48
2016,6,26,11,30,937.0,100.0,2.2,30.0,995.0,1041.5,732.18
2016,6,26,11,45,936.0,101.5,2.3,30.5,1001.0,1031.93,725.71
2016,6,26,12,0,935.0,103.0,2.4,31.0,1007.0,1018.93,717.2
2016,6,26,12,15,935.0,103.0,2.5,31.0,1006.0,1002.1,707.79
2016,6,26,12,30,935.0,103.0,2.6,31.0,1005.0,982.03,696.32
2016,6,26,12,45,922.5,109.5,2.75,31.0,993.5,953.61,679.91
2016,6,26,13,0,910.0,116.0,2.9,31.0,982.0,922.65,661.69
2016,6,26,13,15,907.0,115.5,2.95,30.5,967.0,890.98,643.39
2016,6,26,13,30,904.0,115.0,3.0,30.0,952.0,856.72,623.16
2016,6,26,13,45,900.0,113.5,3.1,30.0,930.5,818.31,598.96
2016,6,26,14,0,896.0,112.0,3.2,30.0,909.0,777.68,572.98
2016,6,26,14,15,889.5,111.0,3.25,30.0,880.5,733.71,544.13
2016,6,26,14,30,883.0,110.0,3.3,30.0,852.0,688.09,512.04
2016,6,26,14,45,874.5,108.5,3.4,30.0,818.0,639.35,476.79
2016,6,26,15,0,866.0,107.0,3.5,30.0,784.0,589.58,439.76
2016,6,26,15,15,855.0,105.0,3.5,29.5,745.0,537.27,400.35
2016,6,26,15,30,844.0,103.0,3.5,29.0,706.0,484.64,359.38
2016,6,26,15,45,829.5,100.5,3.55,29.0,662.5,430.04,315.07
2016,6,26,16,0,815.0,98.0,3.6,29.0,619.0,371.47,266.67
2016,6,26,16,15,797.0,95.0,3.55,28.5,572.0,316.28,220.27
2016,6,26,16,30,779.0,92.0,3.5,28.0,525.0,262.55,174.55
2016,6,26,16,45,756.0,88.0,3.5,27.5,476.5,208.74,129.7
2016,6,26,17,0,733.0,84.0,3.5,27.0,428.0,157.4,89.55
2016,6,26,17,15,701.5,80.0,3.4,26.0,378.0,103.5,53.85
2016,6,26,17,30,670.0,76.0,3.3,25.0,328.0,57.62,35.89
2016,6,26,17,45,629.0,70.0,3.25,24.5,279.0,47.13,35.01
2016,6,26,18,0,588.0,64.0,3.2,24.0,230.0,44.69,32.99
2016,6,26,18,15,526.0,57.0,3.05,23.0,183.5,41.22,30.01
2016,6,26,18,30,464.0,50.0,2.9,22.0,137.0,37.56,26.7
2016,6,26,18,45,374.5,40.0,2.8,21.5,97.0,30.94,20.58
2016,6,26,19,0,285.0,30.0,2.7,21.0,57.0,23.94,13.3
2016,6,26,19,15,142.5,15.0,2.7,20.5,28.5,11.69,0.0
2016,6,26,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,42.0,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,84.0,9.0,2.2,15.0,11.0,20.1,0.0
2016,6,27,5,15,217.5,20.5,2.15,15.5,41.0,70.44,22.31
2016,6,27,5,30,351.0,32.0,2.1,16.0,71.0,132.38,88.48
2016,6,27,5,45,435.5,40.5,2.1,17.0,113.0,187.9,137.58
2016,6,27,6,0,520.0,49.0,2.1,18.0,155.0,252.67,193.57
2016,6,27,6,15,577.0,55.0,2.0,18.5,202.5,312.08,245.35
2016,6,27,6,30,634.0,61.0,1.9,19.0,250.0,376.91,299.95
2016,6,27,6,45,673.5,65.5,1.8,19.5,300.0,434.63,347.19
2016,6,27,7,0,713.0,70.0,1.7,20.0,350.0,496.6,395.73
2016,6,27,7,15,742.0,73.5,1.65,21.0,400.5,553.38,437.75
2016,6,27,7,30,771.0,77.0,1.6,22.0,451.0,611.25,478.73
2016,6,27,7,45,792.5,80.5,1.6,23.0,500.0,664.56,514.17
2016,6,27,8,0,814.0,84.0,1.6,24.0,549.0,717.64,547.45
2016,6,27,8,15,831.0,86.5,1.65,25.0,595.5,760.26,573.01
2016,6,27,8,30,848.0,89.0,1.7,26.0,642.0,806.63,600.64
2016,6,27,8,45,861.5,90.5,1.75,27.0,685.0,847.45,623.94
2016,6,27,9,0,875.0,92.0,1.8,28.0,728.0,886.37,645.6
2016,6,27,9,15,885.0,94.0,1.85,28.5,767.0,920.49,665.14
2016,6,27,9,30,895.0,96.0,1.9,29.0,806.0,952.06,682.91
2016,6,27,9,45,892.5,103.0,1.95,29.5,836.5,974.31,694.69
2016,6,27,10,0,890.0,110.0,2.0,30.0,867.0,993.09,704.38
2016,6,27,10,15,896.5,111.0,2.05,30.5,894.5,1010.93,713.54
2016,6,27,10,30,903.0,112.0,2.1,31.0,922.0,1025.54,720.73
2016,6,27,10,45,907.5,113.0,2.2,31.5,943.0,1034.81,725.29
2016,6,27,11,0,912.0,114.0,2.3,32.0,964.0,1040.65,727.86
2016,6,27,11,15,915.0,114.5,2.4,32.0,978.0,1041.01,728.63
2016,6,27,11,30,918.0,115.0,2.5,32.0,992.0,1037.89,727.39
2016,6,27,11,45,919.0,115.5,2.6,32.0,998.5,1029.34,722.86
2016,6,27,12,0,920.0,116.0,2.7,32.0,1005.0,1017.41,716.32
2016,6,27,12,15,920.0,116.0,2.8,32.0,1004.5,1000.73,706.83
2016,6,27,12,30,920.0,116.0,2.9,32.0,1004.0,980.87,695.35
2016,6,27,12,45,923.5,112.5,3.0,32.0,997.5,957.78,681.78
2016,6,27,13,0,927.0,109.0,3.1,32.0,991.0,931.54,666.12
2016,6,27,13,15,924.0,108.5,3.15,32.0,976.0,899.43,646.24
2016,6,27,13,30,921.0,108.0,3.2,32.0,961.0,864.68,624.52
2016,6,27,13,45,917.0,107.0,3.3,32.0,939.0,826.18,600.39
2016,6,27,14,0,913.0,106.0,3.4,32.0,917.0,785.41,574.47
2016,6,27,14,15,907.0,104.5,3.45,31.5,889.0,740.68,546.41
2016,6,27,14,30,901.0,103.0,3.5,31.0,861.0,694.23,515.2
2016,6,27,14,45,893.5,101.0,3.6,31.0,826.5,644.89,479.58
2016,6,27,15,0,886.0,99.0,3.7,31.0,792.0,594.38,442.08
2016,6,27,15,15,875.5,97.0,3.75,30.5,753.0,541.39,402.34
2016,6,27,15,30,865.0,95.0,3.8,30.0,714.0,487.99,360.91
2016,6,27,15,45,853.5,92.0,3.85,30.0,670.5,433.15,316.35
2016,6,27,16,0,842.0,89.0,3.9,30.0,627.0,378.48,270.7
2016,6,27,16,15,824.5,86.5,3.9,29.5,580.0,317.79,220.14
2016,6,27,16,30,807.0,84.0,3.9,29.0,533.0,263.09,173.57
2016,6,27,16,45,786.5,80.0,3.9,28.5,484.5,208.18,127.67
2016,6,27,17,0,766.0,76.0,3.9,28.0,436.0,155.43,86.28
2016,6,27,17,15,736.5,72.5,3.8,27.0,385.5,104.8,53.39
2016,6,27,17,30,707.0,69.0,3.7,26.0,335.0,57.75,35.31
2016,6,27,17,45,667.5,63.5,3.6,25.5,285.5,46.51,34.32
2016,6,27,18,0,628.0,58.0,3.5,25.0,236.0,40.02,28.83
2016,6,27,18,15,567.5,52.0,3.35,24.0,189.0,37.14,26.37
2016,6,27,18,30,507.0,46.0,3.2,23.0,142.0,34.12,23.64
2016,6,27,18,45,416.0,37.5,3.1,22.5,100.5,28.71,18.6
2016,6,27,19,0,325.0,29.0,3.0,22.0,59.0,23.02,12.5
2016,6,27,19,15,162.5,14.5,2.95,21.5,29.5,11.24,0.0
2016,6,27,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,38.0,4.5,2.25,13.5,5.5,0.0,0.0
2016,6,28,5,0,76.0,9.0,2.3,14.0,11.0,18.94,0.0
2016,6,28,5,15,210.5,20.5,2.2,14.5,40.5,68.72,19.98
2016,6,28,5,30,345.0,32.0,2.1,15.0,70.0,130.56,87.33
2016,6,28,5,45,428.0,41.0,2.05,15.5,112.0,185.77,136.68
2016,6,28,6,0,511.0,50.0,2.0,16.0,154.0,250.09,192.92
2016,6,28,6,15,568.5,56.5,1.9,16.5,202.0,309.79,245.22
2016,6,28,6,30,626.0,63.0,1.8,17.0,250.0,374.97,300.43
2016,6,28,6,45,665.5,68.0,1.7,18.0,299.5,434.2,348.43
2016,6,28,7,0,705.0,73.0,1.6,19.0,349.0,494.87,395.39
2016,6,28,7,15,734.5,76.5,1.55,19.5,399.5,551.64,438.32
2016,6,28,7,30,764.0,80.0,1.5,20.0,450.0,609.54,480.39
2016,6,28,7,45,788.0,83.0,1.5,21.0,499.5,663.78,516.89
2016,6,28,8,0,812.0,86.0,1.5,22.0,549.0,718.01,551.15
2016,6,28,8,15,829.0,88.5,1.5,22.5,595.5,760.54,577.43
2016,6,28,8,30,846.0,91.0,1.5,23.0,642.0,806.86,605.87
2016,6,28,8,45,860.5,92.5,1.55,24.0,685.5,848.5,629.91
2016,6,28,9,0,875.0,94.0,1.6,25.0,729.0,888.31,652.33
2016,6,28,9,15,885.5,95.5,1.65,25.5,768.0,922.38,671.96
2016,6,28,9,30,896.0,97.0,1.7,26.0,807.0,953.91,689.86
2016,6,28,9,45,904.5,98.0,1.75,27.0,841.0,980.27,702.97
2016,6,28,10,0,913.0,99.0,1.8,28.0,875.0,1003.66,714.16
2016,6,28,10,15,919.0,100.5,1.85,28.0,902.5,1021.99,725.03
2016,6,28,10,30,925.0,102.0,1.9,28.0,930.0,1036.99,733.97
2016,6,28,10,45,929.0,103.0,2.0,28.5,951.0,1046.04,738.52
2016,6,28,11,0,933.0,104.0,2.1,29.0,972.0,1051.58,741.03
2016,6,28,11,15,935.5,104.5,2.15,29.0,986.5,1051.55,741.08
2016,6,28,11,30,938.0,105.0,2.2,29.0,1001.0,1047.98,739.1
2016,6,28,11,45,939.0,105.5,2.3,29.0,1007.5,1039.39,734.7
2016,6,28,12,0,940.0,106.0,2.4,29.0,1014.0,1027.35,728.21
2016,6,28,12,15,940.0,106.0,2.45,29.0,1014.0,1010.48,718.22
2016,6,28,12,30,940.0,106.0,2.5,29.0,1014.0,990.35,706.22
2016,6,28,12,45,931.0,111.0,2.6,29.0,1004.0,963.6,690.46
2016,6,28,13,0,922.0,116.0,2.7,29.0,994.0,934.13,672.85
2016,6,28,13,15,919.5,115.5,2.75,29.0,979.5,902.57,653.36
2016,6,28,13,30,917.0,115.0,2.8,29.0,965.0,868.35,631.96
2016,6,28,13,45,914.5,113.0,2.85,29.0,943.5,830.22,607.79
2016,6,28,14,0,912.0,111.0,2.9,29.0,922.0,789.73,581.8
2016,6,28,14,15,906.0,110.0,2.95,28.5,894.0,745.47,554.03
2016,6,28,14,30,900.0,109.0,3.0,28.0,866.0,699.47,522.94
2016,6,28,14,45,894.0,106.5,3.05,28.0,832.5,650.61,487.44
2016,6,28,15,0,888.0,104.0,3.1,28.0,799.0,600.45,449.97
2016,6,28,15,15,877.5,102.0,3.1,27.5,759.5,547.3,409.88
2016,6,28,15,30,867.0,100.0,3.1,27.0,720.0,493.74,368.1
2016,6,28,15,45,855.5,96.5,3.1,27.0,676.5,438.3,322.86
2016,6,28,16,0,844.0,93.0,3.1,27.0,633.0,383.03,276.51
2016,6,28,16,15,826.5,90.5,3.05,26.5,586.0,322.23,225.54
2016,6,28,16,30,809.0,88.0,3.0,26.0,539.0,267.36,178.52
2016,6,28,16,45,788.0,84.0,3.0,25.5,489.5,212.18,132.09
2016,6,28,17,0,767.0,80.0,3.0,25.0,440.0,159.23,90.21
2016,6,28,17,15,736.5,76.0,2.95,24.0,389.5,108.02,56.55
2016,6,28,17,30,706.0,72.0,2.9,23.0,339.0,60.52,37.85
2016,6,28,17,45,665.5,66.5,2.9,22.5,288.5,44.55,33.09
2016,6,28,18,0,625.0,61.0,2.9,22.0,238.0,42.37,31.27
2016,6,28,18,15,563.0,54.5,2.85,21.0,190.5,39.19,28.52
2016,6,28,18,30,501.0,48.0,2.8,20.0,143.0,35.85,25.47
2016,6,28,18,45,406.5,39.0,2.75,19.5,101.5,30.06,20.03
2016,6,28,19,0,312.0,30.0,2.7,19.0,60.0,23.96,13.46
2016,6,28,19,15,156.0,15.0,2.8,18.5,30.0,11.69,0.0
2016,6,28,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,166.5,17.5,2.65,12.5,35.5,56.75,14.14
2016,6,29,5,30,333.0,35.0,2.6,13.0,71.0,130.25,87.92
2016,6,29,5,45,428.0,43.5,2.6,14.0,114.0,188.02,139.28
2016,6,29,6,0,523.0,52.0,2.6,15.0,157.0,256.11,198.54
2016,6,29,6,15,582.5,58.0,2.55,15.5,206.0,316.76,252.19
2016,6,29,6,30,642.0,64.0,2.5,16.0,255.0,383.06,309.02
2016,6,29,6,45,347.0,107.0,2.5,16.5,213.0,308.25,250.99
2016,6,29,7,0,52.0,150.0,2.5,17.0,171.0,182.42,146.77
2016,6,29,7,15,85.0,176.0,2.45,17.5,215.0,232.3,187.56
2016,6,29,7,30,118.0,202.0,2.4,18.0,259.0,293.8,236.31
2016,6,29,7,45,247.5,207.5,2.4,18.5,343.5,405.07,324.82
2016,6,29,8,0,377.0,213.0,2.4,19.0,428.0,517.86,411.48
2016,6,29,8,15,619.5,153.5,2.4,19.5,541.5,675.41,530.71
2016,6,29,8,30,862.0,94.0,2.4,20.0,655.0,823.07,632.93
2016,6,29,8,45,874.0,96.5,2.4,20.5,698.5,864.24,657.21
2016,6,29,9,0,886.0,99.0,2.4,21.0,742.0,903.36,680.66
2016,6,29,9,15,896.0,101.0,2.4,21.5,781.0,937.82,700.67
2016,6,29,9,30,906.0,103.0,2.4,22.0,820.0,969.69,718.76
2016,6,29,9,45,911.5,105.5,2.45,22.5,853.5,994.99,732.92
2016,6,29,10,0,917.0,108.0,2.5,23.0,887.0,1017.16,745.06
2016,6,29,10,15,923.0,109.5,2.55,23.0,914.5,1035.5,756.23
2016,6,29,10,30,929.0,111.0,2.6,23.0,942.0,1050.5,765.35
2016,6,29,10,45,933.0,111.5,2.65,23.5,963.5,1059.0,768.93
2016,6,29,11,0,937.0,112.0,2.7,24.0,985.0,1063.99,770.43
2016,6,29,11,15,939.5,112.5,2.7,24.0,999.0,1063.91,769.82
2016,6,29,11,30,942.0,113.0,2.7,24.0,1013.0,1060.26,767.11
2016,6,29,11,45,943.0,113.5,2.75,24.5,1019.5,1051.59,760.34
2016,6,29,12,0,944.0,114.0,2.8,25.0,1026.0,1039.45,751.51
2016,6,29,12,15,944.0,114.0,2.85,25.0,1025.5,1022.46,741.14
2016,6,29,12,30,944.0,114.0,2.9,25.0,1025.0,1002.2,728.72
2016,6,29,12,45,942.5,113.5,2.95,25.0,1017.0,976.9,713.04
2016,6,29,13,0,941.0,113.0,3.0,25.0,1009.0,948.59,695.35
2016,6,29,13,15,938.0,112.5,3.0,25.0,994.0,916.08,674.45
2016,6,29,13,30,935.0,112.0,3.0,25.0,979.0,880.87,651.68
2016,6,29,13,45,931.5,111.0,3.05,25.0,956.5,842.25,626.77
2016,6,29,14,0,928.0,110.0,3.1,25.0,934.0,801.29,600.01
2016,6,29,14,15,922.0,108.5,3.1,24.5,905.5,755.92,570.76
2016,6,29,14,30,916.0,107.0,3.1,24.0,877.0,708.78,538.28
2016,6,29,14,45,908.0,105.0,3.1,24.0,842.5,658.4,500.93
2016,6,29,15,0,900.0,103.0,3.1,24.0,808.0,606.87,461.74
2016,6,29,15,15,889.5,101.5,3.1,23.5,768.0,553.56,420.91
2016,6,29,15,30,879.0,100.0,3.1,23.0,728.0,499.79,378.32
2016,6,29,15,45,865.0,97.5,3.1,23.0,683.5,443.51,331.76
2016,6,29,16,0,851.0,95.0,3.1,23.0,639.0,387.65,284.27
2016,6,29,16,15,833.0,92.0,3.1,22.5,591.0,325.89,231.83
2016,6,29,16,30,815.0,89.0,3.1,22.0,543.0,270.07,183.36
2016,6,29,16,45,791.0,86.0,3.1,21.5,493.0,214.78,136.2
2016,6,29,17,0,767.0,83.0,3.1,21.0,443.0,162.06,93.96
2016,6,29,17,15,735.0,79.0,3.1,20.5,391.5,110.7,59.57
2016,6,29,17,30,703.0,75.0,3.1,20.0,340.0,58.27,36.31
2016,6,29,17,45,657.0,70.0,3.15,19.5,289.0,47.2,35.85
2016,6,29,18,0,611.0,65.0,3.2,19.0,238.0,45.56,34.48
2016,6,29,18,15,546.5,58.0,3.15,18.0,190.0,42.1,31.46
2016,6,29,18,30,482.0,51.0,3.1,17.0,142.0,38.49,28.11
2016,6,29,18,45,379.5,41.5,3.1,16.5,100.0,32.34,22.27
2016,6,29,19,0,277.0,32.0,3.1,16.0,58.0,25.88,15.2
2016,6,29,19,15,138.5,16.0,3.1,15.5,29.0,12.61,0.0
2016,6,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,128.0,18.5,1.75,13.5,32.0,48.9,9.88
2016,6,30,5,30,256.0,37.0,1.7,14.0,64.0,112.46,75.69
2016,6,30,5,45,345.0,48.5,1.7,14.5,105.5,166.31,123.11
2016,6,30,6,0,434.0,60.0,1.7,15.0,147.0,232.2,179.98
2016,6,30,6,15,497.0,68.0,1.6,15.5,194.5,291.92,231.85
2016,6,30,6,30,560.0,76.0,1.5,16.0,242.0,357.71,287.26
2016,6,30,6,45,326.5,115.5,1.4,17.0,216.5,306.78,247.62
2016,6,30,7,0,93.0,155.0,1.3,18.0,191.0,211.36,169.41
2016,6,30,7,15,184.0,171.5,1.25,18.5,256.0,296.31,238.14
2016,6,30,7,30,275.0,188.0,1.2,19.0,321.0,391.31,311.77
2016,6,30,7,45,521.0,147.5,1.2,19.5,432.0,542.82,428.11
2016,6,30,8,0,767.0,107.0,1.2,20.0,543.0,707.04,546.24
2016,6,30,8,15,786.0,110.5,1.15,20.5,590.0,755.96,575.2
2016,6,30,8,30,805.0,114.0,1.1,21.0,637.0,803.94,603.95
2016,6,30,8,45,819.5,117.0,1.1,22.0,681.0,846.29,627.71
2016,6,30,9,0,834.0,120.0,1.1,23.0,725.0,886.84,649.81
2016,6,30,9,15,845.5,122.5,1.15,23.5,764.0,922.07,670.12
2016,6,30,9,30,857.0,125.0,1.2,24.0,803.0,947.19,683.88
2016,6,30,9,45,879.0,119.5,1.25,24.5,840.5,978.71,701.74
2016,6,30,10,0,901.0,114.0,1.3,25.0,878.0,1007.88,717.94
2016,6,30,10,15,907.0,115.5,1.4,25.5,906.0,1026.01,728.08
2016,6,30,10,30,913.0,117.0,1.5,26.0,934.0,1040.84,736.35
2016,6,30,10,45,916.5,118.5,1.6,26.5,954.5,1049.77,741.05
2016,6,30,11,0,920.0,120.0,1.7,27.0,975.0,1055.22,743.74
2016,6,30,11,15,922.5,120.5,1.8,27.0,989.5,1055.13,744.58
2016,6,30,11,30,925.0,121.0,1.9,27.0,1004.0,1051.53,743.38
2016,6,30,11,45,926.0,121.5,2.05,27.0,1010.5,1042.97,739.8
2016,6,30,12,0,927.0,122.0,2.2,27.0,1017.0,1030.99,734.07
2016,6,30,12,15,926.5,122.0,2.3,27.0,1016.0,1013.76,724.43
2016,6,30,12,30,926.0,122.0,2.4,27.0,1015.0,993.33,712.76
2016,6,30,12,45,918.0,125.5,2.5,27.0,1005.0,966.25,696.76
2016,6,30,13,0,910.0,129.0,2.6,27.0,995.0,936.47,678.91
2016,6,30,13,15,906.5,128.5,2.65,27.0,979.5,904.36,658.96
2016,6,30,13,30,903.0,128.0,2.7,27.0,964.0,869.67,637.17
2016,6,30,13,45,899.5,126.0,2.75,27.0,942.0,831.2,612.65
2016,6,30,14,0,896.0,124.0,2.8,27.0,920.0,790.48,586.37
2016,6,30,14,15,888.5,122.5,2.85,27.0,891.0,745.29,556.7
2016,6,30,14,30,881.0,121.0,2.9,27.0,862.0,698.53,523.57
2016,6,30,14,45,874.0,118.0,2.95,27.0,827.5,649.4,487.88
2016,6,30,15,0,867.0,115.0,3.0,27.0,793.0,599.11,450.32
2016,6,30,15,15,855.0,112.5,3.0,27.0,753.0,545.69,409.23
2016,6,30,15,30,843.0,110.0,3.0,27.0,713.0,488.75,364.41
2016,6,30,15,45,829.5,106.5,3.05,27.0,669.5,433.09,319.29
2016,6,30,16,0,816.0,103.0,3.1,27.0,626.0,377.92,273.27
2016,6,30,16,15,797.0,100.0,3.1,26.5,578.0,322.25,226.42
2016,6,30,16,30,778.0,97.0,3.1,26.0,530.0,268.15,180.27
2016,6,30,16,45,754.0,93.0,3.1,25.5,480.5,214.06,134.99
2016,6,30,17,0,730.0,89.0,3.1,25.0,431.0,162.57,94.43
2016,6,30,17,15,697.0,84.0,3.05,24.5,380.5,107.46,57.24
2016,6,30,17,30,664.0,79.0,3.0,24.0,330.0,60.88,38.06
2016,6,30,17,45,620.5,73.0,2.95,23.5,280.5,49.43,37.15
2016,6,30,18,0,577.0,67.0,2.9,23.0,231.0,47.11,35.22
2016,6,30,18,15,512.0,59.5,2.8,22.0,184.0,43.32,31.96
2016,6,30,18,30,447.0,52.0,2.7,21.0,137.0,39.33,28.34
2016,6,30,18,45,352.0,42.0,2.65,20.5,96.5,32.78,22.24
2016,6,30,19,0,257.0,32.0,2.6,20.0,56.0,25.88,14.88
2016,6,30,19,15,128.5,16.0,2.7,19.0,28.0,12.57,0.0
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,124.0,18.0,2.3,14.0,31.0,47.31,7.36
2016,7,1,5,30,248.0,36.0,2.3,14.0,62.0,109.16,73.1
2016,7,1,5,45,339.5,47.0,2.35,14.5,103.0,164.14,121.51
2016,7,1,6,0,431.0,58.0,2.4,15.0,144.0,228.7,177.5
2016,7,1,6,15,493.5,66.0,2.35,15.5,191.0,287.93,229.43
2016,7,1,6,30,556.0,74.0,2.3,16.0,238.0,353.23,285.13
2016,7,1,6,45,600.0,80.0,2.25,16.5,287.0,412.49,334.5
2016,7,1,7,0,644.0,86.0,2.2,17.0,336.0,475.15,384.78
2016,7,1,7,15,677.0,91.0,2.1,17.5,386.0,532.95,429.33
2016,7,1,7,30,710.0,96.0,2.0,18.0,436.0,592.37,473.38
2016,7,1,7,45,735.5,99.5,1.95,18.5,485.5,643.83,510.25
2016,7,1,8,0,761.0,103.0,1.9,19.0,535.0,697.76,546.42
2016,7,1,8,15,780.0,106.5,1.85,19.5,581.5,746.46,577.6
2016,7,1,8,30,799.0,110.0,1.8,20.0,628.0,794.25,607.4
