Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,45,815.0,112.0,1.8,20.5,671.5,836.6,633.27
2016,7,1,9,0,831.0,114.0,1.8,21.0,715.0,877.28,657.61
2016,7,1,9,15,842.5,116.0,1.85,21.0,754.0,904.78,674.68
2016,7,1,9,30,854.0,118.0,1.9,21.0,793.0,936.77,694.84
2016,7,1,9,45,864.5,119.0,1.95,21.5,827.0,964.18,710.51
2016,7,1,10,0,875.0,120.0,2.0,22.0,861.0,988.82,724.35
2016,7,1,10,15,881.5,121.5,2.0,22.0,889.0,1007.09,734.9
2016,7,1,10,30,888.0,123.0,2.0,22.0,917.0,1022.18,743.51
2016,7,1,10,45,894.0,123.0,2.05,22.5,938.5,1031.92,748.02
2016,7,1,11,0,900.0,123.0,2.1,23.0,960.0,1038.3,750.53
2016,7,1,11,15,903.0,123.5,2.15,23.0,974.5,1038.76,750.87
2016,7,1,11,30,906.0,124.0,2.2,23.0,989.0,1035.78,749.19
2016,7,1,11,45,908.5,124.0,2.25,23.5,996.0,1028.39,743.38
2016,7,1,12,0,911.0,124.0,2.3,24.0,1003.0,1017.62,735.57
2016,7,1,12,15,911.0,124.0,2.35,24.0,1003.0,1001.14,725.62
2016,7,1,12,30,911.0,124.0,2.4,24.0,1003.0,981.51,713.7
2016,7,1,12,45,903.5,128.0,2.45,24.0,993.0,955.7,697.79
2016,7,1,13,0,896.0,132.0,2.5,24.0,983.0,927.22,680.1
2016,7,1,13,15,892.5,131.0,2.55,24.0,968.0,895.06,659.87
2016,7,1,13,30,889.0,130.0,2.6,24.0,953.0,860.38,637.82
2016,7,1,13,45,885.0,128.0,2.65,24.0,931.5,822.02,613.08
2016,7,1,14,0,881.0,126.0,2.7,24.0,910.0,781.48,586.59
2016,7,1,14,15,874.5,124.5,2.7,23.5,881.5,737.61,558.23
2016,7,1,14,30,868.0,123.0,2.7,23.0,853.0,692.12,526.33
2016,7,1,14,45,859.5,121.0,2.75,23.0,819.0,643.53,490.53
2016,7,1,15,0,851.0,119.0,2.8,23.0,785.0,593.92,452.97
2016,7,1,15,15,839.0,116.5,2.8,22.5,745.5,538.69,410.87
2016,7,1,15,30,827.0,114.0,2.8,22.0,706.0,485.23,368.64
2016,7,1,15,45,812.5,111.0,2.8,22.0,662.0,430.4,323.34
2016,7,1,16,0,798.0,108.0,2.8,22.0,618.0,376.18,277.31
2016,7,1,16,15,778.5,104.5,2.8,21.5,571.0,320.88,230.07
2016,7,1,16,30,759.0,101.0,2.8,21.0,524.0,267.22,183.62
2016,7,1,16,45,734.0,96.5,2.8,21.0,474.5,213.56,137.75
2016,7,1,17,0,709.0,92.0,2.8,21.0,425.0,157.85,92.99
2016,7,1,17,15,675.0,87.5,2.75,20.5,375.0,108.76,60.0
2016,7,1,17,30,641.0,83.0,2.7,20.0,325.0,63.75,41.22
2016,7,1,17,45,595.0,76.5,2.7,20.0,275.5,52.12,40.06
2016,7,1,18,0,549.0,70.0,2.7,20.0,226.0,49.53,37.79
2016,7,1,18,15,484.0,62.0,2.65,19.0,179.5,45.43,34.23
2016,7,1,18,30,419.0,54.0,2.6,18.0,133.0,41.12,30.28
2016,7,1,18,45,322.0,43.0,2.55,17.5,93.0,33.7,23.33
2016,7,1,19,0,225.0,32.0,2.5,17.0,53.0,24.97,14.36
2016,7,1,19,15,112.5,16.0,2.5,16.5,26.5,12.56,0.0
2016,7,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.0,17.5,2.15,13.0,30.5,46.29,4.88
2016,7,2,5,30,246.0,35.0,2.2,13.0,61.0,107.32,71.69
2016,7,2,5,45,342.0,45.5,2.25,13.5,102.0,163.06,120.88
2016,7,2,6,0,438.0,56.0,2.3,14.0,143.0,228.72,177.91
2016,7,2,6,15,500.5,64.0,2.3,14.5,190.0,288.23,230.35
2016,7,2,6,30,563.0,72.0,2.3,15.0,237.0,353.83,286.62
2016,7,2,6,45,448.0,103.0,2.3,15.5,250.0,355.16,289.69
2016,7,2,7,0,333.0,134.0,2.3,16.0,263.0,338.64,276.65
2016,7,2,7,15,330.0,156.0,2.3,16.5,299.0,377.03,307.01
2016,7,2,7,30,327.0,178.0,2.3,17.0,335.0,414.35,335.3
2016,7,2,7,45,547.5,139.0,2.3,17.5,435.0,556.74,447.13
2016,7,2,8,0,768.0,100.0,2.3,18.0,535.0,699.29,552.9
2016,7,2,8,15,787.0,103.0,2.3,18.5,581.5,747.73,583.98
2016,7,2,8,30,806.0,106.0,2.3,19.0,628.0,795.25,614.51
2016,7,2,8,45,821.0,108.5,2.3,19.5,671.5,837.57,640.84
2016,7,2,9,0,836.0,111.0,2.3,20.0,715.0,878.15,665.58
2016,7,2,9,15,847.5,113.0,2.3,20.5,754.0,905.94,681.32
2016,7,2,9,30,859.0,115.0,2.3,21.0,793.0,938.11,699.98
2016,7,2,9,45,859.5,121.0,2.3,21.5,824.5,961.44,712.55
2016,7,2,10,0,860.0,127.0,2.3,22.0,856.0,981.53,723.03
2016,7,2,10,15,867.0,128.5,2.3,22.0,883.5,1000.08,733.94
2016,7,2,10,30,874.0,130.0,2.3,22.0,911.0,1015.5,742.89
2016,7,2,10,45,878.0,132.0,2.35,22.5,932.0,1025.18,747.35
2016,7,2,11,0,882.0,134.0,2.4,23.0,953.0,1031.5,749.79
2016,7,2,11,15,885.5,134.5,2.4,23.0,967.5,1032.41,749.81
2016,7,2,11,30,889.0,135.0,2.4,23.0,982.0,1029.95,747.83
2016,7,2,11,45,889.0,136.5,2.45,23.0,989.0,1021.61,742.78
2016,7,2,12,0,889.0,138.0,2.5,23.0,996.0,1010.01,735.74
2016,7,2,12,15,889.5,138.0,2.5,23.0,995.5,994.26,725.62
2016,7,2,12,30,890.0,138.0,2.5,23.0,995.0,975.41,713.58
2016,7,2,12,45,894.0,134.0,2.55,23.0,989.5,953.01,699.74
2016,7,2,13,0,898.0,130.0,2.6,23.0,984.0,927.54,683.85
2016,7,2,13,15,895.0,129.0,2.6,23.0,969.0,895.77,663.32
2016,7,2,13,30,892.0,128.0,2.6,23.0,954.0,861.45,641.02
2016,7,2,13,45,887.0,127.5,2.65,23.0,932.5,823.57,616.51
2016,7,2,14,0,882.0,127.0,2.7,23.0,911.0,783.56,590.3
2016,7,2,14,15,875.5,125.5,2.7,23.0,882.5,739.64,560.72
2016,7,2,14,30,869.0,124.0,2.7,23.0,854.0,694.09,527.71
2016,7,2,14,45,859.0,122.5,2.7,23.0,819.5,644.95,491.32
2016,7,2,15,0,849.0,121.0,2.7,23.0,785.0,594.92,453.33
2016,7,2,15,15,837.5,118.5,2.7,22.5,746.0,540.08,411.6
2016,7,2,15,30,826.0,116.0,2.7,22.0,707.0,486.9,369.66
2016,7,2,15,45,809.5,113.5,2.7,22.0,663.0,431.7,324.18
2016,7,2,16,0,793.0,111.0,2.7,22.0,619.0,377.32,278.14
2016,7,2,16,15,773.5,107.5,2.65,21.5,571.5,322.25,231.13
2016,7,2,16,30,754.0,104.0,2.6,21.0,524.0,268.83,184.95
2016,7,2,16,45,726.5,100.5,2.6,20.5,474.5,211.18,136.36
2016,7,2,17,0,699.0,97.0,2.6,20.0,425.0,160.69,96.05
2016,7,2,17,15,665.0,91.5,2.55,19.5,374.5,111.32,62.66
2016,7,2,17,30,631.0,86.0,2.5,19.0,324.0,66.06,43.33
2016,7,2,17,45,582.5,80.0,2.5,18.5,274.5,54.91,42.76
2016,7,2,18,0,534.0,74.0,2.5,18.0,225.0,52.88,41.06
2016,7,2,18,15,469.5,65.0,2.45,17.5,178.5,48.06,36.75
2016,7,2,18,30,405.0,56.0,2.4,17.0,132.0,42.96,32.01
2016,7,2,18,45,311.5,44.0,2.35,16.5,92.5,33.73,23.46
2016,7,2,19,0,218.0,32.0,2.3,16.0,53.0,24.97,14.41
2016,7,2,19,15,109.0,16.0,2.3,15.5,26.5,12.57,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,134.5,17.0,2.1,12.5,30.5,47.59,2.44
2016,7,3,5,30,269.0,34.0,2.2,13.0,61.0,112.38,74.57
2016,7,3,5,45,363.0,44.0,2.3,13.5,102.5,167.46,123.79
2016,7,3,6,0,457.0,54.0,2.4,14.0,144.0,232.94,180.95
2016,7,3,6,15,305.0,83.5,2.4,14.5,151.0,226.68,181.78
2016,7,3,6,30,153.0,113.0,2.4,15.0,158.0,192.71,156.37
2016,7,3,6,45,170.5,132.0,2.4,15.5,191.0,229.58,187.48
2016,7,3,7,0,188.0,151.0,2.4,16.0,224.0,267.95,218.9
2016,7,3,7,15,163.5,175.0,2.35,16.5,245.0,287.55,233.77
2016,7,3,7,30,139.0,199.0,2.3,17.0,266.0,304.39,245.83
2016,7,3,7,45,209.5,215.0,2.25,17.5,328.0,376.66,302.97
2016,7,3,8,0,280.0,231.0,2.2,18.0,390.0,464.79,370.3
2016,7,3,8,15,548.5,166.5,2.2,18.5,510.5,632.38,499.48
2016,7,3,8,30,817.0,102.0,2.2,19.0,631.0,799.51,617.89
2016,7,3,8,45,831.5,104.5,2.2,19.5,674.5,841.8,642.96
2016,7,3,9,0,846.0,107.0,2.2,20.0,718.0,875.7,663.02
2016,7,3,9,15,857.0,109.0,2.2,20.0,756.5,910.12,684.57
2016,7,3,9,30,868.0,111.0,2.2,20.0,795.0,942.13,704.34
2016,7,3,9,45,889.5,105.5,2.25,20.5,832.5,973.52,722.75
2016,7,3,10,0,911.0,100.0,2.3,21.0,870.0,1002.52,739.48
2016,7,3,10,15,917.0,101.0,2.3,21.0,898.0,1020.52,749.89
2016,7,3,10,30,923.0,102.0,2.3,21.0,926.0,1035.21,758.33
2016,7,3,10,45,927.0,103.0,2.35,21.5,947.0,1044.49,762.51
2016,7,3,11,0,931.0,104.0,2.4,22.0,968.0,1050.25,764.58
2016,7,3,11,15,934.0,104.5,2.45,22.0,982.5,1050.95,765.02
2016,7,3,11,30,937.0,105.0,2.5,22.0,997.0,1048.1,763.34
2016,7,3,11,45,938.0,105.0,2.55,22.5,1004.0,1039.22,756.45
2016,7,3,12,0,939.0,105.0,2.6,23.0,1011.0,1026.88,747.49
2016,7,3,12,15,939.0,105.5,2.6,23.0,1010.5,1010.69,737.1
2016,7,3,12,30,939.0,106.0,2.6,23.0,1010.0,991.21,724.68
2016,7,3,12,45,922.5,115.0,2.65,23.0,998.0,961.55,706.1
2016,7,3,13,0,906.0,124.0,2.7,23.0,986.0,929.44,685.87
2016,7,3,13,15,903.0,123.5,2.7,23.0,971.0,897.96,665.56
2016,7,3,13,30,900.0,123.0,2.7,23.0,956.0,863.88,643.38
2016,7,3,13,45,894.5,122.0,2.75,23.0,934.0,824.9,618.07
2016,7,3,14,0,889.0,121.0,2.8,23.0,912.0,783.82,591.06
2016,7,3,14,15,882.5,119.5,2.8,22.5,883.5,739.65,562.4
2016,7,3,14,30,876.0,118.0,2.8,22.0,855.0,693.83,530.26
2016,7,3,14,45,866.5,116.5,2.8,22.0,820.5,644.71,493.65
2016,7,3,15,0,857.0,115.0,2.8,22.0,786.0,594.64,455.4
2016,7,3,15,15,845.5,113.0,2.75,21.5,746.5,542.38,415.1
2016,7,3,15,30,834.0,111.0,2.7,21.0,707.0,486.59,370.91
2016,7,3,15,45,819.0,108.0,2.7,21.0,663.0,431.16,325.02
2016,7,3,16,0,804.0,105.0,2.7,21.0,619.0,376.37,278.4
2016,7,3,16,15,784.5,102.0,2.7,20.5,572.0,321.12,231.0
2016,7,3,16,30,765.0,99.0,2.7,20.0,525.0,267.5,184.36
2016,7,3,16,45,740.5,95.0,2.7,20.0,475.5,213.95,138.34
2016,7,3,17,0,716.0,91.0,2.7,20.0,426.0,158.37,93.46
2016,7,3,17,15,682.5,86.0,2.65,19.5,376.0,108.46,59.66
2016,7,3,17,30,649.0,81.0,2.6,19.0,326.0,62.58,40.21
2016,7,3,17,45,604.5,74.5,2.6,18.5,276.5,50.6,38.98
2016,7,3,18,0,560.0,68.0,2.6,18.0,227.0,47.93,36.71
2016,7,3,18,15,496.5,60.5,2.55,17.5,180.5,44.19,33.36
2016,7,3,18,30,433.0,53.0,2.5,17.0,134.0,40.27,29.67
2016,7,3,18,45,340.5,42.0,2.5,16.5,94.0,32.83,22.68
2016,7,3,19,0,248.0,31.0,2.5,16.0,54.0,24.96,14.35
2016,7,3,19,15,124.0,15.5,2.5,15.5,27.0,12.17,0.0
2016,7,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,16.0,2.3,12.5,31.0,49.89,0.0
2016,7,4,5,30,295.0,32.0,2.4,13.0,62.0,116.43,76.51
2016,7,4,5,45,392.0,40.5,2.55,13.5,103.5,172.09,126.72
2016,7,4,6,0,489.0,49.0,2.7,14.0,145.0,238.45,184.91
2016,7,4,6,15,244.5,59.5,2.65,14.5,107.5,174.47,139.48
2016,7,4,6,30,0.0,70.0,2.6,15.0,70.0,65.82,50.41
2016,7,4,6,45,0.0,85.0,2.6,15.5,85.0,80.28,62.6
2016,7,4,7,0,0.0,100.0,2.6,16.0,100.0,94.74,74.46
2016,7,4,7,15,0.0,120.5,2.55,16.5,120.5,114.77,90.71
2016,7,4,7,30,0.0,141.0,2.5,17.0,141.0,134.82,106.68
2016,7,4,7,45,12.0,174.0,2.45,17.5,181.0,176.11,139.97
2016,7,4,8,0,24.0,207.0,2.4,18.0,221.0,218.5,173.45
2016,7,4,8,15,28.0,228.0,2.35,18.0,245.5,252.61,199.88
2016,7,4,8,30,32.0,249.0,2.3,18.0,270.0,278.26,219.38
2016,7,4,8,45,49.0,281.5,2.3,18.5,316.0,327.59,256.97
2016,7,4,9,0,66.0,314.0,2.3,19.0,362.0,377.77,294.36
2016,7,4,9,15,480.0,205.5,2.3,19.5,581.5,675.94,525.52
2016,7,4,9,30,894.0,97.0,2.3,20.0,801.0,951.16,713.85
2016,7,4,9,45,891.0,104.5,2.35,20.5,832.0,973.81,723.93
2016,7,4,10,0,888.0,112.0,2.4,21.0,863.0,992.95,734.3
2016,7,4,10,15,894.5,113.5,2.4,21.0,890.5,1011.6,745.32
2016,7,4,10,30,901.0,115.0,2.4,21.0,918.0,1027.03,754.28
2016,7,4,10,45,904.0,117.0,2.45,21.5,939.0,1036.11,758.34
2016,7,4,11,0,907.0,119.0,2.5,22.0,960.0,1041.73,760.32
2016,7,4,11,15,910.0,119.5,2.5,22.0,974.5,1042.35,760.15
2016,7,4,11,30,913.0,120.0,2.5,22.0,989.0,1039.49,757.91
2016,7,4,11,45,911.5,122.0,2.55,22.5,995.0,1030.2,750.75
2016,7,4,12,0,910.0,124.0,2.6,23.0,1001.0,1017.56,741.58
2016,7,4,12,15,910.0,124.0,2.6,23.0,1000.5,1001.18,731.05
2016,7,4,12,30,910.0,124.0,2.6,23.0,1000.0,981.64,718.55
2016,7,4,12,45,915.5,118.5,2.65,23.0,994.5,958.84,704.42
2016,7,4,13,0,921.0,113.0,2.7,23.0,989.0,932.81,688.15
2016,7,4,13,15,918.0,112.5,2.7,23.0,973.5,900.97,667.55
2016,7,4,13,30,915.0,112.0,2.7,23.0,958.0,866.49,645.13
2016,7,4,13,45,910.0,111.0,2.7,23.0,936.0,827.45,619.47
2016,7,4,14,0,905.0,110.0,2.7,23.0,914.0,786.22,592.12
2016,7,4,14,15,898.0,108.5,2.7,22.5,885.0,741.1,562.88
2016,7,4,14,30,891.0,107.0,2.7,22.0,856.0,694.34,530.52
2016,7,4,14,45,882.5,105.5,2.7,22.0,822.0,645.23,493.96
2016,7,4,15,0,874.0,104.0,2.7,22.0,788.0,595.03,455.61
2016,7,4,15,15,862.5,102.0,2.7,21.5,748.0,541.99,414.87
2016,7,4,15,30,851.0,100.0,2.7,21.0,708.0,488.65,372.49
2016,7,4,15,45,837.0,97.5,2.75,21.0,664.5,433.76,326.98
2016,7,4,16,0,823.0,95.0,2.8,21.0,621.0,374.83,277.14
2016,7,4,16,15,804.5,92.0,2.75,20.5,573.5,318.86,228.88
2016,7,4,16,30,786.0,89.0,2.7,20.0,526.0,264.38,181.27
2016,7,4,16,45,762.0,85.5,2.7,20.0,477.0,210.16,134.48
2016,7,4,17,0,738.0,82.0,2.7,20.0,428.0,158.51,92.64
2016,7,4,17,15,706.5,77.5,2.7,19.5,377.5,108.25,58.61
2016,7,4,17,30,675.0,73.0,2.7,19.0,327.0,57.03,35.29
2016,7,4,17,45,631.5,67.5,2.7,18.5,278.0,45.26,34.3
2016,7,4,18,0,588.0,62.0,2.7,18.0,229.0,43.14,32.5
2016,7,4,18,15,525.5,55.0,2.65,17.0,182.0,39.6,29.39
2016,7,4,18,30,463.0,48.0,2.6,16.0,135.0,35.87,25.93
2016,7,4,18,45,370.5,38.5,2.55,15.5,95.0,29.65,20.03
2016,7,4,19,0,278.0,29.0,2.5,15.0,55.0,23.08,12.87
2016,7,4,19,15,139.0,14.5,2.5,14.5,27.5,11.3,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,136.0,16.0,2.65,12.5,30.0,47.45,0.0
2016,7,5,5,30,272.0,32.0,2.7,13.0,60.0,110.61,72.29
2016,7,5,5,45,365.5,42.0,2.75,13.5,100.5,165.44,121.85
2016,7,5,6,0,459.0,52.0,2.8,14.0,141.0,230.69,179.0
2016,7,5,6,15,521.5,59.0,2.75,14.5,188.0,290.04,231.7
2016,7,5,6,30,584.0,66.0,2.7,15.0,235.0,355.49,288.25
2016,7,5,6,45,292.0,77.0,2.65,15.5,161.5,244.62,200.55
2016,7,5,7,0,0.0,88.0,2.6,16.0,88.0,82.73,64.23
2016,7,5,7,15,0.0,106.0,2.55,16.5,106.0,100.19,78.64
2016,7,5,7,30,0.0,124.0,2.5,17.0,124.0,117.68,92.63
2016,7,5,7,45,1.5,145.5,2.45,17.5,146.5,139.75,110.19
2016,7,5,8,0,3.0,167.0,2.4,18.0,169.0,161.97,127.58
2016,7,5,8,15,6.5,187.0,2.35,18.0,191.5,184.36,145.2
2016,7,5,8,30,10.0,207.0,2.3,18.0,214.0,207.01,162.84
2016,7,5,8,45,16.0,234.5,2.3,18.5,246.0,239.59,187.86
2016,7,5,9,0,22.0,262.0,2.3,19.0,278.0,272.5,212.73
2016,7,5,9,15,42.0,304.5,2.35,19.5,337.0,345.96,268.64
2016,7,5,9,30,62.0,347.0,2.4,20.0,396.0,409.76,315.84
2016,7,5,9,45,481.0,226.0,2.45,20.5,630.0,718.82,552.54
2016,7,5,10,0,900.0,105.0,2.5,21.0,864.0,997.15,740.73
2016,7,5,10,15,906.5,106.0,2.55,21.0,892.5,1015.54,749.45
2016,7,5,10,30,913.0,107.0,2.6,21.0,921.0,1030.68,758.77
2016,7,5,10,45,917.0,108.5,2.65,21.5,942.0,1040.45,763.26
2016,7,5,11,0,921.0,110.0,2.7,22.0,963.0,1046.73,765.63
2016,7,5,11,15,924.5,110.5,2.75,22.0,978.0,1047.96,766.35
2016,7,5,11,30,928.0,111.0,2.8,22.0,993.0,1045.67,764.94
2016,7,5,11,45,929.0,111.5,2.85,22.0,1000.5,1037.37,759.78
2016,7,5,12,0,930.0,112.0,2.9,22.0,1008.0,1025.63,752.53
2016,7,5,12,15,931.0,112.0,2.95,22.0,1008.5,1010.03,742.84
2016,7,5,12,30,932.0,112.0,3.0,22.0,1009.0,991.15,731.05
2016,7,5,12,45,925.5,115.0,3.05,22.0,1000.0,965.04,714.51
2016,7,5,13,0,919.0,118.0,3.1,22.0,991.0,936.13,696.09
2016,7,5,13,15,916.5,117.5,3.1,21.5,977.0,904.75,676.89
2016,7,5,13,30,914.0,117.0,3.1,21.0,963.0,870.69,655.7
2016,7,5,13,45,911.5,115.0,3.1,21.0,942.0,832.71,630.38
2016,7,5,14,0,909.0,113.0,3.1,21.0,921.0,792.35,603.24
2016,7,5,14,15,903.5,112.0,3.1,21.0,893.0,748.55,573.42
2016,7,5,14,30,898.0,111.0,3.1,21.0,865.0,702.96,540.43
2016,7,5,14,45,892.0,108.0,3.15,21.0,831.5,653.68,503.65
2016,7,5,15,0,886.0,105.0,3.2,21.0,798.0,603.09,464.86
2016,7,5,15,15,875.5,103.0,3.2,20.5,759.0,549.93,423.64
2016,7,5,15,30,865.0,101.0,3.2,20.0,720.0,496.33,380.68
2016,7,5,15,45,853.0,98.0,3.25,20.0,676.5,441.05,334.42
2016,7,5,16,0,841.0,95.0,3.3,20.0,633.0,381.52,283.62
2016,7,5,16,15,823.5,92.5,3.35,19.5,585.5,325.23,234.75
2016,7,5,16,30,806.0,90.0,3.4,19.0,538.0,270.3,186.36
2016,7,5,16,45,783.0,86.0,3.45,19.0,488.0,214.66,137.99
2016,7,5,17,0,760.0,82.0,3.5,19.0,438.0,161.48,94.58
2016,7,5,17,15,728.0,78.0,3.55,18.5,387.0,110.3,59.8
2016,7,5,17,30,696.0,74.0,3.6,18.0,336.0,58.13,36.16
2016,7,5,17,45,650.0,69.0,3.65,17.5,285.0,46.49,35.53
2016,7,5,18,0,604.0,64.0,3.7,17.0,234.0,44.82,34.11
2016,7,5,18,15,539.0,57.0,3.65,16.0,186.5,41.34,31.04
2016,7,5,18,30,474.0,50.0,3.6,15.0,139.0,37.7,27.64
2016,7,5,18,45,370.0,40.5,3.55,14.5,97.5,31.53,21.73
2016,7,5,19,0,266.0,31.0,3.5,14.0,56.0,25.05,14.45
2016,7,5,19,15,133.0,15.5,3.45,13.5,28.0,12.24,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,134.0,16.0,2.75,12.5,29.0,46.77,0.0
2016,7,6,5,30,268.0,32.0,2.7,13.0,58.0,109.36,70.97
2016,7,6,5,45,364.5,41.0,2.7,13.5,98.5,163.75,120.32
2016,7,6,6,0,461.0,50.0,2.7,14.0,139.0,228.83,177.28
2016,7,6,6,15,239.0,75.5,2.55,14.5,122.5,183.52,146.79
2016,7,6,6,30,17.0,101.0,2.4,15.0,106.0,106.07,84.29
2016,7,6,6,45,23.0,120.5,2.3,15.5,128.5,129.07,103.6
2016,7,6,7,0,29.0,140.0,2.2,16.0,151.0,158.65,127.84
2016,7,6,7,15,23.5,154.0,2.1,16.0,164.0,163.85,131.68
2016,7,6,7,30,18.0,168.0,2.0,16.0,177.0,174.57,139.92
2016,7,6,7,45,35.0,197.5,1.9,16.5,217.0,225.17,180.38
2016,7,6,8,0,52.0,227.0,1.8,17.0,257.0,270.05,215.28
2016,7,6,8,15,94.0,258.0,1.75,17.5,317.0,337.41,267.65
2016,7,6,8,30,136.0,289.0,1.7,18.0,377.0,418.63,328.87
2016,7,6,8,45,492.5,194.0,1.7,18.5,543.0,647.2,505.25
2016,7,6,9,0,849.0,99.0,1.7,19.0,709.0,868.97,658.26
2016,7,6,9,15,859.5,101.0,1.75,19.5,747.5,903.22,676.67
2016,7,6,9,30,870.0,103.0,1.8,20.0,786.0,935.02,695.37
2016,7,6,9,45,880.0,103.5,1.85,20.5,820.5,962.08,710.85
2016,7,6,10,0,890.0,104.0,1.9,21.0,855.0,986.32,724.48
2016,7,6,10,15,896.5,105.0,1.95,21.0,882.5,1004.63,735.69
2016,7,6,10,30,903.0,106.0,2.0,21.0,910.0,1019.72,744.97
2016,7,6,10,45,908.0,106.5,2.15,21.5,931.5,1029.45,750.73
2016,7,6,11,0,913.0,107.0,2.3,22.0,953.0,1035.75,754.36
2016,7,6,11,15,915.5,107.5,2.4,22.0,967.0,1036.06,755.11
2016,7,6,11,30,918.0,108.0,2.5,22.0,981.0,1032.87,753.75
2016,7,6,11,45,920.0,108.0,2.65,22.5,988.0,1025.22,748.65
2016,7,6,12,0,922.0,108.0,2.8,23.0,995.0,1014.15,741.37
2016,7,6,12,15,921.5,108.0,2.9,23.0,994.5,997.31,731.34
2016,7,6,12,30,921.0,108.0,3.0,23.0,994.0,977.26,719.22
2016,7,6,12,45,912.5,111.5,3.15,23.0,984.0,950.11,702.74
2016,7,6,13,0,904.0,115.0,3.3,23.0,974.0,920.3,684.32
2016,7,6,13,15,901.0,114.5,3.4,22.5,959.0,888.97,665.65
2016,7,6,13,30,898.0,114.0,3.5,22.0,944.0,855.04,644.94
2016,7,6,13,45,894.0,112.5,3.6,22.0,922.5,816.93,619.82
2016,7,6,14,0,890.0,111.0,3.7,22.0,901.0,776.59,592.87
2016,7,6,14,15,883.5,109.5,3.7,22.0,873.0,732.43,562.49
2016,7,6,14,30,877.0,108.0,3.7,22.0,845.0,686.62,529.07
2016,7,6,14,45,870.5,105.5,3.75,22.0,811.5,638.46,492.79
2016,7,6,15,0,864.0,103.0,3.8,22.0,778.0,589.07,454.61
2016,7,6,15,15,853.0,101.0,3.8,21.5,739.0,536.76,413.82
2016,7,6,15,30,842.0,99.0,3.8,21.0,700.0,484.1,371.42
2016,7,6,15,45,831.0,95.5,3.8,21.0,657.5,430.03,325.93
2016,7,6,16,0,820.0,92.0,3.8,21.0,615.0,376.1,279.33
2016,7,6,16,15,802.5,89.0,3.75,20.5,569.0,316.06,227.59
2016,7,6,16,30,785.0,86.0,3.7,20.0,523.0,261.89,179.89
2016,7,6,16,45,764.5,82.0,3.7,19.5,474.5,207.92,133.15
2016,7,6,17,0,744.0,78.0,3.7,19.0,426.0,156.11,90.93
2016,7,6,17,15,713.5,74.0,3.7,18.5,376.5,105.92,56.72
2016,7,6,17,30,683.0,70.0,3.7,18.0,327.0,59.43,37.44
2016,7,6,17,45,642.5,64.5,3.7,17.5,278.0,43.06,32.5
2016,7,6,18,0,602.0,59.0,3.7,17.0,229.0,40.83,30.6
2016,7,6,18,15,540.0,52.5,3.6,16.5,182.0,37.6,27.67
2016,7,6,18,30,478.0,46.0,3.5,16.0,135.0,34.21,24.45
2016,7,6,18,45,384.5,37.0,3.45,15.5,95.0,28.36,18.89
2016,7,6,19,0,291.0,28.0,3.4,15.0,55.0,22.21,12.05
2016,7,6,19,15,145.5,14.0,3.35,14.5,27.5,10.89,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.1,13.0,29.0,48.16,0.0
2016,7,7,5,30,305.0,29.0,3.1,13.0,58.0,114.93,73.53
2016,7,7,5,45,397.5,37.5,3.1,13.5,98.5,169.38,123.94
2016,7,7,6,0,490.0,46.0,3.1,14.0,139.0,234.17,181.15
2016,7,7,6,15,277.5,76.5,3.0,14.5,132.5,206.91,165.8
2016,7,7,6,30,65.0,107.0,2.9,15.0,126.0,139.47,112.28
2016,7,7,6,45,71.5,128.0,2.85,15.5,152.5,167.69,136.12
2016,7,7,7,0,78.0,149.0,2.8,16.0,179.0,196.42,159.67
2016,7,7,7,15,59.0,165.0,2.8,16.5,189.5,204.42,165.39
2016,7,7,7,30,40.0,181.0,2.8,17.0,200.0,210.54,169.24
2016,7,7,7,45,42.5,202.0,2.8,17.5,224.0,235.49,188.53
2016,7,7,8,0,45.0,223.0,2.8,18.0,248.0,260.51,207.51
2016,7,7,8,15,148.0,251.0,2.8,18.0,344.5,382.64,305.25
2016,7,7,8,30,251.0,279.0,2.8,18.0,441.0,513.44,405.98
2016,7,7,8,45,555.5,184.5,2.85,18.5,574.5,696.12,546.97
2016,7,7,9,0,860.0,90.0,2.9,19.0,708.0,868.52,667.56
2016,7,7,9,15,870.5,92.0,2.95,19.0,746.5,903.18,688.96
2016,7,7,9,30,881.0,94.0,3.0,19.0,785.0,935.37,709.75
2016,7,7,9,45,887.5,96.0,3.1,19.5,818.5,961.06,725.08
2016,7,7,10,0,894.0,98.0,3.2,20.0,852.0,983.74,738.4
2016,7,7,10,15,900.5,99.5,3.25,20.0,879.5,1002.75,750.33
2016,7,7,10,30,907.0,101.0,3.3,20.0,907.0,1018.51,760.19
2016,7,7,10,45,911.5,101.5,3.35,20.5,928.5,1027.85,764.43
2016,7,7,11,0,916.0,102.0,3.4,21.0,950.0,1033.74,766.54
2016,7,7,11,15,919.0,102.5,3.4,21.0,964.5,1034.64,766.55
2016,7,7,11,30,922.0,103.0,3.4,21.0,979.0,1032.03,764.42
2016,7,7,11,45,924.0,103.0,3.4,21.0,986.5,1024.42,759.13
2016,7,7,12,0,926.0,103.0,3.4,21.0,994.0,1013.38,751.71
2016,7,7,12,15,926.0,103.0,3.4,21.0,993.5,997.03,740.88
2016,7,7,12,30,926.0,103.0,3.4,21.0,993.0,977.43,727.99
2016,7,7,12,45,916.0,108.0,3.4,21.0,983.5,950.31,710.1
2016,7,7,13,0,906.0,113.0,3.4,21.0,974.0,920.53,690.45
2016,7,7,13,15,903.0,112.5,3.35,21.0,959.0,889.16,669.35
2016,7,7,13,30,900.0,112.0,3.3,21.0,944.0,855.18,646.41
2016,7,7,13,45,897.0,110.0,3.3,21.0,923.0,817.33,620.98
2016,7,7,14,0,894.0,108.0,3.3,21.0,902.0,777.18,593.75
2016,7,7,14,15,887.5,107.0,3.3,21.0,874.0,733.32,563.65
2016,7,7,14,30,881.0,106.0,3.3,21.0,846.0,687.78,530.59
2016,7,7,14,45,874.5,103.5,3.3,21.0,812.5,639.43,494.08
2016,7,7,15,0,868.0,101.0,3.3,21.0,779.0,589.84,455.68
2016,7,7,15,15,857.0,99.0,3.3,20.5,740.0,537.32,414.79
2016,7,7,15,30,846.0,97.0,3.3,20.0,701.0,484.44,372.26
2016,7,7,15,45,834.0,94.0,3.35,20.0,658.0,430.16,326.69
2016,7,7,16,0,822.0,91.0,3.4,20.0,615.0,376.11,280.01
2016,7,7,16,15,804.0,88.0,3.45,19.5,568.5,315.78,228.03
2016,7,7,16,30,786.0,85.0,3.5,19.0,522.0,261.37,180.07
2016,7,7,16,45,764.5,81.0,3.6,19.0,473.5,207.12,132.75
2016,7,7,17,0,743.0,77.0,3.7,19.0,425.0,155.14,90.2
2016,7,7,17,15,712.0,73.0,3.75,18.0,375.0,104.95,56.11
2016,7,7,17,30,681.0,69.0,3.8,17.0,325.0,58.5,36.91
2016,7,7,17,45,640.0,64.0,3.9,16.5,276.0,42.7,32.32
2016,7,7,18,0,599.0,59.0,4.0,16.0,227.0,40.86,30.74
2016,7,7,18,15,537.0,52.5,3.9,15.5,180.5,37.63,27.81
2016,7,7,18,30,475.0,46.0,3.8,15.0,134.0,34.24,24.58
2016,7,7,18,45,382.0,37.0,3.75,14.5,94.0,28.4,18.99
2016,7,7,19,0,289.0,28.0,3.7,14.0,54.0,22.25,12.07
2016,7,7,19,15,144.5,14.0,3.6,13.5,27.0,10.91,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,3.1,13.5,28.5,47.92,0.0
2016,7,8,5,30,325.0,26.0,3.1,14.0,57.0,116.19,72.94
2016,7,8,5,45,415.5,33.5,3.15,14.5,97.0,169.82,123.18
2016,7,8,6,0,506.0,41.0,3.2,15.0,137.0,233.61,179.65
2016,7,8,6,15,563.5,46.5,3.15,15.5,183.0,291.4,231.57
2016,7,8,6,30,621.0,52.0,3.1,16.0,229.0,353.73,286.06
2016,7,8,6,45,355.0,100.5,3.05,16.5,206.0,303.13,247.37
2016,7,8,7,0,89.0,149.0,3.0,17.0,183.0,202.67,164.08
2016,7,8,7,15,69.0,166.5,2.9,17.5,195.5,212.29,171.36
2016,7,8,7,30,49.0,184.0,2.8,18.0,208.0,219.88,176.32
2016,7,8,7,45,196.5,199.5,2.75,18.5,308.0,350.24,282.31
2016,7,8,8,0,344.0,215.0,2.7,19.0,408.0,494.56,394.56
2016,7,8,8,15,588.5,146.5,2.65,19.5,509.5,641.46,507.3
2016,7,8,8,30,833.0,78.0,2.6,20.0,611.0,778.32,603.44
2016,7,8,8,45,845.0,80.0,2.6,20.5,653.5,818.46,627.77
2016,7,8,9,0,857.0,82.0,2.6,21.0,696.0,856.68,651.19
2016,7,8,9,15,867.0,83.5,2.6,21.0,734.5,890.36,672.48
2016,7,8,9,30,877.0,85.0,2.6,21.0,773.0,921.56,691.98
2016,7,8,9,45,883.5,87.0,2.6,21.5,805.5,947.29,706.39
2016,7,8,10,0,890.0,89.0,2.6,22.0,838.0,970.05,718.77
2016,7,8,10,15,896.0,90.5,2.65,22.5,865.5,988.64,728.88
2016,7,8,10,30,902.0,92.0,2.7,23.0,893.0,1004.0,736.93
2016,7,8,10,45,905.0,93.5,2.8,23.5,914.0,1012.99,741.39
2016,7,8,11,0,908.0,95.0,2.9,24.0,935.0,1018.54,743.74
2016,7,8,11,15,911.0,95.5,2.95,24.0,949.0,1019.56,744.29
2016,7,8,11,30,914.0,96.0,3.0,24.0,963.0,1017.1,742.73
2016,7,8,11,45,916.5,95.5,3.05,24.0,971.0,1009.66,738.05
2016,7,8,12,0,919.0,95.0,3.1,24.0,979.0,998.81,731.28
2016,7,8,12,15,919.5,95.0,3.15,24.0,979.0,983.15,721.45
2016,7,8,12,30,920.0,95.0,3.2,24.0,979.0,964.25,709.56
2016,7,8,12,45,914.0,98.0,3.25,24.5,970.5,939.12,692.21
2016,7,8,13,0,908.0,101.0,3.3,25.0,962.0,911.19,673.04
2016,7,8,13,15,905.5,100.5,3.35,25.0,948.0,880.29,653.16
2016,7,8,13,30,903.0,100.0,3.4,25.0,934.0,846.73,631.36
2016,7,8,13,45,900.5,98.5,3.45,25.0,913.5,809.71,607.04
2016,7,8,14,0,898.0,97.0,3.5,25.0,893.0,770.34,580.86
2016,7,8,14,15,892.5,95.5,3.5,24.5,866.0,726.63,552.26
2016,7,8,14,30,887.0,94.0,3.5,24.0,839.0,681.16,520.93
2016,7,8,14,45,881.5,92.0,3.55,24.0,806.0,633.67,485.42
2016,7,8,15,0,876.0,90.0,3.6,24.0,773.0,584.82,447.91
2016,7,8,15,15,865.5,88.0,3.6,23.5,735.0,532.23,407.2
2016,7,8,15,30,855.0,86.0,3.6,23.0,697.0,479.22,364.81
2016,7,8,15,45,843.5,83.5,3.65,23.0,654.5,425.17,319.66
2016,7,8,16,0,832.0,81.0,3.7,23.0,612.0,371.29,273.37
2016,7,8,16,15,815.5,78.5,3.65,22.5,565.5,316.28,225.7
2016,7,8,16,30,799.0,76.0,3.6,22.0,519.0,262.43,178.46
2016,7,8,16,45,778.5,72.5,3.55,22.0,471.0,202.72,127.15
2016,7,8,17,0,758.0,69.0,3.5,22.0,423.0,150.52,84.74
2016,7,8,17,15,728.0,65.5,3.4,21.5,373.5,99.95,50.66
2016,7,8,17,30,698.0,62.0,3.3,21.0,324.0,52.97,31.64
2016,7,8,17,45,659.0,57.5,3.25,20.5,275.5,41.63,30.84
2016,7,8,18,0,620.0,53.0,3.2,20.0,227.0,39.7,29.21
2016,7,8,18,15,559.5,47.0,3.1,19.5,180.5,33.23,23.49
2016,7,8,18,30,499.0,41.0,3.0,19.0,134.0,30.03,20.5
2016,7,8,18,45,408.0,33.0,2.95,18.5,94.0,24.9,15.65
2016,7,8,19,0,317.0,25.0,2.9,18.0,54.0,19.51,9.59
2016,7,8,19,15,158.5,12.5,2.9,17.5,27.0,9.6,0.0
2016,7,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,2.1,14.5,28.5,48.4,0.0
2016,7,9,5,30,347.0,24.0,2.1,15.0,57.0,118.85,73.18
2016,7,9,5,45,436.0,31.0,2.15,15.5,97.0,172.52,123.95
2016,7,9,6,0,525.0,38.0,2.2,16.0,137.0,235.06,179.21
2016,7,9,6,15,581.5,43.5,2.25,16.5,183.0,293.6,231.49
2016,7,9,6,30,638.0,49.0,2.3,17.0,229.0,357.58,286.94
2016,7,9,6,45,675.5,53.0,2.4,18.0,277.5,415.2,335.24
2016,7,9,7,0,713.0,57.0,2.5,19.0,326.0,475.53,383.78
2016,7,9,7,15,741.0,60.0,2.55,19.5,375.0,531.23,427.59
2016,7,9,7,30,769.0,63.0,2.6,20.0,424.0,584.04,467.84
2016,7,9,7,45,789.0,66.0,2.65,20.5,472.0,635.66,504.51
2016,7,9,8,0,809.0,69.0,2.7,21.0,520.0,687.02,539.51
2016,7,9,8,15,825.5,71.0,2.7,21.0,566.0,733.92,571.39
2016,7,9,8,30,842.0,73.0,2.7,21.0,612.0,779.7,602.0
2016,7,9,8,45,854.0,75.5,2.75,21.5,654.5,820.81,628.04
2016,7,9,9,0,866.0,78.0,2.8,22.0,697.0,859.95,652.39
2016,7,9,9,15,876.0,79.5,2.85,22.0,735.5,893.95,674.25
2016,7,9,9,30,886.0,81.0,2.9,22.0,774.0,925.45,694.35
2016,7,9,9,45,886.5,86.0,3.0,22.5,805.5,949.04,708.12
2016,7,9,10,0,887.0,91.0,3.1,23.0,837.0,969.33,719.74
2016,7,9,10,15,893.0,92.5,3.15,23.0,864.5,987.91,731.29
2016,7,9,10,30,899.0,94.0,3.2,23.0,892.0,1003.25,740.79
2016,7,9,10,45,905.5,93.5,3.25,23.0,913.5,1013.63,747.14
2016,7,9,11,0,912.0,93.0,3.3,23.0,935.0,1020.64,751.42
2016,7,9,11,15,914.5,93.5,3.35,23.0,949.5,1021.2,751.6
2016,7,9,11,30,917.0,94.0,3.4,23.0,964.0,1018.28,749.67
2016,7,9,11,45,921.5,92.0,3.5,23.0,972.0,1011.31,745.57
2016,7,9,12,0,926.0,90.0,3.6,23.0,980.0,1000.9,739.29
2016,7,9,12,15,926.5,90.0,3.7,23.0,980.5,985.2,729.57
2016,7,9,12,30,927.0,90.0,3.8,23.0,981.0,966.22,717.7
2016,7,9,12,45,923.5,91.5,3.9,23.0,973.0,941.83,702.19
2016,7,9,13,0,920.0,93.0,4.0,23.0,965.0,914.49,684.64
2016,7,9,13,15,918.5,92.5,4.05,23.0,951.5,884.16,664.7
2016,7,9,13,30,917.0,92.0,4.1,23.0,938.0,851.06,642.75
2016,7,9,13,45,915.5,90.5,4.2,23.0,918.5,814.37,618.37
2016,7,9,14,0,914.0,89.0,4.3,23.0,899.0,775.2,592.01
2016,7,9,14,15,910.0,88.0,4.35,22.5,873.0,732.4,563.7
2016,7,9,14,30,906.0,87.0,4.4,22.0,847.0,687.65,532.81
2016,7,9,14,45,902.0,85.0,4.45,22.0,815.5,640.23,496.76
2016,7,9,15,0,898.0,83.0,4.5,22.0,784.0,591.27,458.54
2016,7,9,15,15,891.0,81.5,4.5,21.5,747.5,539.86,417.99
2016,7,9,15,30,884.0,80.0,4.5,21.0,711.0,487.63,375.42
2016,7,9,15,45,875.0,78.0,4.55,20.5,669.5,433.52,330.05
2016,7,9,16,0,866.0,76.0,4.6,20.0,628.0,379.26,283.07
2016,7,9,16,15,852.5,74.0,4.6,19.5,582.5,323.7,233.89
2016,7,9,16,30,839.0,72.0,4.6,19.0,537.0,268.92,184.81
2016,7,9,16,45,819.0,70.0,4.6,19.0,488.5,213.91,136.27
2016,7,9,17,0,799.0,68.0,4.6,19.0,440.0,154.97,87.74
2016,7,9,17,15,772.0,64.5,4.55,18.5,390.0,102.22,51.66
2016,7,9,17,30,745.0,61.0,4.5,18.0,340.0,52.73,31.55
2016,7,9,17,45,702.5,57.5,4.45,17.5,289.5,41.79,31.38
2016,7,9,18,0,660.0,54.0,4.4,17.0,239.0,40.71,30.47
2016,7,9,18,15,600.5,48.5,4.25,16.5,190.5,37.8,27.83
2016,7,9,18,30,541.0,43.0,4.1,16.0,142.0,31.84,22.35
2016,7,9,18,45,441.0,35.0,3.95,15.5,99.5,26.76,17.46
2016,7,9,19,0,341.0,27.0,3.8,15.0,57.0,21.44,11.18
2016,7,9,19,15,170.5,13.5,3.75,14.5,28.5,10.53,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,172.5,13.0,3.15,12.5,29.0,49.07,0.0
2016,7,10,5,30,345.0,26.0,3.2,13.0,58.0,120.34,74.14
2016,7,10,5,45,440.5,34.0,3.25,14.0,99.5,176.95,128.1
2016,7,10,6,0,536.0,42.0,3.3,15.0,141.0,244.33,187.47
2016,7,10,6,15,595.5,47.5,3.25,15.5,189.0,303.2,240.54
2016,7,10,6,30,655.0,53.0,3.2,16.0,237.0,369.4,298.31
2016,7,10,6,45,697.0,57.0,3.15,16.5,288.0,430.31,350.16
2016,7,10,7,0,739.0,61.0,3.1,17.0,339.0,494.32,402.55
2016,7,10,7,15,768.0,64.5,3.0,17.5,390.0,552.57,448.39
2016,7,10,7,30,797.0,68.0,2.9,18.0,441.0,611.94,493.3
2016,7,10,7,45,820.0,70.0,2.85,18.5,491.0,661.71,528.5
2016,7,10,8,0,843.0,72.0,2.8,19.0,541.0,715.47,564.83
2016,7,10,8,15,859.5,74.5,2.75,19.5,588.5,764.33,596.67
2016,7,10,8,30,876.0,77.0,2.7,20.0,636.0,811.96,626.95
2016,7,10,8,45,889.5,78.5,2.65,20.5,680.5,854.38,652.94
2016,7,10,9,0,903.0,80.0,2.6,21.0,725.0,894.84,677.13
2016,7,10,9,15,913.0,81.5,2.6,21.5,764.5,929.89,697.69
2016,7,10,9,30,923.0,83.0,2.6,22.0,804.0,962.31,716.29
2016,7,10,9,45,929.0,85.0,2.6,22.5,838.0,988.63,730.71
2016,7,10,10,0,935.0,87.0,2.6,23.0,872.0,1011.79,743.03
2016,7,10,10,15,941.0,88.0,2.65,23.0,900.5,1030.56,754.47
2016,7,10,10,30,947.0,89.0,2.7,23.0,929.0,1045.92,763.82
2016,7,10,10,45,950.5,90.0,2.8,23.5,951.0,1055.27,768.42
2016,7,10,11,0,954.0,91.0,2.9,24.0,973.0,1061.01,770.84
2016,7,10,11,15,957.0,91.5,3.0,24.0,988.0,1062.07,771.89
2016,7,10,11,30,960.0,92.0,3.1,24.0,1003.0,1059.48,770.71
2016,7,10,11,45,961.5,92.5,3.25,24.5,1010.5,1051.74,765.26
2016,7,10,12,0,963.0,93.0,3.4,25.0,1018.0,1040.42,757.56
2016,7,10,12,15,963.0,93.0,3.45,25.0,1018.0,1023.61,747.06
2016,7,10,12,30,963.0,93.0,3.5,25.0,1018.0,1003.41,734.41
2016,7,10,12,45,955.5,97.5,3.6,25.0,1009.0,977.4,718.3
2016,7,10,13,0,948.0,102.0,3.7,25.0,1000.0,948.46,700.19
2016,7,10,13,15,945.5,101.0,3.7,25.0,985.5,915.86,678.93
2016,7,10,13,30,943.0,100.0,3.7,25.0,971.0,880.48,655.71
2016,7,10,13,45,940.0,99.0,3.75,25.0,949.5,842.06,630.54
2016,7,10,14,0,937.0,98.0,3.8,25.0,928.0,801.19,603.45
2016,7,10,14,15,931.5,97.0,3.75,25.0,900.0,756.26,572.85
2016,7,10,14,30,926.0,96.0,3.7,25.0,872.0,709.45,539.66
2016,7,10,14,45,919.0,94.0,3.7,25.0,838.0,659.14,502.19
2016,7,10,15,0,912.0,92.0,3.7,25.0,804.0,607.53,462.77
2016,7,10,15,15,902.0,90.5,3.65,25.0,764.5,553.73,420.48
2016,7,10,15,30,892.0,89.0,3.6,25.0,725.0,499.38,376.56
2016,7,10,15,45,879.5,86.5,3.6,25.0,680.5,442.82,329.82
2016,7,10,16,0,867.0,84.0,3.6,25.0,636.0,386.48,281.95
2016,7,10,16,15,850.0,81.5,3.55,24.5,588.5,329.22,232.88
2016,7,10,16,30,833.0,79.0,3.5,24.0,541.0,273.15,184.19
2016,7,10,16,45,810.5,76.0,3.5,24.0,490.5,211.46,131.72
2016,7,10,17,0,788.0,73.0,3.5,24.0,440.0,157.43,88.33
2016,7,10,17,15,757.5,69.5,3.4,23.5,389.0,104.98,53.38
2016,7,10,17,30,727.0,66.0,3.3,23.0,338.0,56.22,34.09
2016,7,10,17,45,684.0,61.5,3.25,22.5,286.5,45.11,33.58
2016,7,10,18,0,641.0,57.0,3.2,22.0,235.0,39.5,28.77
2016,7,10,18,15,577.5,50.5,3.1,21.0,187.0,36.18,25.88
2016,7,10,18,30,514.0,44.0,3.0,20.0,139.0,32.7,22.69
2016,7,10,18,45,413.0,35.5,2.9,19.0,97.0,27.22,17.55
2016,7,10,19,0,312.0,27.0,2.8,18.0,55.0,21.47,10.91
2016,7,10,19,15,156.0,13.5,2.8,17.5,27.5,10.55,0.0
2016,7,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,161.5,13.0,1.2,14.5,27.5,46.78,0.0
2016,7,11,5,30,323.0,26.0,1.2,15.0,55.0,114.91,69.19
2016,7,11,5,45,420.0,34.0,1.3,16.0,96.5,170.63,121.89
2016,7,11,6,0,517.0,42.0,1.4,17.0,138.0,237.31,179.52
2016,7,11,6,15,578.0,48.0,1.4,17.5,185.5,297.66,232.5
2016,7,11,6,30,639.0,54.0,1.4,18.0,233.0,362.72,287.91
2016,7,11,6,45,681.0,58.0,1.4,18.5,283.0,422.83,337.72
2016,7,11,7,0,723.0,62.0,1.4,19.0,333.0,486.06,387.98
2016,7,11,7,15,752.5,65.5,1.4,19.5,383.5,543.87,432.18
2016,7,11,7,30,782.0,69.0,1.4,20.0,434.0,602.87,475.57
2016,7,11,7,45,804.0,72.0,1.4,21.0,483.5,656.88,511.84
