Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,0,826.0,75.0,1.4,22.0,533.0,705.98,542.53
2016,7,11,8,15,843.0,77.5,1.45,22.5,580.5,754.57,573.59
2016,7,11,8,30,860.0,80.0,1.5,23.0,628.0,802.03,603.28
2016,7,11,8,45,872.5,82.0,1.55,23.5,671.5,843.65,628.54
2016,7,11,9,0,885.0,84.0,1.6,24.0,715.0,883.28,652.18
2016,7,11,9,15,895.0,86.0,1.65,24.5,754.5,918.41,672.61
2016,7,11,9,30,905.0,88.0,1.7,25.0,794.0,950.97,691.23
2016,7,11,9,45,906.0,93.0,1.8,25.5,826.0,975.43,705.19
2016,7,11,10,0,907.0,98.0,1.9,26.0,858.0,996.54,717.1
2016,7,11,10,15,913.0,99.0,1.95,26.0,886.5,1014.86,728.09
2016,7,11,10,30,919.0,100.0,2.0,26.0,915.0,1029.87,737.09
2016,7,11,10,45,923.0,101.0,2.05,26.5,936.5,1039.47,741.37
2016,7,11,11,0,927.0,102.0,2.1,27.0,958.0,1045.55,743.59
2016,7,11,11,15,930.0,103.0,2.15,27.0,972.5,1047.07,744.57
2016,7,11,11,30,933.0,104.0,2.2,27.0,987.0,1045.02,743.48
2016,7,11,11,45,934.0,104.5,2.3,27.0,994.5,1036.92,739.3
2016,7,11,12,0,935.0,105.0,2.4,27.0,1002.0,1025.33,733.01
2016,7,11,12,15,935.5,105.0,2.45,27.0,1002.5,1009.35,723.47
2016,7,11,12,30,936.0,105.0,2.5,27.0,1003.0,990.05,711.88
2016,7,11,12,45,938.0,102.5,2.65,27.0,996.5,966.47,698.46
2016,7,11,13,0,940.0,100.0,2.8,27.0,990.0,939.69,682.8
2016,7,11,13,15,938.0,99.5,2.85,27.0,976.0,908.25,663.16
2016,7,11,13,30,936.0,99.0,2.9,27.0,962.0,874.01,641.54
2016,7,11,13,45,932.0,98.5,3.0,27.0,941.0,835.51,617.2
2016,7,11,14,0,928.0,98.0,3.1,27.0,920.0,794.65,590.96
2016,7,11,14,15,923.0,97.0,3.15,26.5,892.5,750.43,562.91
2016,7,11,14,30,918.0,96.0,3.2,26.0,865.0,704.3,532.05
2016,7,11,14,45,911.5,94.5,3.25,26.0,831.5,655.1,495.9
2016,7,11,15,0,905.0,93.0,3.3,26.0,798.0,604.55,457.73
2016,7,11,15,15,895.0,91.0,3.3,25.5,758.5,550.61,416.62
2016,7,11,15,30,885.0,89.0,3.3,25.0,719.0,496.15,373.7
2016,7,11,15,45,874.0,86.5,3.3,25.0,676.0,440.54,327.78
2016,7,11,16,0,863.0,84.0,3.3,25.0,633.0,385.0,280.6
2016,7,11,16,15,846.5,81.5,3.3,24.5,585.5,328.08,231.91
2016,7,11,16,30,830.0,79.0,3.3,24.0,538.0,272.28,183.51
2016,7,11,16,45,809.5,75.5,3.3,23.5,488.5,210.69,131.36
2016,7,11,17,0,789.0,72.0,3.3,23.0,439.0,156.54,87.91
2016,7,11,17,15,758.5,68.5,3.25,22.5,387.5,104.0,52.83
2016,7,11,17,30,728.0,65.0,3.2,22.0,336.0,55.14,33.56
2016,7,11,17,45,688.0,60.0,3.2,21.5,285.5,43.9,32.68
2016,7,11,18,0,648.0,55.0,3.2,21.0,235.0,41.63,30.76
2016,7,11,18,15,585.5,49.0,3.1,20.0,186.5,35.02,24.98
2016,7,11,18,30,523.0,43.0,3.0,19.0,138.0,31.9,22.09
2016,7,11,18,45,425.5,34.5,2.95,18.5,96.5,26.39,16.87
2016,7,11,19,0,328.0,26.0,2.9,18.0,55.0,20.6,10.11
2016,7,11,19,15,164.0,13.0,2.95,17.5,27.5,10.14,0.0
2016,7,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.5,3.15,13.5,27.0,41.55,0.0
2016,7,12,5,30,337.0,25.0,3.2,14.0,54.0,116.83,69.48
2016,7,12,5,45,432.0,33.0,3.25,14.5,95.5,172.62,124.1
2016,7,12,6,0,527.0,41.0,3.3,15.0,137.0,239.19,183.12
2016,7,12,6,15,588.5,46.5,3.25,15.5,185.0,298.31,236.41
2016,7,12,6,30,650.0,52.0,3.2,16.0,233.0,364.99,294.65
2016,7,12,6,45,689.5,57.0,3.15,16.5,283.0,425.53,346.3
2016,7,12,7,0,729.0,62.0,3.1,17.0,333.0,488.96,398.3
2016,7,12,7,15,759.5,65.5,3.05,17.5,384.5,547.7,444.76
2016,7,12,7,30,790.0,69.0,3.0,18.0,436.0,607.73,490.47
2016,7,12,7,45,811.0,72.5,2.95,18.5,486.0,662.03,529.29
2016,7,12,8,0,832.0,76.0,2.9,19.0,536.0,711.28,562.36
2016,7,12,8,15,850.0,78.5,2.8,19.5,584.5,760.93,594.67
2016,7,12,8,30,868.0,81.0,2.7,20.0,633.0,809.51,625.36
2016,7,12,8,45,880.5,83.5,2.65,20.5,677.5,852.01,651.43
2016,7,12,9,0,893.0,86.0,2.6,21.0,722.0,892.49,675.66
2016,7,12,9,15,904.0,87.5,2.55,21.0,762.0,928.23,697.6
2016,7,12,9,30,915.0,89.0,2.5,21.0,802.0,961.41,717.64
2016,7,12,9,45,925.0,89.5,2.45,21.5,837.5,989.77,732.92
2016,7,12,10,0,935.0,90.0,2.4,22.0,873.0,1015.16,746.13
2016,7,12,10,15,941.0,91.0,2.4,22.5,901.5,1033.98,755.56
2016,7,12,10,30,947.0,92.0,2.4,23.0,930.0,1049.39,762.88
2016,7,12,10,45,950.5,93.5,2.4,23.5,952.0,1059.3,766.78
2016,7,12,11,0,954.0,95.0,2.4,24.0,974.0,1065.59,768.52
2016,7,12,11,15,957.0,95.5,2.45,24.0,989.0,1066.67,769.17
2016,7,12,11,30,960.0,96.0,2.5,24.0,1004.0,1064.08,767.67
2016,7,12,11,45,961.0,96.0,2.55,24.0,1011.0,1055.33,762.39
2016,7,12,12,0,962.0,96.0,2.6,24.0,1018.0,1043.01,754.97
2016,7,12,12,15,962.0,96.5,2.65,24.0,1018.5,1026.71,745.09
2016,7,12,12,30,962.0,97.0,2.7,24.0,1019.0,1007.0,733.06
2016,7,12,12,45,952.0,102.0,2.8,24.5,1008.5,979.14,714.8
2016,7,12,13,0,942.0,107.0,2.9,25.0,998.0,948.48,694.68
2016,7,12,13,15,939.0,106.5,2.95,25.0,983.5,916.05,674.25
2016,7,12,13,30,936.0,106.0,3.0,25.0,969.0,880.87,651.84
2016,7,12,13,45,932.0,105.0,3.1,25.0,947.0,841.82,626.93
2016,7,12,14,0,928.0,104.0,3.2,25.0,925.0,800.42,600.1
2016,7,12,14,15,921.5,103.0,3.2,24.5,896.5,755.06,570.79
2016,7,12,14,30,915.0,102.0,3.2,24.0,868.0,707.92,538.6
2016,7,12,14,45,907.5,100.0,3.25,24.0,833.5,657.7,501.5
2016,7,12,15,0,900.0,98.0,3.3,24.0,799.0,606.24,462.44
2016,7,12,15,15,889.0,96.0,3.3,24.0,759.0,551.95,419.98
2016,7,12,15,30,878.0,94.0,3.3,24.0,719.0,497.24,375.94
2016,7,12,15,45,865.0,91.5,3.3,24.0,674.5,441.09,329.51
2016,7,12,16,0,852.0,89.0,3.3,24.0,630.0,385.22,282.01
2016,7,12,16,15,834.0,86.5,3.25,23.5,582.5,328.35,233.26
2016,7,12,16,30,816.0,84.0,3.2,23.0,535.0,267.58,180.96
2016,7,12,16,45,793.0,80.5,3.2,22.5,484.5,211.53,133.17
2016,7,12,17,0,770.0,77.0,3.2,22.0,434.0,157.92,90.2
2016,7,12,17,15,738.5,73.0,3.1,21.5,383.0,105.94,55.43
2016,7,12,17,30,707.0,69.0,3.0,21.0,332.0,57.78,36.33
2016,7,12,17,45,664.0,64.0,2.95,21.0,281.5,42.97,31.94
2016,7,12,18,0,621.0,59.0,2.9,21.0,231.0,41.13,30.32
2016,7,12,18,15,556.5,52.5,2.8,20.0,183.0,37.9,27.49
2016,7,12,18,30,492.0,46.0,2.7,19.0,135.0,34.52,24.35
2016,7,12,18,45,391.0,36.5,2.6,18.5,93.5,28.22,18.4
2016,7,12,19,0,290.0,27.0,2.5,18.0,52.0,21.58,10.71
2016,7,12,19,15,145.0,13.5,2.5,17.5,26.0,12.87,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.5,13.0,1.75,13.5,26.0,39.06,0.0
2016,7,13,5,30,305.0,26.0,1.7,14.0,52.0,109.95,64.26
2016,7,13,5,45,405.0,35.0,1.65,15.0,93.5,166.72,119.26
2016,7,13,6,0,505.0,44.0,1.6,16.0,135.0,234.61,178.06
2016,7,13,6,15,568.5,50.0,1.45,16.5,183.0,295.32,231.42
2016,7,13,6,30,632.0,56.0,1.3,17.0,231.0,362.31,288.24
2016,7,13,6,45,676.0,61.0,1.2,18.0,282.0,422.75,337.41
2016,7,13,7,0,720.0,66.0,1.1,19.0,333.0,488.07,387.86
2016,7,13,7,15,751.0,69.5,1.0,19.5,384.0,546.77,431.64
2016,7,13,7,30,782.0,73.0,0.9,20.0,435.0,606.79,474.32
2016,7,13,7,45,805.0,76.0,0.85,21.0,485.5,661.6,510.14
2016,7,13,8,0,828.0,79.0,0.8,22.0,536.0,711.46,540.0
2016,7,13,8,15,845.5,81.5,0.75,22.5,584.0,760.6,569.41
2016,7,13,8,30,863.0,84.0,0.7,23.0,632.0,808.62,597.22
2016,7,13,8,45,876.5,86.0,0.7,24.0,676.5,851.26,620.42
2016,7,13,9,0,890.0,88.0,0.7,25.0,721.0,891.97,641.9
2016,7,13,9,15,900.5,90.0,0.75,25.5,761.0,927.75,662.08
2016,7,13,9,30,911.0,92.0,0.8,26.0,801.0,960.96,680.54
2016,7,13,9,45,908.0,99.5,0.85,26.5,832.5,984.5,692.96
2016,7,13,10,0,905.0,107.0,0.9,27.0,864.0,1004.44,703.31
2016,7,13,10,15,911.5,108.5,1.0,27.5,892.5,1023.75,714.34
2016,7,13,10,30,918.0,110.0,1.1,28.0,921.0,1039.76,723.38
2016,7,13,10,45,922.5,111.0,1.25,28.5,943.0,1049.81,729.81
2016,7,13,11,0,927.0,112.0,1.4,29.0,965.0,1056.34,734.15
2016,7,13,11,15,930.0,112.5,1.5,29.0,980.0,1057.29,735.78
2016,7,13,11,30,933.0,113.0,1.6,29.0,995.0,1054.67,735.36
2016,7,13,11,45,934.5,113.5,1.7,29.0,1002.5,1046.99,731.94
2016,7,13,12,0,936.0,114.0,1.8,29.0,1010.0,1035.81,726.43
2016,7,13,12,15,936.0,114.0,1.9,29.0,1010.0,1019.25,717.62
2016,7,13,12,30,936.0,114.0,2.0,29.0,1010.0,999.39,706.73
2016,7,13,12,45,938.0,111.0,2.15,29.5,1004.0,975.25,692.25
2016,7,13,13,0,940.0,108.0,2.3,30.0,998.0,947.92,675.6
2016,7,13,13,15,937.5,107.5,2.4,30.0,983.0,915.95,656.67
2016,7,13,13,30,935.0,107.0,2.5,30.0,968.0,881.21,635.74
2016,7,13,13,45,930.5,106.0,2.6,30.0,946.0,841.78,611.46
2016,7,13,14,0,926.0,105.0,2.7,30.0,924.0,800.02,585.3
2016,7,13,14,15,920.0,104.0,2.75,29.5,895.5,755.06,557.42
2016,7,13,14,30,914.0,103.0,2.8,29.0,867.0,708.28,526.6
2016,7,13,14,45,906.0,101.0,2.85,29.0,832.5,657.75,490.27
2016,7,13,15,0,898.0,99.0,2.9,29.0,798.0,606.04,452.03
2016,7,13,15,15,887.0,97.5,2.95,28.5,758.0,552.24,411.91
2016,7,13,15,30,876.0,96.0,3.0,28.0,718.0,498.01,370.01
2016,7,13,15,45,862.5,93.5,3.05,28.0,673.5,441.69,324.42
2016,7,13,16,0,849.0,91.0,3.1,28.0,629.0,385.71,277.76
2016,7,13,16,15,831.0,88.0,3.1,27.5,581.5,323.67,226.03
2016,7,13,16,30,813.0,85.0,3.1,27.0,534.0,267.47,178.07
2016,7,13,16,45,789.5,81.5,3.1,27.0,483.5,211.45,130.83
2016,7,13,17,0,766.0,78.0,3.1,27.0,433.0,157.93,88.56
2016,7,13,17,15,734.5,74.0,3.05,26.0,382.0,106.13,54.79
2016,7,13,17,30,703.0,70.0,3.0,25.0,331.0,58.17,36.34
2016,7,13,17,45,659.5,65.0,2.95,24.5,280.0,43.77,32.13
2016,7,13,18,0,616.0,60.0,2.9,24.0,229.0,41.97,30.63
2016,7,13,18,15,550.5,53.0,2.7,23.0,181.5,38.36,27.51
2016,7,13,18,30,485.0,46.0,2.5,22.0,134.0,34.58,24.06
2016,7,13,18,45,384.0,36.5,2.4,21.5,92.5,28.28,18.16
2016,7,13,19,0,283.0,27.0,2.3,21.0,51.0,21.65,10.4
2016,7,13,19,15,141.5,13.5,2.25,20.5,25.5,12.87,0.0
2016,7,13,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,159.0,12.5,1.45,14.5,26.0,39.55,0.0
2016,7,14,5,30,318.0,25.0,1.4,15.0,52.0,111.22,63.13
2016,7,14,5,45,420.0,33.5,1.35,16.0,94.0,169.03,119.88
2016,7,14,6,0,522.0,42.0,1.3,17.0,136.0,237.78,179.15
2016,7,14,6,15,585.5,48.5,1.2,17.5,184.5,299.93,233.44
2016,7,14,6,30,649.0,55.0,1.1,18.0,233.0,366.9,289.98
2016,7,14,6,45,691.5,59.5,1.0,18.5,284.0,428.45,340.22
2016,7,14,7,0,734.0,64.0,0.9,19.0,335.0,493.16,390.5
2016,7,14,7,15,764.5,67.5,0.9,19.5,386.5,552.25,434.99
2016,7,14,7,30,795.0,71.0,0.9,20.0,438.0,612.59,478.6
2016,7,14,7,45,818.0,74.0,0.9,21.0,489.0,668.02,515.21
2016,7,14,8,0,841.0,77.0,0.9,22.0,540.0,718.51,546.08
2016,7,14,8,15,858.0,79.5,0.9,22.5,588.0,767.83,576.36
2016,7,14,8,30,875.0,82.0,0.9,23.0,636.0,815.96,605.13
2016,7,14,8,45,888.5,84.0,0.95,24.0,680.5,859.07,629.57
2016,7,14,9,0,902.0,86.0,1.0,25.0,725.0,900.21,652.32
2016,7,14,9,15,912.0,87.5,1.05,25.5,765.5,935.38,672.21
2016,7,14,9,30,922.0,89.0,1.1,26.0,806.0,967.91,690.33
2016,7,14,9,45,928.5,91.5,1.2,26.5,840.0,995.36,706.08
2016,7,14,10,0,935.0,94.0,1.3,27.0,874.0,1019.64,719.88
2016,7,14,10,15,941.0,95.0,1.35,27.5,903.0,1038.5,729.53
2016,7,14,10,30,947.0,96.0,1.4,28.0,932.0,1053.94,737.2
2016,7,14,10,45,951.0,97.0,1.5,28.5,954.0,1063.85,742.44
2016,7,14,11,0,955.0,98.0,1.6,29.0,976.0,1070.13,745.61
2016,7,14,11,15,958.0,98.5,1.7,29.0,991.5,1071.22,747.22
2016,7,14,11,30,961.0,99.0,1.8,29.0,1007.0,1068.63,746.7
2016,7,14,11,45,962.0,99.5,1.9,29.0,1014.5,1060.38,742.82
2016,7,14,12,0,963.0,100.0,2.0,29.0,1022.0,1048.54,736.79
2016,7,14,12,15,963.0,100.0,2.05,29.0,1022.5,1031.69,727.09
2016,7,14,12,30,963.0,100.0,2.1,29.0,1023.0,1011.43,715.32
2016,7,14,12,45,954.5,105.0,2.2,29.0,1013.5,984.88,700.15
2016,7,14,13,0,946.0,110.0,2.3,29.0,1004.0,955.43,683.03
2016,7,14,13,15,943.0,109.5,2.35,28.5,989.0,922.82,664.57
2016,7,14,13,30,940.0,109.0,2.4,28.0,974.0,887.44,644.08
2016,7,14,13,45,935.5,108.0,2.45,28.0,952.0,847.79,619.24
2016,7,14,14,0,931.0,107.0,2.5,28.0,930.0,805.79,592.56
2016,7,14,14,15,925.0,105.5,2.5,27.5,901.0,760.12,563.87
2016,7,14,14,30,919.0,104.0,2.5,27.0,872.0,712.61,532.25
2016,7,14,14,45,910.5,102.5,2.55,27.0,837.5,661.94,495.78
2016,7,14,15,0,902.0,101.0,2.6,27.0,803.0,610.11,457.39
2016,7,14,15,15,891.0,99.5,2.6,26.5,762.5,556.04,416.82
2016,7,14,15,30,880.0,98.0,2.6,26.0,722.0,501.54,374.49
2016,7,14,15,45,866.0,95.5,2.6,26.0,677.5,444.73,328.32
2016,7,14,16,0,852.0,93.0,2.6,26.0,633.0,388.3,281.13
2016,7,14,16,15,833.5,90.0,2.6,25.5,584.5,325.92,228.98
2016,7,14,16,30,815.0,87.0,2.6,25.0,536.0,269.39,180.58
2016,7,14,16,45,790.5,83.5,2.6,24.5,485.0,213.01,133.14
2016,7,14,17,0,766.0,80.0,2.6,24.0,434.0,159.25,90.64
2016,7,14,17,15,733.0,76.0,2.55,23.5,382.5,107.3,56.45
2016,7,14,17,30,700.0,72.0,2.5,23.0,331.0,59.39,38.0
2016,7,14,17,45,653.5,67.0,2.5,22.5,280.0,45.35,33.79
2016,7,14,18,0,607.0,62.0,2.5,22.0,229.0,43.63,32.35
2016,7,14,18,15,539.5,55.0,2.45,21.0,180.5,40.1,29.26
2016,7,14,18,30,472.0,48.0,2.4,20.0,132.0,36.41,25.85
2016,7,14,18,45,365.0,38.0,2.35,19.5,91.0,29.72,19.54
2016,7,14,19,0,258.0,28.0,2.3,19.0,50.0,22.68,11.07
2016,7,14,19,15,129.0,14.0,2.35,18.5,25.0,13.34,0.0
2016,7,14,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,2.25,13.5,5.0,4.77,0.0
2016,7,15,5,30,0.0,10.0,2.3,14.0,10.0,9.26,0.8
2016,7,15,5,45,0.0,19.0,2.35,14.5,19.0,17.61,8.87
2016,7,15,6,0,0.0,28.0,2.4,15.0,28.0,25.98,16.26
2016,7,15,6,15,0.0,38.5,2.3,15.5,38.5,35.75,24.75
2016,7,15,6,30,0.0,49.0,2.2,16.0,49.0,45.53,33.14
2016,7,15,6,45,0.0,60.5,2.15,16.5,60.5,56.26,42.17
2016,7,15,7,0,0.0,72.0,2.1,17.0,72.0,67.06,51.09
2016,7,15,7,15,0.0,103.0,2.05,17.5,103.0,97.44,76.13
2016,7,15,7,30,0.0,134.0,2.0,18.0,134.0,128.14,100.9
2016,7,15,7,45,1.0,148.5,1.95,18.5,149.0,142.8,112.24
2016,7,15,8,0,2.0,163.0,1.9,19.0,164.0,157.55,123.51
2016,7,15,8,15,11.0,194.5,1.9,19.5,201.5,195.93,153.69
2016,7,15,8,30,20.0,226.0,1.9,20.0,239.0,235.04,183.81
2016,7,15,8,45,30.0,256.0,1.9,20.5,277.0,284.84,221.63
2016,7,15,9,0,40.0,286.0,1.9,21.0,315.0,325.61,251.78
2016,7,15,9,15,42.5,305.5,1.9,21.5,338.0,348.55,267.84
2016,7,15,9,30,45.0,325.0,1.9,22.0,361.0,371.39,283.71
2016,7,15,9,45,207.0,342.5,1.95,22.5,514.5,557.24,423.32
2016,7,15,10,0,369.0,360.0,2.0,23.0,668.0,748.5,557.88
2016,7,15,10,15,651.0,231.5,2.05,23.0,797.0,911.2,673.26
2016,7,15,10,30,933.0,103.0,2.1,23.0,926.0,1047.58,759.65
2016,7,15,10,45,938.5,103.5,2.15,23.5,948.5,1058.33,763.29
2016,7,15,11,0,944.0,104.0,2.2,24.0,971.0,1065.53,766.19
2016,7,15,11,15,947.0,104.5,2.25,24.0,986.0,1066.58,766.86
2016,7,15,11,30,950.0,105.0,2.3,24.0,1001.0,1064.0,765.41
2016,7,15,11,45,952.5,104.5,2.35,24.5,1009.0,1056.27,759.36
2016,7,15,12,0,955.0,104.0,2.4,25.0,1017.0,1044.96,751.2
2016,7,15,12,15,955.0,104.0,2.4,25.0,1017.0,1028.2,740.61
2016,7,15,12,30,955.0,104.0,2.4,25.0,1017.0,1008.06,727.98
2016,7,15,12,45,947.0,108.0,2.4,25.0,1008.0,981.13,711.04
2016,7,15,13,0,939.0,112.0,2.4,25.0,999.0,951.32,692.28
2016,7,15,13,15,936.0,111.5,2.4,25.0,984.0,918.88,671.75
2016,7,15,13,30,933.0,111.0,2.4,25.0,969.0,883.7,649.32
2016,7,15,13,45,927.5,110.5,2.4,25.0,946.5,843.92,623.68
2016,7,15,14,0,922.0,110.0,2.4,25.0,924.0,801.9,596.33
2016,7,15,14,15,915.5,108.5,2.4,24.5,895.0,756.19,567.28
2016,7,15,14,30,909.0,107.0,2.4,24.0,866.0,708.71,535.19
2016,7,15,14,45,898.0,106.5,2.4,24.0,830.5,657.79,497.9
2016,7,15,15,0,887.0,106.0,2.4,24.0,795.0,605.94,458.93
2016,7,15,15,15,875.0,104.0,2.4,23.5,754.5,551.59,417.82
2016,7,15,15,30,863.0,102.0,2.4,23.0,714.0,496.93,375.03
2016,7,15,15,45,845.0,101.0,2.4,23.0,668.5,440.57,328.86
2016,7,15,16,0,827.0,100.0,2.4,23.0,623.0,380.81,278.91
2016,7,15,16,15,807.5,97.0,2.35,22.5,575.0,323.82,230.42
2016,7,15,16,30,788.0,94.0,2.3,22.0,527.0,268.43,182.62
2016,7,15,16,45,760.0,91.0,2.3,21.5,476.0,213.29,136.04
2016,7,15,17,0,732.0,88.0,2.3,21.0,425.0,161.22,94.75
2016,7,15,17,15,697.5,83.5,2.3,20.5,374.0,105.77,57.25
2016,7,15,17,30,663.0,79.0,2.3,20.0,323.0,58.99,38.78
2016,7,15,17,45,612.5,73.5,2.35,19.5,272.0,50.4,38.66
2016,7,15,18,0,562.0,68.0,2.4,19.0,221.0,48.56,37.09
2016,7,15,18,15,492.5,60.0,2.35,18.5,174.0,44.42,33.36
2016,7,15,18,30,423.0,52.0,2.3,18.0,127.0,40.08,29.25
2016,7,15,18,45,314.0,41.0,2.3,17.5,87.0,32.61,22.14
2016,7,15,19,0,205.0,30.0,2.3,17.0,47.0,23.59,11.6
2016,7,15,19,15,102.5,15.0,2.35,16.5,23.5,14.3,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,23.0,32.97,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,46.0,92.61,50.01
2016,7,16,5,45,341.0,37.5,2.2,14.5,86.0,150.09,107.22
2016,7,16,6,0,448.0,48.0,2.2,15.0,126.0,218.29,166.47
2016,7,16,6,15,224.0,61.5,2.1,15.5,100.5,167.24,132.23
2016,7,16,6,30,0.0,75.0,2.0,16.0,75.0,71.43,54.86
2016,7,16,6,45,0.0,92.5,1.9,16.5,92.5,88.47,69.21
2016,7,16,7,0,0.0,110.0,1.8,17.0,110.0,105.49,83.12
2016,7,16,7,15,0.0,117.5,1.7,17.5,117.5,112.2,88.24
2016,7,16,7,30,0.0,125.0,1.6,18.0,125.0,119.03,93.37
2016,7,16,7,45,11.0,161.5,1.55,19.0,168.0,163.13,128.65
2016,7,16,8,0,22.0,198.0,1.5,20.0,211.0,208.38,163.83
2016,7,16,8,15,27.5,220.5,1.5,20.5,237.5,245.18,191.77
2016,7,16,8,30,33.0,243.0,1.5,21.0,264.0,273.73,212.87
2016,7,16,8,45,52.0,276.5,1.5,21.5,312.0,326.0,252.07
2016,7,16,9,0,71.0,310.0,1.5,22.0,360.0,379.27,291.01
2016,7,16,9,15,134.5,337.5,1.55,22.0,439.5,479.63,365.62
2016,7,16,9,30,198.0,365.0,1.6,22.0,519.0,570.64,431.26
2016,7,16,9,45,551.5,235.0,1.65,22.5,689.0,801.7,599.6
2016,7,16,10,0,905.0,105.0,1.7,23.0,859.0,1002.5,729.01
2016,7,16,10,15,911.5,106.5,1.8,23.0,888.0,1021.94,739.32
2016,7,16,10,30,918.0,108.0,1.9,23.0,917.0,1038.06,749.78
2016,7,16,10,45,922.0,109.0,2.0,23.5,939.0,1047.71,754.79
2016,7,16,11,0,926.0,110.0,2.1,24.0,961.0,1053.84,757.72
2016,7,16,11,15,929.5,111.0,2.15,24.0,976.0,1055.89,759.04
2016,7,16,11,30,933.0,112.0,2.2,24.0,991.0,1054.34,758.25
2016,7,16,11,45,934.5,112.0,2.3,24.0,999.0,1046.21,754.02
2016,7,16,12,0,936.0,112.0,2.4,24.0,1007.0,1034.57,747.66
2016,7,16,12,15,937.0,112.0,2.4,24.0,1007.5,1019.01,737.76
2016,7,16,12,30,938.0,112.0,2.4,24.0,1008.0,1000.07,725.82
2016,7,16,12,45,936.5,112.0,2.45,24.0,1001.0,975.55,710.82
2016,7,16,13,0,935.0,112.0,2.5,24.0,994.0,947.95,693.8
2016,7,16,13,15,932.5,111.5,2.5,24.0,979.5,916.04,673.44
2016,7,16,13,30,930.0,111.0,2.5,24.0,965.0,881.36,651.17
2016,7,16,13,45,928.5,108.5,2.55,24.0,944.5,842.98,626.65
2016,7,16,14,0,927.0,106.0,2.6,24.0,924.0,802.07,600.16
2016,7,16,14,15,921.5,105.0,2.6,24.0,896.0,757.31,570.4
2016,7,16,14,30,916.0,104.0,2.6,24.0,868.0,710.68,537.77
2016,7,16,14,45,910.5,101.0,2.6,24.0,834.0,660.57,500.98
2016,7,16,15,0,905.0,98.0,2.6,24.0,800.0,609.04,462.13
2016,7,16,15,15,894.5,96.5,2.6,23.5,760.5,555.02,421.07
2016,7,16,15,30,884.0,95.0,2.6,23.0,721.0,500.49,378.16
2016,7,16,15,45,872.5,92.0,2.65,23.0,677.0,444.0,331.71
2016,7,16,16,0,861.0,89.0,2.7,23.0,633.0,387.63,283.93
2016,7,16,16,15,843.0,86.0,2.7,22.5,584.5,329.63,234.32
2016,7,16,16,30,825.0,83.0,2.7,22.0,536.0,267.78,181.12
2016,7,16,16,45,803.5,79.5,2.7,21.5,486.0,211.32,132.86
2016,7,16,17,0,782.0,76.0,2.7,21.0,436.0,157.12,89.4
2016,7,16,17,15,750.0,72.0,2.7,20.5,384.0,104.26,54.34
2016,7,16,17,30,718.0,68.0,2.7,20.0,332.0,55.29,42.75
2016,7,16,17,45,672.5,63.5,2.7,19.5,280.5,47.11,35.78
2016,7,16,18,0,627.0,59.0,2.7,19.0,229.0,41.39,30.8
2016,7,16,18,15,560.0,52.0,2.7,18.5,180.5,37.75,27.51
2016,7,16,18,30,493.0,45.0,2.7,18.0,132.0,33.93,23.9
2016,7,16,18,45,380.0,36.0,2.7,17.5,90.5,28.05,18.23
2016,7,16,19,0,267.0,27.0,2.7,17.0,49.0,21.89,10.05
2016,7,16,19,15,133.5,13.5,2.75,16.5,24.5,12.87,0.0
2016,7,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,127.0,13.0,2.95,13.0,23.0,34.08,0.0
2016,7,17,5,30,254.0,26.0,3.0,13.0,46.0,95.56,49.75
2016,7,17,5,45,368.5,35.0,3.05,13.5,86.5,155.03,110.69
2016,7,17,6,0,483.0,44.0,3.1,14.0,127.0,225.54,172.5
2016,7,17,6,15,241.5,50.5,3.05,14.5,92.0,161.01,127.64
2016,7,17,6,30,0.0,57.0,3.0,15.0,57.0,53.07,39.58
2016,7,17,6,45,0.0,70.5,3.0,15.5,70.5,66.03,50.61
2016,7,17,7,0,0.0,84.0,3.0,16.0,84.0,79.0,61.36
2016,7,17,7,15,0.0,108.5,2.95,16.5,108.5,103.07,81.15
2016,7,17,7,30,0.0,133.0,2.9,17.0,133.0,127.22,100.65
2016,7,17,7,45,2.5,152.0,2.85,17.5,153.5,147.51,116.74
2016,7,17,8,0,5.0,171.0,2.8,18.0,174.0,168.02,132.77
2016,7,17,8,15,8.5,189.0,2.8,18.5,194.5,188.47,148.58
2016,7,17,8,30,12.0,207.0,2.8,19.0,215.0,209.17,164.37
2016,7,17,8,45,52.5,262.5,2.85,19.5,299.5,311.31,244.77
2016,7,17,9,0,93.0,318.0,2.9,20.0,384.0,407.65,318.02
2016,7,17,9,15,100.0,339.0,2.95,20.0,414.0,437.66,339.69
2016,7,17,9,30,107.0,360.0,3.0,20.0,444.0,467.6,361.42
2016,7,17,9,45,129.5,381.0,3.05,20.5,486.0,524.89,402.74
2016,7,17,10,0,152.0,402.0,3.1,21.0,528.0,569.76,434.34
2016,7,17,10,15,537.0,252.5,3.1,21.0,721.5,820.47,623.91
2016,7,17,10,30,922.0,103.0,3.1,21.0,915.0,1036.87,769.86
2016,7,17,10,45,925.0,104.5,3.15,21.5,936.0,1046.14,772.08
2016,7,17,11,0,928.0,106.0,3.2,22.0,957.0,1051.86,774.0
2016,7,17,11,15,930.5,106.5,3.25,22.0,971.5,1052.45,774.22
2016,7,17,11,30,933.0,107.0,3.3,22.0,986.0,1049.46,772.26
2016,7,17,11,45,934.0,107.5,3.4,22.0,993.5,1041.4,767.52
2016,7,17,12,0,935.0,108.0,3.5,22.0,1001.0,1029.83,760.58
2016,7,17,12,15,935.0,108.0,3.55,21.5,1001.0,1013.35,751.54
2016,7,17,12,30,935.0,108.0,3.6,21.0,1001.0,993.55,740.32
2016,7,17,12,45,929.5,110.5,3.65,21.0,992.0,967.86,723.73
2016,7,17,13,0,924.0,113.0,3.7,21.0,983.0,939.26,705.15
2016,7,17,13,15,920.5,112.0,3.75,21.0,968.0,906.32,683.55
2016,7,17,13,30,917.0,111.0,3.8,21.0,953.0,870.71,659.98
2016,7,17,13,45,915.5,108.5,3.85,21.0,932.0,832.76,634.61
2016,7,17,14,0,914.0,106.0,3.9,21.0,911.0,792.32,607.27
2016,7,17,14,15,907.5,104.5,3.95,21.0,882.5,746.9,576.09
2016,7,17,14,30,901.0,103.0,4.0,21.0,854.0,699.73,542.02
2016,7,17,14,45,895.0,100.5,4.05,21.0,820.5,650.44,504.68
2016,7,17,15,0,889.0,98.0,4.1,21.0,787.0,599.78,465.29
2016,7,17,15,15,878.5,96.0,4.15,20.5,747.5,546.09,423.26
2016,7,17,15,30,868.0,94.0,4.2,20.0,708.0,491.93,379.42
2016,7,17,15,45,855.5,91.0,4.3,20.0,664.0,435.85,332.09
2016,7,17,16,0,843.0,88.0,4.4,20.0,620.0,380.02,283.63
2016,7,17,16,15,825.5,85.5,4.4,19.5,572.5,318.74,230.33
2016,7,17,16,30,808.0,83.0,4.4,19.0,525.0,263.23,181.01
2016,7,17,16,45,785.0,79.5,4.45,18.5,475.5,207.42,132.5
2016,7,17,17,0,762.0,76.0,4.5,18.0,426.0,154.07,89.1
2016,7,17,17,15,730.0,72.0,4.45,17.5,375.0,102.33,54.36
2016,7,17,17,30,698.0,68.0,4.4,17.0,324.0,54.5,42.59
2016,7,17,17,45,651.5,63.5,4.4,17.0,273.5,42.85,32.39
2016,7,17,18,0,605.0,59.0,4.4,17.0,223.0,41.4,31.07
2016,7,17,18,15,538.0,52.0,4.3,16.5,175.0,37.78,27.76
2016,7,17,18,30,471.0,45.0,4.2,16.0,127.0,33.97,24.12
2016,7,17,18,45,358.5,36.0,4.1,15.5,86.5,28.11,18.41
2016,7,17,19,0,246.0,27.0,4.0,15.0,46.0,21.97,9.87
2016,7,17,19,15,123.0,13.5,3.95,14.5,23.0,12.87,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,134.5,12.0,3.1,13.0,22.0,34.28,0.0
2016,7,18,5,30,269.0,24.0,3.2,13.0,44.0,96.35,47.64
2016,7,18,5,45,377.0,32.5,3.3,13.5,83.5,154.46,109.71
2016,7,18,6,0,485.0,41.0,3.4,14.0,123.0,222.51,169.92
2016,7,18,6,15,550.0,47.0,3.4,14.5,170.0,282.52,224.15
2016,7,18,6,30,615.0,53.0,3.4,15.0,217.0,347.57,281.55
2016,7,18,6,45,359.5,97.5,3.4,15.5,198.5,300.44,246.16
2016,7,18,7,0,104.0,142.0,3.4,16.0,180.0,211.29,172.17
2016,7,18,7,15,65.5,155.0,3.3,16.5,180.0,198.23,160.76
2016,7,18,7,30,27.0,168.0,3.2,17.0,180.0,188.77,151.61
2016,7,18,7,45,34.5,191.0,3.15,17.5,208.5,218.92,175.45
2016,7,18,8,0,42.0,214.0,3.1,18.0,237.0,249.59,199.22
2016,7,18,8,15,188.5,233.5,3.05,18.0,350.5,395.9,317.54
2016,7,18,8,30,335.0,253.0,3.0,18.0,464.0,554.44,440.08
2016,7,18,8,45,601.5,169.5,3.0,18.5,580.5,719.01,565.58
2016,7,18,9,0,868.0,86.0,3.0,19.0,697.0,869.81,669.52
2016,7,18,9,15,878.5,87.5,3.0,19.5,736.5,904.64,689.59
2016,7,18,9,30,889.0,89.0,3.0,20.0,776.0,936.98,708.68
2016,7,18,9,45,894.5,92.0,3.0,20.5,809.5,963.49,723.68
2016,7,18,10,0,900.0,95.0,3.0,21.0,843.0,986.89,736.55
2016,7,18,10,15,906.0,96.5,3.0,21.0,871.0,1005.93,747.95
2016,7,18,10,30,912.0,98.0,3.0,21.0,899.0,1021.65,757.25
2016,7,18,10,45,916.5,98.5,3.05,21.5,921.0,1031.39,761.7
2016,7,18,11,0,921.0,99.0,3.1,22.0,943.0,1037.64,764.0
2016,7,18,11,15,924.0,99.5,3.1,22.0,958.0,1038.83,764.18
2016,7,18,11,30,927.0,100.0,3.1,22.0,973.0,1036.46,762.2
2016,7,18,11,45,929.5,100.0,3.15,22.0,981.0,1029.52,757.81
2016,7,18,12,0,932.0,100.0,3.2,22.0,989.0,1019.06,751.25
2016,7,18,12,15,932.0,100.0,3.25,22.0,989.0,1002.71,740.9
2016,7,18,12,30,932.0,100.0,3.3,22.0,989.0,983.04,728.44
2016,7,18,12,45,935.5,96.5,3.35,22.5,983.5,959.92,712.32
2016,7,18,13,0,939.0,93.0,3.4,23.0,978.0,933.51,694.06
2016,7,18,13,15,937.0,92.5,3.4,23.0,963.5,902.03,673.4
2016,7,18,13,30,935.0,92.0,3.4,23.0,949.0,867.71,650.75
2016,7,18,13,45,934.0,89.5,3.4,23.0,928.5,829.6,625.37
2016,7,18,14,0,933.0,87.0,3.4,23.0,908.0,788.9,598.02
2016,7,18,14,15,928.0,86.0,3.4,22.5,880.5,744.32,568.8
2016,7,18,14,30,923.0,85.0,3.4,22.0,853.0,697.81,537.09
2016,7,18,14,45,918.0,82.5,3.4,22.0,819.5,648.18,499.71
2016,7,18,15,0,913.0,80.0,3.4,22.0,786.0,597.07,460.2
2016,7,18,15,15,903.5,78.5,3.4,22.0,747.0,543.23,417.47
2016,7,18,15,30,894.0,77.0,3.4,22.0,708.0,488.79,372.97
2016,7,18,15,45,883.5,74.5,3.4,22.0,664.5,432.69,325.87
2016,7,18,16,0,873.0,72.0,3.4,22.0,621.0,376.59,277.41
2016,7,18,16,15,857.0,69.5,3.4,21.5,574.0,319.07,227.35
2016,7,18,16,30,841.0,67.0,3.4,21.0,527.0,262.63,177.58
2016,7,18,16,45,821.0,64.5,3.45,20.5,477.5,206.75,129.2
2016,7,18,17,0,801.0,62.0,3.5,20.0,428.0,152.83,85.64
2016,7,18,17,15,772.5,58.5,3.5,19.5,377.0,93.75,45.49
2016,7,18,17,30,744.0,55.0,3.5,19.0,326.0,43.91,32.98
2016,7,18,17,45,703.5,51.0,3.5,18.5,276.0,36.91,26.96
2016,7,18,18,0,663.0,47.0,3.5,18.0,226.0,35.17,25.45
2016,7,18,18,15,602.0,42.0,3.45,17.5,178.0,32.46,22.97
2016,7,18,18,30,541.0,37.0,3.4,17.0,130.0,29.69,20.28
2016,7,18,18,45,439.0,29.5,3.35,16.5,89.0,24.4,15.13
2016,7,18,19,0,337.0,22.0,3.3,16.0,48.0,17.33,6.22
2016,7,18,19,15,168.5,11.0,3.25,15.5,24.0,10.48,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,158.0,11.0,2.6,12.5,22.5,37.16,0.0
2016,7,19,5,30,316.0,22.0,2.7,13.0,45.0,104.24,48.48
2016,7,19,5,45,422.5,30.0,2.8,13.5,86.0,164.2,115.84
2016,7,19,6,0,529.0,38.0,2.9,14.0,127.0,231.84,176.28
2016,7,19,6,15,592.5,43.5,2.9,14.5,174.5,293.36,232.0
2016,7,19,6,30,656.0,49.0,2.9,15.0,222.0,361.07,291.6
2016,7,19,6,45,492.5,86.0,2.9,15.5,231.5,357.64,292.13
2016,7,19,7,0,329.0,123.0,2.9,16.0,241.0,321.95,264.0
2016,7,19,7,15,289.0,150.5,2.85,16.5,266.0,344.62,281.88
2016,7,19,7,30,249.0,178.0,2.8,17.0,291.0,362.61,294.78
2016,7,19,7,45,289.0,194.0,2.8,17.5,340.0,418.9,338.64
2016,7,19,8,0,329.0,210.0,2.8,18.0,389.0,477.98,383.43
2016,7,19,8,15,346.5,227.5,2.8,18.5,431.0,523.55,416.48
2016,7,19,8,30,364.0,245.0,2.8,19.0,473.0,569.39,449.07
2016,7,19,8,45,629.5,162.0,2.8,19.5,590.0,734.76,574.09
2016,7,19,9,0,895.0,79.0,2.8,20.0,707.0,885.63,676.52
2016,7,19,9,15,904.5,80.5,2.8,20.0,747.0,920.41,697.5
2016,7,19,9,30,914.0,82.0,2.8,20.0,787.0,952.55,717.56
2016,7,19,9,45,917.5,85.5,2.8,20.5,820.0,978.34,731.88
2016,7,19,10,0,921.0,89.0,2.8,21.0,853.0,1000.85,744.01
2016,7,19,10,15,926.5,90.5,2.8,21.0,881.5,1019.77,755.22
2016,7,19,10,30,932.0,92.0,2.8,21.0,910.0,1035.3,764.29
2016,7,19,10,45,933.5,94.0,2.85,21.0,931.0,1043.83,769.4
2016,7,19,11,0,935.0,96.0,2.9,21.0,952.0,1048.75,772.33
2016,7,19,11,15,938.0,96.5,2.9,21.0,967.0,1049.97,772.53
2016,7,19,11,30,941.0,97.0,2.9,21.0,982.0,1047.57,770.53
2016,7,19,11,45,942.5,97.5,2.95,21.0,989.5,1040.06,765.81
2016,7,19,12,0,944.0,98.0,3.0,21.0,997.0,1028.99,758.91
2016,7,19,12,15,944.0,98.0,3.0,21.0,997.0,1012.46,748.08
2016,7,19,12,30,944.0,98.0,3.0,21.0,997.0,992.55,735.14
2016,7,19,12,45,936.0,102.0,3.05,21.5,988.0,965.91,716.8
2016,7,19,13,0,928.0,106.0,3.1,22.0,979.0,936.4,696.6
2016,7,19,13,15,925.5,105.5,3.1,22.0,964.5,904.68,675.86
2016,7,19,13,30,923.0,105.0,3.1,22.0,950.0,870.19,653.16
2016,7,19,13,45,923.0,101.0,3.15,22.5,929.5,831.77,626.71
2016,7,19,14,0,923.0,97.0,3.2,23.0,909.0,790.73,598.32
2016,7,19,14,15,917.0,96.0,3.25,22.5,880.5,745.74,569.15
2016,7,19,14,30,911.0,95.0,3.3,22.0,852.0,698.92,537.18
2016,7,19,14,45,906.5,91.5,3.35,22.0,818.5,649.13,499.97
2016,7,19,15,0,902.0,88.0,3.4,22.0,785.0,597.83,460.57
2016,7,19,15,15,892.0,86.5,3.45,22.0,745.5,544.17,418.14
2016,7,19,15,30,882.0,85.0,3.5,22.0,706.0,489.96,373.96
2016,7,19,15,45,872.0,81.5,3.55,22.0,663.0,433.71,326.85
2016,7,19,16,0,862.0,78.0,3.6,22.0,620.0,377.42,278.34
2016,7,19,16,15,845.0,75.5,3.6,21.5,572.5,320.08,228.49
2016,7,19,16,30,828.0,73.0,3.6,21.0,525.0,263.93,179.06
2016,7,19,16,45,809.5,69.0,3.6,20.5,475.5,207.7,130.43
2016,7,19,17,0,791.0,65.0,3.6,20.0,426.0,147.54,81.8
2016,7,19,17,15,761.5,62.0,3.55,19.5,375.0,95.1,47.19
2016,7,19,17,30,732.0,59.0,3.5,19.0,324.0,46.21,35.0
2016,7,19,17,45,694.0,54.0,3.5,19.0,274.0,39.39,29.08
2016,7,19,18,0,656.0,49.0,3.5,19.0,224.0,36.92,26.87
2016,7,19,18,15,593.5,43.5,3.35,18.0,176.5,33.85,24.13
2016,7,19,18,30,531.0,38.0,3.2,17.0,129.0,30.7,21.14
2016,7,19,18,45,432.0,30.0,3.1,16.5,88.0,22.9,13.82
2016,7,19,19,0,333.0,22.0,3.0,16.0,47.0,17.41,5.87
2016,7,19,19,15,166.5,11.0,2.95,15.5,23.5,10.48,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,159.5,10.5,2.45,12.5,21.5,36.79,0.0
2016,7,20,5,30,319.0,21.0,2.5,13.0,43.0,103.2,44.5
2016,7,20,5,45,426.0,28.5,2.6,13.5,84.0,161.31,113.02
2016,7,20,6,0,533.0,36.0,2.7,14.0,125.0,230.64,174.95
2016,7,20,6,15,596.5,41.5,2.7,14.5,173.0,292.27,230.78
2016,7,20,6,30,660.0,47.0,2.7,15.0,221.0,360.14,290.52
2016,7,20,6,45,703.0,51.0,2.7,16.0,271.5,421.87,343.0
2016,7,20,7,0,746.0,55.0,2.7,17.0,322.0,486.88,395.88
2016,7,20,7,15,775.5,58.0,2.6,17.5,373.5,545.45,442.11
2016,7,20,7,30,805.0,61.0,2.5,18.0,425.0,601.16,484.4
2016,7,20,7,45,827.5,63.5,2.45,18.5,475.5,656.01,523.15
2016,7,20,8,0,850.0,66.0,2.4,19.0,526.0,710.75,559.94
2016,7,20,8,15,866.5,68.0,2.35,19.5,574.0,759.78,591.65
2016,7,20,8,30,883.0,70.0,2.3,20.0,622.0,807.59,621.76
2016,7,20,8,45,896.0,71.5,2.25,20.5,666.5,850.32,647.68
2016,7,20,9,0,909.0,73.0,2.2,21.0,711.0,891.04,671.74
2016,7,20,9,15,919.0,74.5,2.2,21.5,751.0,926.75,692.5
2016,7,20,9,30,929.0,76.0,2.2,22.0,791.0,959.81,711.3
2016,7,20,9,45,927.0,83.0,2.25,22.5,823.5,984.69,725.12
2016,7,20,10,0,925.0,90.0,2.3,23.0,856.0,1005.93,736.63
2016,7,20,10,15,931.0,91.5,2.3,23.0,885.0,1025.42,747.94
2016,7,20,10,30,937.0,93.0,2.3,23.0,914.0,1041.5,757.13
2016,7,20,10,45,943.0,92.5,2.35,23.5,936.5,1051.93,761.92
2016,7,20,11,0,949.0,92.0,2.4,24.0,959.0,1058.79,764.59
2016,7,20,11,15,952.0,92.5,2.45,24.0,974.5,1060.04,765.34
2016,7,20,11,30,955.0,93.0,2.5,24.0,990.0,1057.62,763.93
2016,7,20,11,45,958.0,92.5,2.6,24.5,998.0,1050.5,758.7
2016,7,20,12,0,961.0,92.0,2.7,25.0,1006.0,1039.73,751.26
2016,7,20,12,15,961.0,92.0,2.75,25.0,1006.5,1022.98,741.04
2016,7,20,12,30,961.0,92.0,2.8,25.0,1007.0,1002.78,728.68
2016,7,20,12,45,960.5,91.5,2.85,25.0,1000.0,978.27,713.54
2016,7,20,13,0,960.0,91.0,2.9,25.0,993.0,950.53,696.27
2016,7,20,13,15,958.0,90.5,2.95,25.0,978.5,918.37,676.01
2016,7,20,13,30,956.0,90.0,3.0,25.0,964.0,883.3,653.69
2016,7,20,13,45,953.0,88.5,3.1,25.0,943.0,843.72,628.43
2016,7,20,14,0,950.0,87.0,3.2,25.0,922.0,801.62,601.14
2016,7,20,14,15,945.0,86.0,3.25,24.5,893.5,756.23,572.06
2016,7,20,14,30,940.0,85.0,3.3,24.0,865.0,708.86,540.43
2016,7,20,14,45,933.5,83.5,3.35,24.0,831.0,658.32,502.94
2016,7,20,15,0,927.0,82.0,3.4,24.0,797.0,606.38,463.32
2016,7,20,15,15,917.5,80.5,3.4,23.5,757.5,551.7,421.15
2016,7,20,15,30,908.0,79.0,3.4,23.0,718.0,496.38,376.99
2016,7,20,15,45,896.0,77.0,3.45,23.0,673.5,439.2,329.31
2016,7,20,16,0,884.0,75.0,3.5,23.0,629.0,382.16,280.34
2016,7,20,16,15,868.0,72.5,3.5,22.5,581.0,323.85,229.8
2016,7,20,16,30,852.0,70.0,3.5,22.0,533.0,266.62,179.54
2016,7,20,16,45,831.5,67.0,3.55,22.0,483.0,209.44,130.1
2016,7,20,17,0,811.0,64.0,3.6,22.0,433.0,154.29,85.79
2016,7,20,17,15,781.5,61.0,3.6,21.5,381.0,94.89,46.17
2016,7,20,17,30,752.0,58.0,3.6,21.0,329.0,44.81,33.49
2016,7,20,17,45,711.0,53.5,3.6,20.5,278.0,39.09,28.63
2016,7,20,18,0,670.0,49.0,3.6,20.0,227.0,37.03,26.84
2016,7,20,18,15,606.5,43.5,3.5,19.0,178.5,33.96,24.1
2016,7,20,18,30,543.0,38.0,3.4,18.0,130.0,30.8,21.11
2016,7,20,18,45,438.0,30.0,3.35,17.5,88.0,25.07,15.53
2016,7,20,19,0,333.0,22.0,3.3,17.0,46.0,17.49,5.4
2016,7,20,19,15,166.5,11.0,3.3,16.5,23.0,10.48,0.0
2016,7,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
