Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,158.0,10.5,2.9,13.5,21.0,36.38,0.0
2016,7,21,5,30,316.0,21.0,3.0,14.0,42.0,101.88,39.82
2016,7,21,5,45,425.5,29.0,3.15,14.5,83.0,163.32,113.82
2016,7,21,6,0,535.0,37.0,3.3,15.0,124.0,231.94,175.28
2016,7,21,6,15,599.0,42.5,3.3,15.5,172.5,293.94,231.47
2016,7,21,6,30,663.0,48.0,3.3,16.0,221.0,362.21,291.6
2016,7,21,6,45,706.5,51.5,3.3,16.5,272.0,423.81,344.77
2016,7,21,7,0,750.0,55.0,3.3,17.0,323.0,488.71,398.59
2016,7,21,7,15,779.5,58.5,3.2,17.5,374.0,548.13,445.87
2016,7,21,7,30,809.0,62.0,3.1,18.0,425.0,604.65,489.19
2016,7,21,7,45,831.5,64.0,3.05,18.5,475.5,659.11,528.1
2016,7,21,8,0,854.0,66.0,3.0,19.0,526.0,713.47,565.05
2016,7,21,8,15,870.0,68.0,2.95,19.5,574.0,762.32,597.06
2016,7,21,8,30,886.0,70.0,2.9,20.0,622.0,809.89,627.46
2016,7,21,8,45,899.0,71.5,2.85,20.5,666.5,852.77,653.92
2016,7,21,9,0,912.0,73.0,2.8,21.0,711.0,893.62,678.51
2016,7,21,9,15,922.0,74.5,2.8,21.5,751.0,929.46,699.69
2016,7,21,9,30,932.0,76.0,2.8,22.0,791.0,962.63,718.85
2016,7,21,9,45,936.5,79.0,2.8,22.5,825.5,989.34,733.57
2016,7,21,10,0,941.0,82.0,2.8,23.0,860.0,1012.75,746.09
2016,7,21,10,15,947.0,83.0,2.85,23.0,889.0,1032.02,757.85
2016,7,21,10,30,953.0,84.0,2.9,23.0,918.0,1047.83,767.48
2016,7,21,10,45,958.5,84.0,2.95,23.5,940.5,1058.5,772.39
2016,7,21,11,0,964.0,84.0,3.0,24.0,963.0,1065.53,775.1
2016,7,21,11,15,967.0,84.5,3.1,24.0,979.0,1066.86,776.27
2016,7,21,11,30,970.0,85.0,3.2,24.0,995.0,1064.46,775.17
2016,7,21,11,45,972.5,85.0,3.3,24.0,1003.0,1057.31,771.12
2016,7,21,12,0,975.0,85.0,3.4,24.0,1011.0,1046.46,764.78
2016,7,21,12,15,975.5,85.0,3.45,24.0,1012.0,1030.02,754.48
2016,7,21,12,30,976.0,85.0,3.5,24.0,1013.0,1010.06,741.95
2016,7,21,12,45,967.5,90.0,3.6,24.0,1004.0,983.33,725.33
2016,7,21,13,0,959.0,95.0,3.7,24.0,995.0,953.61,706.66
2016,7,21,13,15,957.0,94.5,3.7,24.0,981.0,921.4,685.61
2016,7,21,13,30,955.0,94.0,3.7,24.0,967.0,886.29,662.51
2016,7,21,13,45,954.5,91.5,3.75,24.0,946.5,847.71,637.16
2016,7,21,14,0,954.0,89.0,3.8,24.0,926.0,806.42,609.72
2016,7,21,14,15,949.0,88.0,3.8,23.5,897.5,760.8,579.88
2016,7,21,14,30,944.0,87.0,3.8,23.0,869.0,713.17,547.45
2016,7,21,14,45,940.0,84.0,3.8,23.0,835.5,662.54,509.39
2016,7,21,15,0,936.0,81.0,3.8,23.0,802.0,610.27,469.06
2016,7,21,15,15,926.5,79.5,3.75,22.5,762.0,555.08,426.04
2016,7,21,15,30,917.0,78.0,3.7,22.0,722.0,499.24,381.05
2016,7,21,15,45,907.5,75.0,3.7,22.0,677.5,441.67,332.64
2016,7,21,16,0,898.0,72.0,3.7,22.0,633.0,383.96,282.71
2016,7,21,16,15,881.5,70.0,3.65,21.5,585.0,325.13,231.37
2016,7,21,16,30,865.0,68.0,3.6,21.0,537.0,267.4,180.38
2016,7,21,16,45,844.5,65.0,3.6,21.0,486.0,209.44,130.05
2016,7,21,17,0,824.0,62.0,3.6,21.0,435.0,153.52,85.0
2016,7,21,17,15,794.5,58.5,3.55,20.5,383.0,98.84,49.44
2016,7,21,17,30,765.0,55.0,3.5,20.0,331.0,41.71,30.93
2016,7,21,17,45,723.0,51.5,3.45,19.5,279.0,37.56,27.41
2016,7,21,18,0,681.0,48.0,3.4,19.0,227.0,36.27,26.29
2016,7,21,18,15,617.0,42.5,3.3,18.0,178.0,33.15,23.5
2016,7,21,18,30,553.0,37.0,3.2,17.0,129.0,29.96,20.46
2016,7,21,18,45,444.5,29.0,3.1,16.5,87.0,24.17,14.8
2016,7,21,19,0,336.0,21.0,3.0,16.0,45.0,18.14,5.25
2016,7,21,19,15,168.0,10.5,2.95,15.5,22.5,10.01,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,155.5,10.0,2.15,12.5,20.5,35.35,0.0
2016,7,22,5,30,311.0,20.0,2.2,13.0,41.0,99.07,34.21
2016,7,22,5,45,421.5,28.5,2.25,14.0,82.0,159.3,110.37
2016,7,22,6,0,532.0,37.0,2.3,15.0,123.0,230.51,173.55
2016,7,22,6,15,598.5,43.0,2.2,15.5,172.0,293.88,230.41
2016,7,22,6,30,665.0,49.0,2.1,16.0,221.0,363.83,291.21
2016,7,22,6,45,709.5,53.0,2.05,16.5,272.5,426.68,344.6
2016,7,22,7,0,754.0,57.0,2.0,17.0,324.0,492.93,398.48
2016,7,22,7,15,784.5,60.5,1.95,17.5,376.5,553.21,445.54
2016,7,22,7,30,815.0,64.0,1.9,18.0,429.0,610.62,488.65
2016,7,22,7,45,838.0,66.5,1.85,19.0,480.5,666.33,526.47
2016,7,22,8,0,861.0,69.0,1.8,20.0,532.0,721.96,561.98
2016,7,22,8,15,878.0,71.0,1.8,20.5,580.5,771.89,593.86
2016,7,22,8,30,895.0,73.0,1.8,21.0,629.0,820.61,624.21
2016,7,22,8,45,907.5,75.0,1.8,22.0,674.5,863.97,649.06
2016,7,22,9,0,920.0,77.0,1.8,23.0,720.0,905.24,671.99
2016,7,22,9,15,930.0,78.5,1.8,23.5,760.5,941.3,692.39
2016,7,22,9,30,940.0,80.0,1.8,24.0,801.0,974.67,710.82
2016,7,22,9,45,941.5,85.0,1.85,24.5,834.5,1000.9,725.19
2016,7,22,10,0,943.0,90.0,1.9,25.0,868.0,1023.64,737.38
2016,7,22,10,15,948.5,91.0,1.95,25.0,897.5,1042.39,748.54
2016,7,22,10,30,954.0,92.0,2.0,25.0,927.0,1057.65,757.65
2016,7,22,10,45,958.5,92.5,2.05,25.5,949.5,1067.79,762.19
2016,7,22,11,0,963.0,93.0,2.1,26.0,972.0,1074.26,764.59
2016,7,22,11,15,966.0,93.5,2.2,26.0,987.0,1075.5,766.02
2016,7,22,11,30,969.0,94.0,2.3,26.0,1002.0,1073.0,765.25
2016,7,22,11,45,970.5,94.5,2.4,26.5,1010.0,1065.27,759.81
2016,7,22,12,0,972.0,95.0,2.5,27.0,1018.0,1053.86,752.16
2016,7,22,12,15,972.0,95.0,2.6,27.0,1018.0,1036.86,742.53
2016,7,22,12,30,972.0,95.0,2.7,27.0,1018.0,1016.37,730.69
2016,7,22,12,45,967.5,96.5,2.8,27.0,1009.5,989.81,714.92
2016,7,22,13,0,963.0,98.0,2.9,27.0,1001.0,960.14,697.05
2016,7,22,13,15,960.5,97.5,2.95,27.0,986.0,927.32,676.6
2016,7,22,13,30,958.0,97.0,3.0,27.0,971.0,891.61,654.1
2016,7,22,13,45,953.5,96.5,3.1,27.0,949.0,851.57,628.81
2016,7,22,14,0,949.0,96.0,3.2,27.0,927.0,809.1,601.56
2016,7,22,14,15,943.0,94.5,3.2,27.0,898.5,762.4,570.54
2016,7,22,14,30,937.0,93.0,3.2,27.0,870.0,713.81,536.94
2016,7,22,14,45,929.5,92.0,3.25,27.0,835.0,663.07,499.84
2016,7,22,15,0,922.0,91.0,3.3,27.0,800.0,611.01,460.7
2016,7,22,15,15,911.5,89.0,3.3,26.5,759.5,555.41,418.49
2016,7,22,15,30,901.0,87.0,3.3,26.0,719.0,499.29,374.4
2016,7,22,15,45,887.5,85.0,3.3,26.0,674.0,441.66,326.99
2016,7,22,16,0,874.0,83.0,3.3,26.0,629.0,384.33,278.47
2016,7,22,16,15,856.5,80.5,3.3,25.5,580.5,325.92,228.64
2016,7,22,16,30,839.0,78.0,3.3,25.0,532.0,268.74,179.26
2016,7,22,16,45,610.0,116.5,3.3,24.5,429.5,198.92,129.29
2016,7,22,17,0,381.0,155.0,3.3,24.0,327.0,163.03,110.3
2016,7,22,17,15,554.0,110.0,3.25,23.5,326.0,113.73,69.12
2016,7,22,17,30,727.0,65.0,3.2,23.0,325.0,48.59,36.45
2016,7,22,17,45,679.5,60.0,3.15,22.5,273.0,44.62,33.16
2016,7,22,18,0,632.0,55.0,3.1,22.0,221.0,38.67,28.01
2016,7,22,18,15,562.0,48.5,3.0,21.0,172.0,35.31,25.04
2016,7,22,18,30,492.0,42.0,2.9,20.0,123.0,31.82,21.75
2016,7,22,18,45,376.0,32.5,2.85,19.5,82.0,25.38,15.52
2016,7,22,19,0,260.0,23.0,2.8,19.0,41.0,18.6,4.65
2016,7,22,19,15,130.0,11.5,2.8,18.5,20.5,10.96,0.0
2016,7,22,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,132.5,10.5,1.55,15.0,18.5,31.88,0.0
2016,7,23,5,30,265.0,21.0,1.5,16.0,37.0,89.29,25.32
2016,7,23,5,45,381.0,30.0,1.45,17.0,77.5,151.53,103.49
2016,7,23,6,0,497.0,39.0,1.4,18.0,118.0,222.6,165.22
2016,7,23,6,15,565.5,45.0,1.4,18.5,166.0,284.51,219.7
2016,7,23,6,30,634.0,51.0,1.4,19.0,214.0,351.84,277.3
2016,7,23,6,45,680.5,56.0,1.4,19.5,265.5,415.26,330.1
2016,7,23,7,0,727.0,61.0,1.4,20.0,317.0,482.36,383.6
2016,7,23,7,15,759.0,64.5,1.4,21.0,369.0,542.28,428.74
2016,7,23,7,30,791.0,68.0,1.4,22.0,421.0,603.65,472.95
2016,7,23,7,45,815.0,70.5,1.4,23.0,472.0,659.36,510.42
2016,7,23,8,0,839.0,73.0,1.4,24.0,523.0,710.2,542.04
2016,7,23,8,15,856.5,75.5,1.45,24.5,571.5,760.23,573.77
2016,7,23,8,30,874.0,78.0,1.5,25.0,620.0,809.13,604.1
2016,7,23,8,45,888.0,80.0,1.55,26.0,665.0,853.05,629.33
2016,7,23,9,0,902.0,82.0,1.6,27.0,710.0,895.02,652.82
2016,7,23,9,15,912.0,83.5,1.65,27.5,750.5,930.57,673.1
2016,7,23,9,30,922.0,85.0,1.7,28.0,791.0,963.48,691.57
2016,7,23,9,45,930.0,86.5,1.8,29.0,826.0,991.61,706.15
2016,7,23,10,0,938.0,88.0,1.9,30.0,861.0,1016.63,718.72
2016,7,23,10,15,943.5,89.0,1.95,30.0,890.0,1035.35,729.64
2016,7,23,10,30,949.0,90.0,2.0,30.0,919.0,1050.6,738.56
2016,7,23,10,45,952.0,91.5,2.15,30.5,941.0,1060.3,743.97
2016,7,23,11,0,955.0,93.0,2.3,31.0,963.0,1066.33,747.2
2016,7,23,11,15,958.0,93.5,2.4,31.0,978.5,1067.58,748.51
2016,7,23,11,30,961.0,94.0,2.5,31.0,994.0,1065.12,747.67
2016,7,23,11,45,961.0,95.5,2.6,31.0,1001.5,1056.99,743.42
2016,7,23,12,0,961.0,97.0,2.7,31.0,1009.0,1045.22,737.01
2016,7,23,12,15,961.5,97.0,2.75,31.0,1009.0,1028.85,727.3
2016,7,23,12,30,962.0,97.0,2.8,31.0,1009.0,1008.99,715.48
2016,7,23,12,45,956.5,99.5,2.85,31.0,1001.0,982.68,699.58
2016,7,23,13,0,951.0,102.0,2.9,31.0,993.0,953.32,681.73
2016,7,23,13,15,948.5,101.5,2.95,30.5,978.0,920.79,663.08
2016,7,23,13,30,946.0,101.0,3.0,30.0,963.0,885.4,642.34
2016,7,23,13,45,942.0,100.0,3.05,30.0,941.5,845.64,617.19
2016,7,23,14,0,938.0,99.0,3.1,30.0,920.0,803.45,590.17
2016,7,23,14,15,932.0,98.0,3.1,30.0,891.0,757.6,560.1
2016,7,23,14,30,926.0,97.0,3.1,30.0,862.0,709.88,527.35
2016,7,23,14,45,918.5,95.5,3.15,30.0,827.5,659.11,490.72
2016,7,23,15,0,911.0,94.0,3.2,30.0,793.0,607.04,452.11
2016,7,23,15,15,900.5,92.0,3.2,29.5,753.0,551.92,410.79
2016,7,23,15,30,890.0,90.0,3.2,29.0,713.0,496.29,367.62
2016,7,23,15,45,876.5,88.0,3.25,28.5,668.0,439.17,321.92
2016,7,23,16,0,863.0,86.0,3.3,28.0,623.0,382.35,274.91
2016,7,23,16,15,845.0,83.5,3.25,27.5,574.5,324.32,225.79
2016,7,23,16,30,827.0,81.0,3.2,27.0,526.0,262.49,173.31
2016,7,23,16,45,803.0,77.5,3.2,26.5,475.0,205.14,125.33
2016,7,23,17,0,779.0,74.0,3.2,26.0,424.0,150.35,82.72
2016,7,23,17,15,746.0,70.0,3.15,25.0,372.0,97.38,49.45
2016,7,23,17,30,713.0,66.0,3.1,24.0,320.0,48.45,36.18
2016,7,23,17,45,666.0,61.0,3.05,23.5,268.5,45.54,33.8
2016,7,23,18,0,619.0,56.0,3.0,23.0,217.0,39.53,28.63
2016,7,23,18,15,548.0,49.5,2.95,22.0,168.5,36.23,25.7
2016,7,23,18,30,477.0,43.0,2.9,21.0,120.0,32.8,22.46
2016,7,23,18,45,359.5,33.0,2.85,20.5,79.5,25.94,15.84
2016,7,23,19,0,242.0,23.0,2.8,20.0,39.0,18.71,3.75
2016,7,23,19,15,121.0,11.5,2.85,19.5,19.5,10.96,0.0
2016,7,23,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,109.5,10.5,1.65,14.5,17.5,27.99,0.0
2016,7,24,5,30,219.0,21.0,1.6,15.0,35.0,78.56,16.82
2016,7,24,5,45,337.0,31.5,1.55,16.0,74.0,140.73,96.19
2016,7,24,6,0,455.0,42.0,1.5,17.0,113.0,211.6,157.8
2016,7,24,6,15,528.0,49.0,1.4,17.5,161.0,274.2,212.67
2016,7,24,6,30,601.0,56.0,1.3,18.0,209.0,344.27,272.25
2016,7,24,6,45,650.0,61.0,1.2,18.5,260.0,407.09,324.28
2016,7,24,7,0,699.0,66.0,1.1,19.0,311.0,472.32,375.89
2016,7,24,7,15,733.0,70.0,1.05,19.5,363.0,532.74,421.81
2016,7,24,7,30,767.0,74.0,1.0,20.0,415.0,594.84,466.93
2016,7,24,7,45,792.5,77.0,1.0,21.0,466.0,651.18,505.12
2016,7,24,8,0,818.0,80.0,1.0,22.0,517.0,707.69,540.61
2016,7,24,8,15,837.0,83.0,1.0,22.5,566.0,753.59,568.78
2016,7,24,8,30,856.0,86.0,1.0,23.0,615.0,803.54,599.13
2016,7,24,8,45,871.0,88.0,1.05,24.0,660.0,847.67,624.41
2016,7,24,9,0,886.0,90.0,1.1,25.0,705.0,889.96,648.06
2016,7,24,9,15,897.0,91.5,1.15,25.5,746.0,925.95,668.57
2016,7,24,9,30,908.0,93.0,1.2,26.0,787.0,959.38,687.34
2016,7,24,9,45,916.5,94.5,1.3,26.5,822.0,987.65,703.59
2016,7,24,10,0,925.0,96.0,1.4,27.0,857.0,1012.86,717.94
2016,7,24,10,15,931.5,97.0,1.5,27.0,886.0,1032.32,730.2
2016,7,24,10,30,938.0,98.0,1.6,27.0,915.0,1048.38,740.5
2016,7,24,10,45,942.5,99.0,1.7,27.5,938.0,1058.91,746.03
2016,7,24,11,0,947.0,100.0,1.8,28.0,961.0,1065.81,749.46
2016,7,24,11,15,950.0,100.5,1.85,28.0,976.0,1067.0,750.28
2016,7,24,11,30,953.0,101.0,1.9,28.0,991.0,1064.49,749.01
2016,7,24,11,45,954.5,101.0,2.0,28.5,999.0,1056.3,743.56
2016,7,24,12,0,956.0,101.0,2.1,29.0,1007.0,1044.48,735.96
2016,7,24,12,15,956.0,101.0,2.2,29.0,1007.0,1027.64,726.75
2016,7,24,12,30,956.0,101.0,2.3,29.0,1007.0,1007.35,715.39
2016,7,24,12,45,952.5,102.0,2.4,29.0,998.5,981.47,700.43
2016,7,24,13,0,949.0,103.0,2.5,29.0,990.0,952.49,683.39
2016,7,24,13,15,946.0,102.5,2.55,29.0,975.0,919.53,663.22
2016,7,24,13,30,943.0,102.0,2.6,29.0,960.0,883.76,641.06
2016,7,24,13,45,938.0,101.0,2.7,29.0,937.5,843.26,615.91
2016,7,24,14,0,933.0,100.0,2.8,29.0,915.0,800.42,588.86
2016,7,24,14,15,926.5,99.0,2.85,28.5,886.5,754.36,560.05
2016,7,24,14,30,920.0,98.0,2.9,28.0,858.0,706.48,528.32
2016,7,24,14,45,911.5,96.5,2.95,28.0,822.5,655.3,491.22
2016,7,24,15,0,903.0,95.0,3.0,28.0,787.0,602.95,452.18
2016,7,24,15,15,892.0,93.0,3.0,27.5,747.0,547.91,410.66
2016,7,24,15,30,881.0,91.0,3.0,27.0,707.0,492.42,367.34
2016,7,24,15,45,646.0,161.0,3.0,27.0,597.0,400.78,296.87
2016,7,24,16,0,411.0,231.0,3.0,27.0,487.0,337.08,248.85
2016,7,24,16,15,613.0,156.5,2.95,26.5,503.5,308.49,220.15
2016,7,24,16,30,815.0,82.0,2.9,26.0,520.0,259.69,172.04
2016,7,24,16,45,587.5,120.0,2.9,25.5,419.5,196.61,127.7
2016,7,24,17,0,360.0,158.0,2.9,25.0,319.0,167.34,114.18
2016,7,24,17,15,529.5,112.5,2.9,24.0,316.5,113.22,69.76
2016,7,24,17,30,699.0,67.0,2.9,23.0,314.0,48.51,36.38
2016,7,24,17,45,650.0,62.0,2.9,22.5,263.0,42.27,31.13
2016,7,24,18,0,601.0,57.0,2.9,22.0,212.0,40.4,29.51
2016,7,24,18,15,529.5,50.0,2.9,21.0,164.0,36.72,26.23
2016,7,24,18,30,458.0,43.0,2.9,20.0,116.0,32.89,22.62
2016,7,24,18,45,339.0,32.5,2.9,19.5,76.0,25.57,15.53
2016,7,24,19,0,220.0,22.0,2.9,19.0,36.0,17.83,2.27
2016,7,24,19,15,110.0,11.0,2.9,18.5,18.0,10.48,0.0
2016,7,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,102.0,10.5,2.0,13.0,16.5,26.68,0.0
2016,7,25,5,30,204.0,21.0,2.0,13.0,33.0,74.7,9.99
2016,7,25,5,45,324.5,31.5,2.0,13.5,72.0,137.07,94.11
2016,7,25,6,0,445.0,42.0,2.0,14.0,111.0,207.98,156.94
2016,7,25,6,15,519.0,49.5,1.9,14.5,158.5,270.97,213.01
2016,7,25,6,30,593.0,57.0,1.8,15.0,206.0,341.57,274.14
2016,7,25,6,45,296.5,76.0,1.75,16.0,150.5,243.66,198.2
2016,7,25,7,0,0.0,95.0,1.7,17.0,95.0,90.51,70.47
2016,7,25,7,15,3.0,120.5,1.65,17.5,122.0,117.65,92.92
2016,7,25,7,30,6.0,146.0,1.6,18.0,149.0,145.1,114.92
2016,7,25,7,45,20.5,175.0,1.55,18.5,186.0,184.47,146.4
2016,7,25,8,0,35.0,204.0,1.5,19.0,223.0,234.36,185.49
2016,7,25,8,15,34.5,221.5,1.5,19.5,241.5,252.96,198.92
2016,7,25,8,30,34.0,239.0,1.5,20.0,260.0,271.42,212.15
2016,7,25,8,45,128.5,276.5,1.5,21.0,364.5,404.28,314.16
2016,7,25,9,0,223.0,314.0,1.5,22.0,469.0,531.66,406.77
2016,7,25,9,15,561.5,206.0,1.5,22.5,626.5,757.57,571.73
2016,7,25,9,30,900.0,98.0,1.5,23.0,784.0,957.5,700.91
2016,7,25,9,45,902.5,103.0,1.55,23.5,817.5,983.69,713.29
2016,7,25,10,0,905.0,108.0,1.6,24.0,851.0,1006.55,725.64
2016,7,25,10,15,912.0,109.0,1.6,24.0,880.5,1026.14,736.64
2016,7,25,10,30,919.0,110.0,1.6,24.0,910.0,1042.39,745.65
2016,7,25,10,45,921.5,112.5,1.65,24.5,932.0,1052.25,750.1
2016,7,25,11,0,924.0,115.0,1.7,25.0,954.0,1058.5,752.48
2016,7,25,11,15,927.0,115.5,1.75,25.0,969.5,1059.55,753.26
2016,7,25,11,30,930.0,116.0,1.8,25.0,985.0,1056.99,751.97
2016,7,25,11,45,930.5,117.5,1.85,25.5,992.5,1049.34,746.19
2016,7,25,12,0,931.0,119.0,1.9,26.0,1000.0,1038.14,738.35
2016,7,25,12,15,931.5,119.0,1.9,26.0,1000.5,1021.98,728.31
2016,7,25,12,30,932.0,119.0,1.9,26.0,1001.0,1002.45,716.28
2016,7,25,12,45,932.0,117.5,1.95,26.5,994.0,977.7,700.23
2016,7,25,13,0,932.0,116.0,2.0,27.0,987.0,949.81,682.22
2016,7,25,13,15,929.0,115.5,2.05,27.0,972.0,917.21,662.46
2016,7,25,13,30,926.0,115.0,2.1,27.0,957.0,881.84,640.77
2016,7,25,13,45,923.5,113.0,2.15,27.0,935.5,842.85,616.47
2016,7,25,14,0,921.0,111.0,2.2,27.0,914.0,801.39,590.24
2016,7,25,14,15,914.5,110.0,2.2,26.5,885.5,755.68,561.56
2016,7,25,14,30,908.0,109.0,2.2,26.0,857.0,708.19,529.67
2016,7,25,14,45,903.0,105.5,2.25,26.0,823.0,657.78,493.47
2016,7,25,15,0,898.0,102.0,2.3,26.0,789.0,605.89,455.07
2016,7,25,15,15,887.0,100.0,2.25,25.5,748.5,550.98,413.62
2016,7,25,15,30,876.0,98.0,2.2,25.0,708.0,495.62,370.4
2016,7,25,15,45,865.5,94.0,2.2,25.0,663.5,438.54,323.89
2016,7,25,16,0,855.0,90.0,2.2,25.0,619.0,381.49,275.98
2016,7,25,16,15,836.5,87.0,2.2,24.5,570.5,318.51,223.09
2016,7,25,16,30,818.0,84.0,2.2,24.0,522.0,261.26,173.96
2016,7,25,16,45,797.0,79.5,2.2,24.0,471.5,204.0,125.52
2016,7,25,17,0,776.0,75.0,2.2,24.0,421.0,149.0,82.43
2016,7,25,17,15,742.5,71.0,2.15,23.0,368.5,96.12,49.54
2016,7,25,17,30,709.0,67.0,2.1,22.0,316.0,48.64,36.67
2016,7,25,17,45,664.5,61.0,2.05,21.5,265.0,45.74,34.29
2016,7,25,18,0,620.0,55.0,2.0,21.0,214.0,38.92,28.36
2016,7,25,18,15,548.5,48.0,1.85,20.0,165.5,35.16,25.0
2016,7,25,18,30,477.0,41.0,1.7,19.0,117.0,31.24,21.29
2016,7,25,18,45,362.0,31.0,1.55,18.5,76.5,24.31,14.49
2016,7,25,19,0,247.0,21.0,1.4,18.0,36.0,17.0,0.66
2016,7,25,19,15,123.5,10.5,1.4,17.5,18.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,15.5,16.0,27.1,0.0
2016,7,26,5,30,222.0,19.0,0.9,16.0,32.0,76.11,2.54
2016,7,26,5,45,339.0,29.5,0.85,16.5,71.0,138.75,93.06
2016,7,26,6,0,456.0,40.0,0.8,17.0,110.0,209.18,154.85
2016,7,26,6,15,529.0,47.5,0.75,17.5,158.0,272.29,209.76
2016,7,26,6,30,602.0,55.0,0.7,18.0,206.0,342.95,269.27
2016,7,26,6,45,649.5,61.0,0.7,19.0,257.0,406.28,320.78
2016,7,26,7,0,697.0,67.0,0.7,20.0,308.0,471.72,371.61
2016,7,26,7,15,731.5,71.0,0.7,20.5,360.0,532.44,417.36
2016,7,26,7,30,766.0,75.0,0.7,21.0,412.0,594.88,462.46
2016,7,26,7,45,790.0,79.0,0.7,22.0,463.5,651.38,500.26
2016,7,26,8,0,814.0,83.0,0.7,23.0,515.0,707.94,535.19
2016,7,26,8,15,833.0,86.0,0.65,24.0,563.5,759.16,564.61
2016,7,26,8,30,852.0,89.0,0.6,25.0,612.0,803.53,588.51
2016,7,26,8,45,866.0,91.5,0.6,26.0,657.5,847.28,612.2
2016,7,26,9,0,880.0,94.0,0.6,27.0,703.0,889.14,634.1
2016,7,26,9,15,891.5,96.0,0.65,27.5,743.5,926.0,654.69
2016,7,26,9,30,903.0,98.0,0.7,28.0,784.0,960.34,673.58
2016,7,26,9,45,909.5,100.5,0.8,29.0,819.0,987.7,687.79
2016,7,26,10,0,916.0,103.0,0.9,30.0,854.0,1011.91,700.09
2016,7,26,10,15,922.5,104.5,0.95,30.0,883.5,1031.76,711.6
2016,7,26,10,30,929.0,106.0,1.0,30.0,913.0,1048.21,721.21
2016,7,26,10,45,934.0,106.5,1.1,30.5,935.5,1058.58,726.89
2016,7,26,11,0,939.0,107.0,1.2,31.0,958.0,1065.36,730.55
2016,7,26,11,15,941.5,107.5,1.3,31.0,973.5,1065.97,732.12
2016,7,26,11,30,944.0,108.0,1.4,31.0,989.0,1062.91,731.62
2016,7,26,11,45,946.0,108.0,1.5,31.5,996.5,1055.19,726.92
2016,7,26,12,0,948.0,108.0,1.6,32.0,1004.0,1043.85,720.11
2016,7,26,12,15,948.5,108.0,1.7,32.0,1004.5,1027.5,711.76
2016,7,26,12,30,949.0,108.0,1.8,32.0,1005.0,1007.7,701.27
2016,7,26,12,45,940.5,112.0,1.9,32.5,995.5,980.16,684.55
2016,7,26,13,0,932.0,116.0,2.0,33.0,986.0,949.74,665.97
2016,7,26,13,15,929.0,115.5,2.05,32.5,971.0,917.1,648.01
2016,7,26,13,30,926.0,115.0,2.1,32.0,956.0,881.68,628.03
2016,7,26,13,45,923.0,113.0,2.2,32.0,934.0,842.24,604.32
2016,7,26,14,0,920.0,111.0,2.3,32.0,912.0,800.35,578.65
2016,7,26,14,15,913.5,110.0,2.3,32.0,883.0,754.63,549.38
2016,7,26,14,30,907.0,109.0,2.3,32.0,854.0,707.12,517.04
2016,7,26,14,45,900.0,106.0,2.35,32.0,819.5,655.91,481.02
2016,7,26,15,0,893.0,103.0,2.4,32.0,785.0,603.41,443.0
2016,7,26,15,15,881.5,101.0,2.4,31.5,744.5,548.42,402.58
2016,7,26,15,30,870.0,99.0,2.4,31.0,704.0,493.05,360.42
2016,7,26,15,45,857.0,96.0,2.45,30.5,659.0,436.07,315.67
2016,7,26,16,0,844.0,93.0,2.5,30.0,614.0,375.18,266.52
2016,7,26,16,15,825.0,90.0,2.45,29.5,565.5,316.86,217.95
2016,7,26,16,30,806.0,87.0,2.4,29.0,517.0,260.08,170.08
2016,7,26,16,45,783.0,82.5,2.4,28.5,466.0,203.11,123.16
2016,7,26,17,0,760.0,78.0,2.4,28.0,415.0,148.63,81.56
2016,7,26,17,15,725.5,73.5,2.3,27.0,363.0,96.18,49.64
2016,7,26,17,30,691.0,69.0,2.2,26.0,311.0,45.71,33.53
2016,7,26,17,45,645.0,63.0,2.15,25.5,260.0,43.24,31.55
2016,7,26,18,0,599.0,57.0,2.1,25.0,209.0,40.62,29.29
2016,7,26,18,15,526.5,49.5,1.95,24.0,161.0,36.52,25.68
2016,7,26,18,30,454.0,42.0,1.8,23.0,113.0,32.23,21.7
2016,7,26,18,45,340.5,31.0,1.65,22.0,73.5,24.42,14.21
2016,7,26,19,0,227.0,20.0,1.5,21.0,34.0,16.13,0.0
2016,7,26,19,15,113.5,10.0,1.45,20.5,17.0,9.53,0.0
2016,7,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,1.5,16.0,11.5,17.24,0.0
2016,7,27,5,30,113.0,17.0,1.5,16.0,23.0,48.52,0.0
2016,7,27,5,45,207.0,32.0,1.5,16.5,58.0,103.68,69.27
2016,7,27,6,0,301.0,47.0,1.5,17.0,93.0,163.49,121.89
2016,7,27,6,15,371.5,59.0,1.4,17.5,136.5,221.22,171.99
2016,7,27,6,30,442.0,71.0,1.3,18.0,180.0,289.4,229.7
2016,7,27,6,45,361.0,96.5,1.2,19.0,199.5,299.31,239.4
2016,7,27,7,0,280.0,122.0,1.1,20.0,219.0,293.83,235.19
2016,7,27,7,15,290.5,143.0,1.1,20.5,257.5,337.28,269.34
2016,7,27,7,30,301.0,164.0,1.1,21.0,296.0,381.07,302.35
2016,7,27,7,45,491.0,138.5,1.15,22.0,384.5,508.16,399.14
2016,7,27,8,0,681.0,113.0,1.2,23.0,473.0,646.72,499.22
2016,7,27,8,15,703.5,117.5,1.2,23.5,520.0,697.16,530.87
2016,7,27,8,30,726.0,122.0,1.2,24.0,567.0,747.19,562.13
2016,7,27,8,45,745.0,125.0,1.25,25.0,611.0,788.37,586.17
2016,7,27,9,0,764.0,128.0,1.3,26.0,655.0,831.72,611.25
2016,7,27,9,15,777.5,131.0,1.35,26.5,694.5,868.47,632.78
2016,7,27,9,30,791.0,134.0,1.4,27.0,734.0,903.09,652.76
2016,7,27,9,45,779.5,148.0,1.45,27.5,762.5,923.37,663.45
2016,7,27,10,0,768.0,162.0,1.5,28.0,791.0,939.92,671.96
2016,7,27,10,15,776.5,164.0,1.55,28.5,819.5,960.01,682.77
2016,7,27,10,30,785.0,166.0,1.6,29.0,848.0,977.17,691.71
2016,7,27,10,45,796.0,165.0,1.65,29.5,871.0,990.65,698.44
2016,7,27,11,0,807.0,164.0,1.7,30.0,894.0,1001.0,703.33
2016,7,27,11,15,811.0,165.0,1.75,30.0,909.0,1003.13,704.68
2016,7,27,11,30,815.0,166.0,1.8,30.0,924.0,1001.95,704.18
2016,7,27,11,45,822.0,163.5,1.85,30.5,933.5,996.86,699.99
2016,7,27,12,0,829.0,161.0,1.9,31.0,943.0,988.44,693.86
2016,7,27,12,15,829.0,161.0,1.95,31.0,943.5,972.45,684.55
2016,7,27,12,30,829.0,161.0,2.0,31.0,944.0,953.39,673.39
2016,7,27,12,45,841.0,152.0,2.1,31.0,941.0,926.82,658.02
2016,7,27,13,0,853.0,143.0,2.2,31.0,938.0,904.74,645.41
2016,7,27,13,15,850.0,142.5,2.25,30.5,923.5,874.22,628.04
2016,7,27,13,30,847.0,142.0,2.3,30.0,909.0,841.18,608.88
2016,7,27,13,45,846.5,137.5,2.4,30.0,889.0,804.09,585.94
2016,7,27,14,0,846.0,133.0,2.5,30.0,869.0,764.62,561.1
2016,7,27,14,15,839.0,131.5,2.5,29.5,841.0,720.99,533.19
2016,7,27,14,30,832.0,130.0,2.5,29.0,813.0,675.97,502.36
2016,7,27,14,45,828.0,125.0,2.55,29.0,780.0,627.31,467.45
2016,7,27,15,0,824.0,120.0,2.6,29.0,747.0,577.31,430.54
2016,7,27,15,15,811.5,117.5,2.55,28.5,707.5,524.04,390.55
2016,7,27,15,30,799.0,115.0,2.5,28.0,668.0,470.7,349.19
2016,7,27,15,45,789.5,109.0,2.5,28.0,625.5,415.64,304.69
2016,7,27,16,0,780.0,103.0,2.5,28.0,583.0,360.7,259.0
2016,7,27,16,15,759.5,99.5,2.5,27.5,536.0,305.05,212.44
2016,7,27,16,30,739.0,96.0,2.5,27.0,489.0,251.18,166.89
2016,7,27,16,45,719.0,89.5,2.5,26.5,440.5,196.86,121.87
2016,7,27,17,0,699.0,83.0,2.5,26.0,392.0,140.42,78.35
2016,7,27,17,15,663.0,78.0,2.45,25.0,341.5,90.69,47.91
2016,7,27,17,30,627.0,73.0,2.4,24.0,291.0,48.65,36.36
2016,7,27,17,45,584.5,65.5,2.35,23.5,242.5,45.16,33.48
2016,7,27,18,0,542.0,58.0,2.3,23.0,194.0,41.43,30.24
2016,7,27,18,15,470.0,50.0,2.3,22.0,148.5,36.97,26.28
2016,7,27,18,30,398.0,42.0,2.3,21.0,103.0,32.29,21.92
2016,7,27,18,45,292.5,30.5,2.3,20.5,66.5,24.03,13.87
2016,7,27,19,0,187.0,19.0,2.3,20.0,30.0,15.26,0.0
2016,7,27,19,15,93.5,9.5,2.3,19.5,15.0,9.05,0.0
2016,7,27,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,10.5,1.7,14.5,10.5,10.01,0.0
2016,7,28,5,30,0.0,21.0,1.7,15.0,21.0,20.64,0.0
2016,7,28,5,45,94.5,35.0,1.7,15.5,49.0,71.49,47.27
2016,7,28,6,0,189.0,49.0,1.7,16.0,77.0,128.87,96.54
2016,7,28,6,15,221.5,66.5,1.65,16.5,112.0,165.23,129.12
2016,7,28,6,30,254.0,84.0,1.6,17.0,147.0,210.98,168.81
2016,7,28,6,45,279.0,101.5,1.6,17.5,185.0,256.18,207.13
2016,7,28,7,0,304.0,119.0,1.6,18.0,223.0,303.55,246.04
2016,7,28,7,15,256.0,147.0,1.55,18.5,244.5,321.33,259.39
2016,7,28,7,30,208.0,175.0,1.5,19.0,266.0,324.31,260.36
2016,7,28,7,45,198.5,199.5,1.45,20.0,294.5,353.41,281.17
2016,7,28,8,0,189.0,224.0,1.4,21.0,323.0,381.06,299.98
2016,7,28,8,15,250.0,237.5,1.4,21.5,382.0,460.82,359.45
2016,7,28,8,30,311.0,251.0,1.4,22.0,441.0,534.07,412.22
2016,7,28,8,45,581.0,169.5,1.4,23.0,557.5,702.06,534.76
2016,7,28,9,0,851.0,88.0,1.4,24.0,674.0,856.72,634.91
2016,7,28,9,15,862.0,90.0,1.45,24.5,713.5,892.4,654.46
2016,7,28,9,30,873.0,92.0,1.5,25.0,753.0,925.64,673.57
2016,7,28,9,45,882.0,93.0,1.6,25.5,788.0,953.17,689.59
2016,7,28,10,0,891.0,94.0,1.7,26.0,823.0,977.79,703.76
2016,7,28,10,15,897.5,95.0,1.75,26.5,851.0,996.85,713.76
2016,7,28,10,30,904.0,96.0,1.8,27.0,879.0,1012.61,721.79
2016,7,28,10,45,907.5,97.5,1.9,27.5,900.5,1022.49,726.89
2016,7,28,11,0,911.0,99.0,2.0,28.0,922.0,1028.84,729.91
2016,7,28,11,15,913.5,99.5,2.05,28.0,936.5,1029.56,730.37
2016,7,28,11,30,916.0,100.0,2.1,28.0,951.0,1026.71,728.78
2016,7,28,11,45,916.5,100.5,2.2,28.0,958.0,1018.31,724.42
2016,7,28,12,0,917.0,101.0,2.3,28.0,965.0,1006.42,717.95
2016,7,28,12,15,917.0,101.0,2.35,28.0,965.0,990.12,708.21
2016,7,28,12,30,917.0,101.0,2.4,28.0,965.0,970.49,696.41
2016,7,28,12,45,905.5,106.5,2.45,28.0,954.5,942.45,679.22
2016,7,28,13,0,894.0,112.0,2.5,28.0,944.0,911.74,660.29
2016,7,28,13,15,890.5,111.5,2.5,28.0,929.0,879.77,640.01
2016,7,28,13,30,887.0,111.0,2.5,28.0,914.0,845.17,617.9
2016,7,28,13,45,883.0,109.5,2.55,28.0,892.5,806.76,593.45
2016,7,28,14,0,879.0,108.0,2.6,28.0,871.0,766.09,567.22
2016,7,28,14,15,872.5,106.5,2.6,27.5,843.0,721.56,538.82
2016,7,28,14,30,866.0,105.0,2.6,27.0,815.0,675.34,507.22
2016,7,28,14,45,858.0,103.0,2.65,27.0,781.0,626.28,471.45
2016,7,28,15,0,850.0,101.0,2.7,27.0,747.0,576.09,433.82
2016,7,28,15,15,838.0,99.0,2.65,26.5,707.5,522.96,393.38
2016,7,28,15,30,826.0,97.0,2.6,26.0,668.0,469.59,351.39
2016,7,28,15,45,812.0,94.0,2.6,26.0,624.5,410.79,303.54
2016,7,28,16,0,798.0,91.0,2.6,26.0,581.0,355.71,257.13
2016,7,28,16,15,778.5,88.0,2.6,25.5,534.0,299.8,209.69
2016,7,28,16,30,759.0,85.0,2.6,25.0,487.0,245.52,163.14
2016,7,28,16,45,534.0,124.0,2.6,24.5,393.0,187.9,123.35
2016,7,28,17,0,309.0,163.0,2.6,24.0,299.0,163.03,113.47
2016,7,28,17,15,474.0,115.5,2.55,23.5,294.0,109.25,69.4
2016,7,28,17,30,639.0,68.0,2.5,23.0,289.0,45.01,33.38
2016,7,28,17,45,590.5,62.0,2.5,22.5,240.0,42.53,31.35
2016,7,28,18,0,542.0,56.0,2.5,22.0,191.0,39.9,29.04
2016,7,28,18,15,470.0,48.0,2.45,21.0,146.0,35.37,25.0
2016,7,28,18,30,398.0,40.0,2.4,20.0,101.0,30.61,20.55
2016,7,28,18,45,288.0,29.0,2.4,19.5,64.5,22.75,12.77
2016,7,28,19,0,178.0,18.0,2.4,19.0,28.0,14.42,0.0
2016,7,28,19,15,89.0,9.0,2.4,18.5,14.0,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,67.0,8.0,1.75,14.5,11.5,18.37,0.0
2016,7,29,5,30,134.0,16.0,1.8,15.0,23.0,51.3,0.0
2016,7,29,5,45,234.0,29.0,1.85,15.5,57.0,109.08,71.57
2016,7,29,6,0,334.0,42.0,1.9,16.0,91.0,170.28,126.88
2016,7,29,6,15,407.0,52.0,1.85,16.5,135.0,229.36,178.83
2016,7,29,6,30,480.0,62.0,1.8,17.0,179.0,296.18,236.36
2016,7,29,6,45,301.5,97.5,1.75,17.5,177.0,270.89,218.75
2016,7,29,7,0,123.0,133.0,1.7,18.0,175.0,212.96,171.75
2016,7,29,7,15,231.0,144.5,1.65,18.5,239.0,303.59,245.75
2016,7,29,7,30,339.0,156.0,1.6,19.0,303.0,396.66,319.12
2016,7,29,7,45,520.5,128.5,1.6,20.0,386.0,517.23,411.75
2016,7,29,8,0,702.0,101.0,1.6,21.0,469.0,648.2,507.38
2016,7,29,8,15,723.5,105.0,1.6,21.5,516.0,695.46,537.39
2016,7,29,8,30,745.0,109.0,1.6,22.0,563.0,744.86,568.95
2016,7,29,8,45,761.5,112.5,1.65,22.5,606.5,788.59,596.39
2016,7,29,9,0,778.0,116.0,1.7,23.0,650.0,830.83,622.43
2016,7,29,9,15,791.0,118.5,1.75,23.5,689.5,867.01,644.08
2016,7,29,9,30,804.0,121.0,1.8,24.0,729.0,901.0,664.11
2016,7,29,9,45,821.5,119.0,1.85,25.0,765.5,923.88,675.41
2016,7,29,10,0,839.0,117.0,1.9,26.0,802.0,952.28,690.3
2016,7,29,10,15,846.5,118.5,1.95,26.0,830.5,971.93,702.17
2016,7,29,10,30,854.0,120.0,2.0,26.0,859.0,988.47,712.2
2016,7,29,10,45,861.5,119.5,2.05,26.5,881.5,999.69,717.56
2016,7,29,11,0,869.0,119.0,2.1,27.0,904.0,1007.61,720.97
2016,7,29,11,15,872.5,120.0,2.15,27.0,919.0,1009.68,722.24
2016,7,29,11,30,876.0,121.0,2.2,27.0,934.0,1008.31,721.51
2016,7,29,11,45,881.0,119.5,2.25,27.0,942.5,1002.46,718.08
2016,7,29,12,0,886.0,118.0,2.3,27.0,951.0,993.19,712.61
2016,7,29,12,15,886.5,118.0,2.35,27.0,951.5,977.67,703.25
2016,7,29,12,30,887.0,118.0,2.4,27.0,952.0,958.91,691.91
2016,7,29,12,45,889.0,115.5,2.45,27.5,946.0,935.95,676.53
2016,7,29,13,0,891.0,113.0,2.5,28.0,940.0,909.87,659.18
2016,7,29,13,15,888.0,112.0,2.5,27.5,925.5,877.88,640.1
2016,7,29,13,30,885.0,111.0,2.5,27.0,911.0,843.25,619.14
2016,7,29,13,45,883.5,108.5,2.55,27.0,890.5,805.89,595.28
2016,7,29,14,0,882.0,106.0,2.6,27.0,870.0,766.08,569.52
2016,7,29,14,15,875.5,104.5,2.6,26.5,842.0,721.38,540.88
2016,7,29,14,30,869.0,103.0,2.6,26.0,814.0,674.98,509.05
2016,7,29,14,45,863.5,100.0,2.6,26.0,780.5,626.35,473.26
2016,7,29,15,0,858.0,97.0,2.6,26.0,747.0,576.37,435.47
2016,7,29,15,15,847.0,95.0,2.6,25.5,708.0,523.31,395.06
2016,7,29,15,30,836.0,93.0,2.6,25.0,669.0,469.89,352.94
2016,7,29,15,45,825.0,89.0,2.6,25.0,626.0,414.6,307.35
2016,7,29,16,0,814.0,85.0,2.6,25.0,583.0,359.45,260.56
2016,7,29,16,15,795.0,82.5,2.55,24.5,536.0,298.92,209.26
2016,7,29,16,30,776.0,80.0,2.5,24.0,489.0,244.23,162.04
2016,7,29,16,45,543.0,121.0,2.45,23.5,393.5,186.23,122.08
2016,7,29,17,0,310.0,162.0,2.4,23.0,298.0,161.89,112.99
2016,7,29,17,15,488.5,112.5,2.4,22.5,294.5,107.03,67.72
2016,7,29,17,30,667.0,63.0,2.4,22.0,291.0,45.61,34.05
2016,7,29,17,45,621.5,57.0,2.4,21.5,242.0,38.84,28.28
2016,7,29,18,0,576.0,51.0,2.4,21.0,193.0,36.01,25.79
2016,7,29,18,15,505.0,44.0,2.35,20.5,147.5,32.14,22.25
2016,7,29,18,30,434.0,37.0,2.3,20.0,102.0,28.09,18.37
2016,7,29,18,45,319.5,27.0,2.3,19.5,65.0,21.05,11.24
2016,7,29,19,0,205.0,17.0,2.3,19.0,28.0,13.59,0.0
2016,7,29,19,15,102.5,8.5,2.3,18.5,14.0,8.1,0.0
2016,7,29,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,95.0,8.0,1.5,14.0,12.5,22.79,0.0
2016,7,30,5,30,190.0,16.0,1.5,14.0,25.0,64.13,0.0
2016,7,30,5,45,309.5,26.5,1.55,14.5,62.0,126.85,82.24
2016,7,30,6,0,429.0,37.0,1.6,15.0,99.0,195.98,145.67
2016,7,30,6,15,503.5,44.5,1.6,15.5,145.0,257.96,200.92
2016,7,30,6,30,578.0,52.0,1.6,16.0,191.0,327.78,261.48
2016,7,30,6,45,296.0,84.5,1.65,17.0,156.5,253.31,204.89
2016,7,30,7,0,14.0,117.0,1.7,18.0,122.0,121.88,96.27
2016,7,30,7,15,45.0,145.5,1.65,18.5,164.5,176.95,141.75
2016,7,30,7,30,76.0,174.0,1.6,19.0,207.0,229.29,183.69
2016,7,30,7,45,115.5,199.0,1.6,19.5,256.0,295.72,235.92
2016,7,30,8,0,155.0,224.0,1.6,20.0,305.0,356.42,282.4
2016,7,30,8,15,494.0,153.5,1.65,20.5,447.0,568.69,448.24
2016,7,30,8,30,833.0,83.0,1.7,21.0,589.0,780.84,598.5
2016,7,30,8,45,848.0,85.0,1.75,22.0,633.5,824.38,622.7
2016,7,30,9,0,863.0,87.0,1.8,23.0,678.0,866.14,646.91
2016,7,30,9,15,874.0,89.0,1.9,23.5,718.0,902.22,668.77
2016,7,30,9,30,885.0,91.0,2.0,24.0,758.0,935.8,688.85
2016,7,30,9,45,897.0,90.5,2.1,24.5,794.0,964.82,705.86
2016,7,30,10,0,909.0,90.0,2.2,25.0,830.0,991.01,721.01
2016,7,30,10,15,915.0,91.0,2.25,25.0,858.5,1009.88,732.35
2016,7,30,10,30,921.0,92.0,2.3,25.0,887.0,1025.37,741.69
2016,7,30,10,45,924.5,93.5,2.4,25.5,909.0,1035.4,746.76
2016,7,30,11,0,928.0,95.0,2.5,26.0,931.0,1041.82,749.67
2016,7,30,11,15,931.0,95.5,2.55,26.0,946.0,1043.04,750.35
2016,7,30,11,30,934.0,96.0,2.6,26.0,961.0,1040.61,748.89
2016,7,30,11,45,935.0,96.0,2.65,26.0,968.5,1032.03,743.65
2016,7,30,12,0,936.0,96.0,2.7,26.0,976.0,1019.88,736.27
2016,7,30,12,15,936.0,96.0,2.7,26.0,976.0,1003.25,725.65
2016,7,30,12,30,936.0,96.0,2.7,26.0,976.0,983.21,712.93
2016,7,30,12,45,932.0,97.5,2.75,26.0,967.5,957.65,697.12
2016,7,30,13,0,928.0,99.0,2.8,26.0,959.0,929.05,679.29
2016,7,30,13,15,925.5,98.5,2.75,25.5,944.5,896.91,659.6
2016,7,30,13,30,923.0,98.0,2.7,25.0,930.0,861.95,637.91
2016,7,30,13,45,919.5,96.5,2.7,25.0,908.5,822.58,612.2
2016,7,30,14,0,916.0,95.0,2.7,25.0,887.0,780.8,584.64
2016,7,30,14,15,910.0,94.0,2.65,25.0,859.0,735.49,554.1
2016,7,30,14,30,904.0,93.0,2.6,25.0,831.0,688.35,520.76
2016,7,30,14,45,898.0,90.5,2.6,25.0,797.0,638.2,483.77
2016,7,30,15,0,892.0,88.0,2.6,25.0,763.0,586.68,444.71
2016,7,30,15,15,881.5,86.5,2.55,24.5,723.5,532.59,403.18
2016,7,30,15,30,871.0,85.0,2.5,24.0,684.0,478.01,359.84
2016,7,30,15,45,860.5,81.5,2.5,23.5,640.5,421.44,313.61
2016,7,30,16,0,850.0,78.0,2.5,23.0,597.0,364.91,265.84
2016,7,30,16,15,832.5,75.5,2.5,22.5,549.5,307.47,216.31
2016,7,30,16,30,815.0,73.0,2.5,22.0,502.0,251.31,167.37
2016,7,30,16,45,795.0,69.0,2.5,22.0,452.0,189.62,115.03
2016,7,30,17,0,775.0,65.0,2.5,22.0,402.0,135.14,72.47
2016,7,30,17,15,742.5,61.5,2.5,21.0,351.0,82.72,41.01
2016,7,30,17,30,710.0,58.0,2.5,20.0,300.0,41.75,31.0
2016,7,30,17,45,666.5,53.0,2.55,19.5,249.5,39.41,29.03
2016,7,30,18,0,623.0,48.0,2.6,19.0,199.0,36.97,26.85
2016,7,30,18,15,551.5,41.5,2.55,18.5,152.0,33.02,23.2
2016,7,30,18,30,480.0,35.0,2.5,18.0,105.0,26.51,17.15
2016,7,30,18,45,363.0,25.5,2.5,17.5,66.5,19.84,10.21
2016,7,30,19,0,246.0,16.0,2.5,17.0,28.0,12.77,0.0
2016,7,30,19,15,123.0,8.0,2.45,16.5,14.0,7.63,0.0
2016,7,30,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
