Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,116.0,7.5,1.7,12.5,12.5,25.6,0.0
2016,7,31,5,30,232.0,15.0,1.8,13.0,25.0,71.61,0.0
2016,7,31,5,45,355.5,24.0,1.9,13.5,63.0,136.37,87.23
2016,7,31,6,0,479.0,33.0,2.0,14.0,101.0,205.46,152.7
2016,7,31,6,15,551.5,39.5,2.0,14.5,148.0,268.55,209.78
2016,7,31,6,30,624.0,46.0,2.0,15.0,195.0,339.05,271.73
2016,7,31,6,45,312.0,69.5,2.0,15.5,144.0,243.54,198.63
2016,7,31,7,0,0.0,93.0,2.0,16.0,93.0,88.82,69.4
2016,7,31,7,15,0.0,113.0,1.9,16.5,113.0,108.49,85.72
2016,7,31,7,30,0.0,133.0,1.8,17.0,133.0,128.14,101.46
2016,7,31,7,45,14.5,164.0,1.75,17.5,172.0,169.33,134.82
2016,7,31,8,0,29.0,195.0,1.7,18.0,211.0,220.91,175.73
2016,7,31,8,15,97.0,232.0,1.65,18.5,290.0,314.31,249.87
2016,7,31,8,30,165.0,269.0,1.6,19.0,369.0,424.2,333.58
2016,7,31,8,45,248.5,277.5,1.6,19.5,441.0,520.85,405.2
2016,7,31,9,0,332.0,286.0,1.6,20.0,513.0,610.57,469.66
2016,7,31,9,15,624.0,182.5,1.6,20.5,641.0,790.24,600.25
2016,7,31,9,30,916.0,79.0,1.6,21.0,769.0,951.21,703.58
2016,7,31,9,45,918.5,83.5,1.65,22.0,802.5,977.56,715.37
2016,7,31,10,0,921.0,88.0,1.7,23.0,836.0,1000.52,726.5
2016,7,31,10,15,927.0,89.0,1.75,23.0,865.0,1019.58,737.98
2016,7,31,10,30,933.0,90.0,1.8,23.0,894.0,1035.21,747.42
2016,7,31,10,45,935.5,92.5,1.85,23.5,916.0,1045.41,752.1
2016,7,31,11,0,938.0,95.0,1.9,24.0,938.0,1051.93,754.63
2016,7,31,11,15,940.5,95.5,1.95,24.0,953.0,1052.61,755.11
2016,7,31,11,30,943.0,96.0,2.0,24.0,968.0,1049.61,753.45
2016,7,31,11,45,943.0,97.0,2.05,24.5,975.5,1040.96,746.93
2016,7,31,12,0,943.0,98.0,2.1,25.0,983.0,1028.71,738.28
2016,7,31,12,15,943.0,98.0,2.15,25.0,983.0,1011.9,728.29
2016,7,31,12,30,943.0,98.0,2.2,25.0,983.0,991.65,716.18
2016,7,31,12,45,937.0,101.0,2.25,25.0,974.0,965.51,700.28
2016,7,31,13,0,931.0,104.0,2.3,25.0,965.0,936.36,682.41
2016,7,31,13,15,927.5,103.0,2.35,25.0,950.0,902.67,661.45
2016,7,31,13,30,924.0,102.0,2.4,25.0,935.0,866.24,638.52
2016,7,31,13,45,921.0,100.5,2.45,25.0,913.0,827.13,613.57
2016,7,31,14,0,918.0,99.0,2.5,25.0,891.0,785.57,586.68
2016,7,31,14,15,911.5,97.5,2.55,24.5,862.0,739.25,557.25
2016,7,31,14,30,905.0,96.0,2.6,24.0,833.0,691.14,524.66
2016,7,31,14,45,899.0,93.5,2.65,24.0,799.0,640.85,487.65
2016,7,31,15,0,893.0,91.0,2.7,24.0,765.0,589.17,448.49
2016,7,31,15,15,881.5,89.0,2.75,23.5,724.5,533.97,406.24
2016,7,31,15,30,870.0,87.0,2.8,23.0,684.0,478.4,362.13
2016,7,31,15,45,858.5,84.0,2.85,22.5,640.0,421.82,315.64
2016,7,31,16,0,847.0,81.0,2.9,22.0,596.0,365.39,267.67
2016,7,31,16,15,828.0,78.5,2.9,21.5,547.5,307.59,217.56
2016,7,31,16,30,809.0,76.0,2.9,21.0,499.0,246.22,164.3
2016,7,31,16,45,786.5,72.0,2.9,20.5,449.0,189.45,115.99
2016,7,31,17,0,764.0,68.0,2.9,20.0,399.0,135.12,73.68
2016,7,31,17,15,730.0,64.0,2.85,19.5,347.5,82.84,42.25
2016,7,31,17,30,696.0,60.0,2.8,19.0,296.0,43.45,32.62
2016,7,31,17,45,648.5,55.0,2.75,18.5,245.5,41.18,30.72
2016,7,31,18,0,601.0,50.0,2.7,18.0,195.0,35.49,25.66
2016,7,31,18,15,527.0,43.0,2.6,17.5,148.0,31.57,22.03
2016,7,31,18,30,453.0,36.0,2.5,17.0,101.0,27.48,18.03
2016,7,31,18,45,333.0,26.0,2.45,16.5,63.5,20.39,10.49
2016,7,31,19,0,213.0,16.0,2.4,16.0,26.0,12.87,0.0
2016,7,31,19,15,106.5,8.0,2.3,15.5,13.0,7.63,0.0
2016,7,31,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,93.5,7.5,1.75,12.5,11.5,21.96,0.0
2016,8,1,5,30,187.0,15.0,1.8,13.0,23.0,54.02,0.0
2016,8,1,5,45,315.5,25.0,1.9,13.5,59.5,126.63,79.71
2016,8,1,6,0,444.0,35.0,2.0,14.0,96.0,198.24,147.33
2016,8,1,6,15,519.0,42.0,2.0,14.5,142.5,260.56,203.57
2016,8,1,6,30,594.0,49.0,2.0,15.0,189.0,330.79,265.17
2016,8,1,6,45,390.5,88.0,2.05,16.0,189.0,304.04,247.02
2016,8,1,7,0,187.0,127.0,2.1,17.0,189.0,241.39,196.35
2016,8,1,7,15,223.0,146.0,2.05,17.5,232.5,300.96,244.88
2016,8,1,7,30,259.0,165.0,2.0,18.0,276.0,355.67,287.95
2016,8,1,7,45,295.0,182.0,1.95,18.5,323.0,410.84,330.27
2016,8,1,8,0,331.0,199.0,1.9,19.0,370.0,468.47,373.26
2016,8,1,8,15,316.5,224.0,1.85,19.5,401.0,498.0,392.93
2016,8,1,8,30,302.0,249.0,1.8,20.0,432.0,525.27,410.55
2016,8,1,8,45,591.0,165.0,1.8,20.5,556.5,706.03,546.4
2016,8,1,9,0,880.0,81.0,1.8,21.0,681.0,874.21,658.79
2016,8,1,9,15,891.0,82.5,1.85,21.0,721.5,910.29,680.15
2016,8,1,9,30,902.0,84.0,1.9,21.0,762.0,943.82,701.11
2016,8,1,9,45,905.5,88.0,1.95,21.5,796.0,970.21,715.97
2016,8,1,10,0,909.0,92.0,2.0,22.0,830.0,993.3,728.71
2016,8,1,10,15,916.0,93.5,2.05,22.5,859.0,1013.7,739.73
2016,8,1,10,30,923.0,95.0,2.1,23.0,888.0,1030.71,748.64
2016,8,1,10,45,928.0,95.5,2.15,23.5,911.0,1041.13,753.44
2016,8,1,11,0,933.0,96.0,2.2,24.0,934.0,1047.96,756.12
2016,8,1,11,15,936.5,96.5,2.25,24.0,949.5,1049.63,757.14
2016,8,1,11,30,940.0,97.0,2.3,24.0,965.0,1047.61,756.01
2016,8,1,11,45,941.5,97.5,2.35,24.5,973.0,1039.92,749.94
2016,8,1,12,0,943.0,98.0,2.4,25.0,981.0,1028.6,741.73
2016,8,1,12,15,943.0,98.0,2.45,25.0,981.0,1011.76,731.55
2016,8,1,12,30,943.0,98.0,2.5,25.0,981.0,991.46,719.23
2016,8,1,12,45,937.0,100.5,2.55,25.0,972.0,964.77,702.78
2016,8,1,13,0,931.0,103.0,2.6,25.0,963.0,935.09,684.35
2016,8,1,13,15,928.0,102.5,2.65,24.5,948.0,902.27,665.05
2016,8,1,13,30,925.0,102.0,2.7,24.0,933.0,866.65,643.64
2016,8,1,13,45,921.5,100.5,2.75,24.0,911.0,827.04,618.03
2016,8,1,14,0,918.0,99.0,2.8,24.0,889.0,785.01,590.49
2016,8,1,14,15,911.5,97.5,2.8,24.0,860.5,738.62,559.33
2016,8,1,14,30,905.0,96.0,2.8,24.0,832.0,690.44,525.14
2016,8,1,14,45,898.0,94.0,2.85,24.0,797.5,639.92,487.79
2016,8,1,15,0,891.0,92.0,2.9,24.0,763.0,588.11,448.35
2016,8,1,15,15,880.0,90.0,2.95,23.5,722.5,533.18,406.15
2016,8,1,15,30,869.0,88.0,3.0,23.0,682.0,477.84,362.06
2016,8,1,15,45,855.5,85.5,3.1,22.5,637.5,420.88,315.24
2016,8,1,16,0,842.0,83.0,3.2,22.0,593.0,364.27,267.1
2016,8,1,16,15,823.0,80.5,3.2,21.5,545.0,306.67,217.06
2016,8,1,16,30,804.0,78.0,3.2,21.0,497.0,245.56,163.96
2016,8,1,16,45,779.0,74.5,3.2,20.5,446.5,189.02,115.97
2016,8,1,17,0,754.0,71.0,3.2,20.0,396.0,135.22,74.34
2016,8,1,17,15,719.5,67.0,3.15,19.5,344.5,83.48,43.62
2016,8,1,17,30,685.0,63.0,3.1,19.0,293.0,46.03,34.89
2016,8,1,17,45,633.5,58.0,3.1,18.5,242.0,39.99,29.66
2016,8,1,18,0,582.0,53.0,3.1,18.0,191.0,38.02,27.87
2016,8,1,18,15,505.5,45.5,3.0,17.0,144.5,33.81,24.0
2016,8,1,18,30,429.0,38.0,2.9,16.0,98.0,29.41,19.72
2016,8,1,18,45,300.5,27.0,2.85,15.5,60.5,21.44,11.09
2016,8,1,19,0,172.0,16.0,2.8,15.0,23.0,12.97,0.0
2016,8,1,19,15,86.0,8.0,2.75,14.5,11.5,7.63,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,70.5,7.5,2.3,12.5,10.5,7.15,0.0
2016,8,2,5,30,141.0,15.0,2.4,13.0,21.0,44.14,0.0
2016,8,2,5,45,274.5,26.5,2.5,13.5,57.5,117.03,72.29
2016,8,2,6,0,408.0,38.0,2.6,14.0,94.0,189.6,141.02
2016,8,2,6,15,489.0,46.0,2.55,14.5,140.5,253.49,198.42
2016,8,2,6,30,570.0,54.0,2.5,15.0,187.0,325.95,261.88
2016,8,2,6,45,285.0,69.5,2.5,15.5,136.0,230.24,188.04
2016,8,2,7,0,0.0,85.0,2.5,16.0,85.0,80.66,62.63
2016,8,2,7,15,0.0,97.0,2.45,16.5,97.0,92.09,72.12
2016,8,2,7,30,0.0,109.0,2.4,17.0,109.0,103.55,81.27
2016,8,2,7,45,1.0,133.5,2.35,17.5,134.0,128.46,101.34
2016,8,2,8,0,2.0,158.0,2.3,18.0,159.0,153.49,121.14
2016,8,2,8,15,4.5,172.5,2.25,18.5,175.0,169.49,133.4
2016,8,2,8,30,7.0,187.0,2.2,19.0,191.0,185.68,145.69
2016,8,2,8,45,16.0,220.5,2.15,19.5,231.5,227.03,177.85
2016,8,2,9,0,25.0,254.0,2.1,20.0,272.0,268.98,209.78
2016,8,2,9,15,30.0,276.5,2.05,20.5,299.0,308.56,239.13
2016,8,2,9,30,35.0,299.0,2.0,21.0,326.0,336.87,259.47
2016,8,2,9,45,213.5,318.0,2.0,21.5,490.0,553.51,423.75
2016,8,2,10,0,392.0,337.0,2.0,22.0,654.0,750.28,563.13
2016,8,2,10,15,662.5,218.0,2.0,22.5,777.0,911.85,675.4
2016,8,2,10,30,933.0,99.0,2.0,23.0,900.0,1045.07,757.76
2016,8,2,10,45,938.0,100.0,2.05,23.5,923.0,1056.04,761.53
2016,8,2,11,0,943.0,101.0,2.1,24.0,946.0,1063.36,764.5
2016,8,2,11,15,946.0,101.5,2.1,24.0,961.5,1064.43,764.52
2016,8,2,11,30,949.0,102.0,2.1,24.0,977.0,1061.78,762.41
2016,8,2,11,45,951.0,102.0,2.15,24.5,985.0,1053.9,756.32
2016,8,2,12,0,953.0,102.0,2.2,25.0,993.0,1042.35,748.08
2016,8,2,12,15,953.0,102.0,2.2,25.0,993.0,1025.25,737.32
2016,8,2,12,30,953.0,102.0,2.2,25.0,993.0,1004.66,724.46
2016,8,2,12,45,942.0,108.0,2.2,25.5,982.5,976.49,705.43
2016,8,2,13,0,931.0,114.0,2.2,26.0,972.0,945.47,684.66
2016,8,2,13,15,927.5,113.0,2.25,26.0,956.5,911.57,663.81
2016,8,2,13,30,924.0,112.0,2.3,26.0,941.0,874.92,640.98
2016,8,2,13,45,919.5,110.5,2.35,26.0,918.0,834.41,615.35
2016,8,2,14,0,915.0,109.0,2.4,26.0,895.0,791.56,587.85
2016,8,2,14,15,907.5,108.0,2.45,25.5,865.5,744.89,558.46
2016,8,2,14,30,900.0,107.0,2.5,25.0,836.0,696.53,525.54
2016,8,2,14,45,891.0,105.0,2.55,25.0,800.5,644.85,487.81
2016,8,2,15,0,882.0,103.0,2.6,25.0,765.0,592.08,448.14
2016,8,2,15,15,870.0,101.0,2.6,25.0,724.0,536.93,405.29
2016,8,2,15,30,858.0,99.0,2.6,25.0,683.0,481.48,360.87
2016,8,2,15,45,841.5,96.5,2.65,25.0,637.0,420.14,310.88
2016,8,2,16,0,825.0,94.0,2.7,25.0,591.0,362.64,262.34
2016,8,2,16,15,804.0,90.5,2.7,24.5,542.0,304.02,212.47
2016,8,2,16,30,783.0,87.0,2.7,24.0,493.0,247.23,163.72
2016,8,2,16,45,754.0,83.5,2.75,23.5,442.0,191.18,117.18
2016,8,2,17,0,725.0,80.0,2.8,23.0,391.0,138.37,77.3
2016,8,2,17,15,687.5,75.5,2.8,22.0,339.0,83.16,44.32
2016,8,2,17,30,650.0,71.0,2.8,21.0,287.0,47.99,36.29
2016,8,2,17,45,593.0,65.0,2.85,20.5,236.0,45.62,34.3
2016,8,2,18,0,536.0,59.0,2.9,20.0,185.0,43.14,32.07
2016,8,2,18,15,453.5,50.0,2.85,19.0,138.5,37.85,27.27
2016,8,2,18,30,371.0,41.0,2.8,18.0,92.0,32.31,21.96
2016,8,2,18,45,239.0,28.5,2.8,17.5,56.0,23.0,11.79
2016,8,2,19,0,107.0,16.0,2.8,17.0,20.0,15.25,0.0
2016,8,2,19,15,53.5,8.0,2.8,16.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,51.5,7.0,1.25,14.5,9.0,0.0,0.0
2016,8,3,5,30,103.0,14.0,1.2,15.0,18.0,35.06,0.0
2016,8,3,5,45,230.5,27.0,1.15,15.5,53.0,104.98,62.57
2016,8,3,6,0,358.0,40.0,1.1,16.0,88.0,175.17,128.7
2016,8,3,6,15,441.5,49.0,0.95,16.5,134.0,238.43,183.98
2016,8,3,6,30,525.0,58.0,0.8,17.0,180.0,310.56,245.06
2016,8,3,6,45,283.0,90.0,0.65,17.5,157.5,253.37,202.69
2016,8,3,7,0,41.0,122.0,0.5,18.0,135.0,148.81,117.94
2016,8,3,7,15,91.5,147.5,0.45,18.5,184.0,207.82,166.3
2016,8,3,7,30,142.0,173.0,0.4,19.0,233.0,280.46,223.17
2016,8,3,7,45,113.5,194.0,0.4,20.0,246.5,289.46,227.69
2016,8,3,8,0,85.0,215.0,0.4,21.0,260.0,285.27,222.32
2016,8,3,8,15,104.0,240.0,0.45,21.5,299.5,329.42,255.22
2016,8,3,8,30,123.0,265.0,0.5,22.0,339.0,386.2,296.24
2016,8,3,8,45,191.0,282.5,0.6,22.5,407.0,466.09,354.69
2016,8,3,9,0,259.0,300.0,0.7,23.0,475.0,562.5,422.7
2016,8,3,9,15,569.0,201.5,0.8,23.5,617.5,760.85,564.49
2016,8,3,9,30,879.0,103.0,0.9,24.0,760.0,943.7,680.6
2016,8,3,9,45,891.0,103.0,1.05,24.5,796.5,973.11,696.59
2016,8,3,10,0,903.0,103.0,1.2,25.0,833.0,999.66,712.85
2016,8,3,10,15,910.0,104.5,1.3,25.5,862.5,1019.86,724.29
2016,8,3,10,30,917.0,106.0,1.4,26.0,892.0,1036.67,733.74
2016,8,3,10,45,922.5,106.5,1.55,26.5,915.0,1047.42,740.32
2016,8,3,11,0,928.0,107.0,1.7,27.0,938.0,1054.59,744.76
2016,8,3,11,15,931.5,108.0,1.85,27.0,953.5,1056.62,747.54
2016,8,3,11,30,935.0,109.0,2.0,27.0,969.0,1054.96,748.1
2016,8,3,11,45,936.5,109.5,2.15,27.0,977.0,1047.12,744.82
2016,8,3,12,0,938.0,110.0,2.3,27.0,985.0,1035.65,739.3
2016,8,3,12,15,938.5,110.0,2.4,27.0,985.5,1019.15,730.03
2016,8,3,12,30,939.0,110.0,2.5,27.0,986.0,999.19,718.58
2016,8,3,12,45,939.0,108.5,2.65,27.0,979.0,973.92,704.12
2016,8,3,13,0,939.0,107.0,2.8,27.0,972.0,945.42,687.41
2016,8,3,13,15,936.5,106.5,2.85,26.5,957.0,912.61,668.23
2016,8,3,13,30,934.0,106.0,2.9,26.0,942.0,876.94,646.94
2016,8,3,13,45,928.5,105.5,3.0,26.0,919.5,836.2,621.02
2016,8,3,14,0,923.0,105.0,3.1,26.0,897.0,793.14,593.19
2016,8,3,14,15,917.0,104.0,3.15,25.5,868.0,747.15,563.79
2016,8,3,14,30,911.0,103.0,3.2,25.0,839.0,699.3,530.86
2016,8,3,14,45,902.0,101.0,3.3,25.0,803.5,647.06,492.37
2016,8,3,15,0,893.0,99.0,3.4,25.0,768.0,593.71,451.89
2016,8,3,15,15,881.5,97.0,3.4,24.5,727.0,538.2,409.07
2016,8,3,15,30,870.0,95.0,3.4,24.0,686.0,482.33,364.46
2016,8,3,15,45,855.5,92.5,3.45,23.5,640.5,424.69,317.07
2016,8,3,16,0,841.0,90.0,3.5,23.0,595.0,363.41,265.41
2016,8,3,16,15,820.5,87.0,3.5,22.5,546.0,304.43,214.43
2016,8,3,16,30,800.0,84.0,3.5,22.0,497.0,247.19,164.59
2016,8,3,16,45,774.5,80.0,3.55,21.5,445.5,190.27,116.66
2016,8,3,17,0,749.0,76.0,3.6,21.0,394.0,136.18,75.37
2016,8,3,17,15,711.5,71.5,3.55,20.5,341.5,84.17,45.4
2016,8,3,17,30,674.0,67.0,3.5,20.0,289.0,45.12,33.94
2016,8,3,17,45,621.5,60.5,3.5,19.5,238.0,42.2,31.46
2016,8,3,18,0,569.0,54.0,3.5,19.0,187.0,39.11,28.67
2016,8,3,18,15,487.0,46.0,3.35,18.0,139.5,34.51,24.45
2016,8,3,18,30,405.0,38.0,3.2,17.0,92.0,29.71,19.77
2016,8,3,18,45,270.5,26.5,3.1,16.5,55.5,21.26,10.08
2016,8,3,19,0,136.0,15.0,3.0,16.0,19.0,14.3,0.0
2016,8,3,19,15,68.0,7.5,2.95,15.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,53.0,7.0,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,106.0,14.0,2.7,13.0,17.0,35.62,0.0
2016,8,4,5,45,241.0,26.5,2.8,13.5,52.5,106.59,62.07
2016,8,4,6,0,376.0,39.0,2.9,14.0,88.0,179.84,133.28
2016,8,4,6,15,459.5,47.5,2.9,14.5,134.5,243.5,190.52
2016,8,4,6,30,543.0,56.0,2.9,15.0,181.0,316.02,254.18
2016,8,4,6,45,271.5,52.5,2.95,15.5,115.0,202.83,165.85
2016,8,4,7,0,0.0,49.0,3.0,16.0,49.0,45.53,33.07
2016,8,4,7,15,0.0,68.5,2.95,16.5,68.5,63.73,48.38
2016,8,4,7,30,0.0,88.0,2.9,17.0,88.0,82.5,63.84
2016,8,4,7,45,0.0,99.5,2.9,17.5,99.5,93.54,72.63
2016,8,4,8,0,0.0,111.0,2.9,18.0,111.0,104.6,81.33
2016,8,4,8,15,2.0,143.5,2.95,18.5,145.0,138.19,108.31
2016,8,4,8,30,4.0,176.0,3.0,19.0,179.0,172.15,135.09
2016,8,4,8,45,4.5,182.5,3.05,19.5,186.0,178.64,139.58
2016,8,4,9,0,5.0,189.0,3.1,20.0,193.0,185.22,144.17
2016,8,4,9,15,11.5,225.0,3.15,20.0,233.5,226.99,176.92
2016,8,4,9,30,18.0,261.0,3.2,20.0,274.0,269.18,209.5
2016,8,4,9,45,32.0,302.0,3.3,20.5,327.5,336.84,260.98
2016,8,4,10,0,46.0,343.0,3.4,21.0,381.0,393.62,303.15
2016,8,4,10,15,133.5,378.0,3.4,21.0,492.0,529.94,406.5
2016,8,4,10,30,221.0,413.0,3.4,21.0,603.0,654.16,497.46
2016,8,4,10,45,225.5,420.0,3.45,21.0,617.5,665.08,504.2
2016,8,4,11,0,230.0,427.0,3.5,21.0,632.0,674.95,510.91
2016,8,4,11,15,577.5,268.0,3.5,21.0,795.5,881.53,666.26
2016,8,4,11,30,925.0,109.0,3.5,21.0,959.0,1044.85,776.27
2016,8,4,11,45,925.5,109.5,3.55,21.0,966.0,1036.06,769.09
2016,8,4,12,0,926.0,110.0,3.6,21.0,973.0,1023.72,761.16
2016,8,4,12,15,925.5,110.0,3.6,21.0,972.5,1006.41,749.66
2016,8,4,12,30,925.0,110.0,3.6,21.0,972.0,985.72,736.0
2016,8,4,12,45,919.0,112.0,3.6,21.0,962.5,958.67,718.12
2016,8,4,13,0,913.0,114.0,3.6,21.0,953.0,928.7,698.28
2016,8,4,13,15,909.5,113.5,3.6,21.0,937.5,895.7,676.34
2016,8,4,13,30,906.0,113.0,3.6,21.0,922.0,860.0,652.44
2016,8,4,13,45,904.0,110.5,3.6,21.0,900.5,821.04,626.14
2016,8,4,14,0,902.0,108.0,3.6,21.0,879.0,779.59,597.89
2016,8,4,14,15,895.0,106.5,3.6,20.5,850.0,733.24,566.98
2016,8,4,14,30,888.0,105.0,3.6,20.0,821.0,685.18,532.46
2016,8,4,14,45,881.5,102.0,3.65,20.0,786.5,634.57,493.94
2016,8,4,15,0,875.0,99.0,3.7,20.0,752.0,582.65,453.33
2016,8,4,15,15,863.5,97.0,3.7,19.5,711.5,528.02,410.09
2016,8,4,15,30,852.0,95.0,3.7,19.0,671.0,473.05,365.09
2016,8,4,15,45,839.0,91.0,3.7,19.0,626.5,415.65,316.12
2016,8,4,16,0,826.0,87.0,3.7,19.0,582.0,354.44,262.94
2016,8,4,16,15,806.5,84.0,3.7,18.5,533.5,296.6,211.97
2016,8,4,16,30,787.0,81.0,3.7,18.0,485.0,240.39,162.13
2016,8,4,16,45,763.5,77.0,3.7,18.0,435.0,184.55,114.08
2016,8,4,17,0,740.0,73.0,3.7,18.0,385.0,131.31,72.83
2016,8,4,17,15,704.0,68.5,3.65,17.5,333.5,79.9,43.24
2016,8,4,17,30,668.0,64.0,3.6,17.0,282.0,42.95,32.47
2016,8,4,17,45,617.5,57.5,3.6,16.5,231.5,39.94,29.86
2016,8,4,18,0,567.0,51.0,3.6,16.0,181.0,36.74,26.95
2016,8,4,18,15,487.0,43.5,3.5,15.5,135.0,32.47,22.91
2016,8,4,18,30,407.0,36.0,3.4,15.0,89.0,28.02,18.44
2016,8,4,18,45,203.5,27.0,3.3,14.5,53.5,21.17,9.58
2016,8,4,19,0,0.0,18.0,3.2,14.0,18.0,17.16,0.0
2016,8,4,19,15,0.0,9.0,3.15,13.5,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,47.0,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,94.0,13.0,2.3,13.0,15.0,32.08,0.0
2016,8,5,5,45,224.0,26.0,2.4,13.5,50.0,100.86,56.35
2016,8,5,6,0,354.0,39.0,2.5,14.0,85.0,172.52,127.46
2016,8,5,6,15,438.5,48.5,2.45,14.0,131.0,236.41,185.0
2016,8,5,6,30,523.0,58.0,2.4,14.0,177.0,309.34,249.26
2016,8,5,6,45,261.5,63.0,2.4,14.5,122.5,210.93,172.75
2016,8,5,7,0,0.0,68.0,2.4,15.0,68.0,63.49,48.41
2016,8,5,7,15,0.0,85.5,2.35,15.0,85.5,80.53,62.86
2016,8,5,7,30,0.0,103.0,2.3,15.0,103.0,97.59,76.97
2016,8,5,7,45,0.0,100.5,2.25,15.5,100.5,94.56,74.03
2016,8,5,8,0,0.0,98.0,2.2,16.0,98.0,91.8,71.34
2016,8,5,8,15,8.5,153.0,2.15,16.5,158.5,152.88,121.3
2016,8,5,8,30,17.0,208.0,2.1,17.0,219.0,215.72,171.26
2016,8,5,8,45,58.5,255.5,2.05,17.5,295.0,311.82,247.04
2016,8,5,9,0,100.0,303.0,2.0,18.0,371.0,401.11,314.96
2016,8,5,9,15,106.0,324.5,2.0,18.5,400.0,431.12,335.8
2016,8,5,9,30,112.0,346.0,2.0,19.0,429.0,460.99,356.55
2016,8,5,9,45,88.0,353.0,2.0,19.5,420.5,445.97,343.08
2016,8,5,10,0,64.0,360.0,2.0,20.0,412.0,429.76,329.06
2016,8,5,10,15,201.5,372.0,2.0,20.0,542.5,590.91,450.28
2016,8,5,10,30,339.0,384.0,2.0,20.0,673.0,754.1,566.22
2016,8,5,10,45,446.0,354.0,2.0,20.5,745.0,840.72,624.85
2016,8,5,11,0,553.0,324.0,2.0,21.0,817.0,915.99,675.2
2016,8,5,11,15,730.0,225.0,2.05,21.0,887.0,990.97,727.44
2016,8,5,11,30,907.0,126.0,2.1,21.0,957.0,1044.23,761.13
2016,8,5,11,45,909.5,125.5,2.15,21.5,965.0,1036.35,754.34
2016,8,5,12,0,912.0,125.0,2.2,22.0,973.0,1024.95,746.09
2016,8,5,12,15,911.5,125.0,2.25,22.0,973.0,1007.67,735.6
2016,8,5,12,30,911.0,125.0,2.3,22.0,973.0,987.06,723.03
2016,8,5,12,45,910.5,124.0,2.4,22.5,965.0,962.24,706.85
2016,8,5,13,0,910.0,123.0,2.5,23.0,957.0,934.3,688.57
2016,8,5,13,15,906.5,122.0,2.55,23.0,941.5,900.77,667.39
2016,8,5,13,30,903.0,121.0,2.6,23.0,926.0,864.55,644.25
2016,8,5,13,45,893.5,122.0,2.65,23.0,902.0,822.94,617.24
2016,8,5,14,0,884.0,123.0,2.7,23.0,878.0,779.4,588.59
2016,8,5,14,15,876.0,121.5,2.75,22.5,848.0,732.92,558.34
2016,8,5,14,30,868.0,120.0,2.8,22.0,818.0,684.86,524.51
2016,8,5,14,45,854.0,119.5,2.9,22.0,781.0,632.69,485.81
2016,8,5,15,0,840.0,119.0,3.0,22.0,744.0,578.57,444.54
2016,8,5,15,15,826.5,116.5,3.0,21.5,703.0,523.4,401.73
2016,8,5,15,30,813.0,114.0,3.0,21.0,662.0,468.24,357.44
2016,8,5,15,45,791.5,112.0,3.0,21.0,615.5,410.63,309.29
2016,8,5,16,0,770.0,110.0,3.0,21.0,569.0,354.44,261.11
2016,8,5,16,15,747.0,106.0,3.0,20.5,520.5,297.78,212.28
2016,8,5,16,30,724.0,102.0,3.0,20.0,472.0,239.04,161.69
2016,8,5,16,45,689.5,98.5,3.05,20.0,420.5,185.01,116.52
2016,8,5,17,0,655.0,95.0,3.1,20.0,369.0,134.91,78.85
2016,8,5,17,15,612.5,88.5,3.1,19.5,318.0,86.23,51.07
2016,8,5,17,30,570.0,82.0,3.1,19.0,267.0,57.11,44.59
2016,8,5,17,45,507.5,74.0,3.1,18.5,217.0,53.53,41.52
2016,8,5,18,0,445.0,66.0,3.1,18.0,167.0,49.77,38.1
2016,8,5,18,15,360.0,54.5,3.0,17.0,122.5,41.28,30.39
2016,8,5,18,30,275.0,43.0,2.9,16.0,78.0,33.28,22.76
2016,8,5,18,45,161.0,27.5,2.85,15.5,45.5,21.61,9.1
2016,8,5,19,0,47.0,12.0,2.8,15.0,13.0,11.44,0.0
2016,8,5,19,15,23.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,26.5,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,53.0,12.0,2.4,13.0,13.0,22.5,0.0
2016,8,6,5,45,174.0,27.0,2.5,13.5,46.0,87.42,46.34
2016,8,6,6,0,295.0,42.0,2.6,14.0,79.0,155.69,114.89
2016,8,6,6,15,381.5,53.0,2.55,14.5,124.0,219.19,171.3
2016,8,6,6,30,468.0,64.0,2.5,15.0,169.0,291.6,234.33
2016,8,6,6,45,234.0,62.0,2.5,15.5,114.5,196.27,160.02
2016,8,6,7,0,0.0,60.0,2.5,16.0,60.0,55.79,41.74
2016,8,6,7,15,0.0,67.5,2.45,16.5,67.5,62.79,47.6
2016,8,6,7,30,0.0,75.0,2.4,17.0,75.0,69.8,53.24
2016,8,6,7,45,0.0,93.5,2.4,17.5,93.5,87.64,67.77
2016,8,6,8,0,0.0,112.0,2.4,18.0,112.0,105.64,82.19
2016,8,6,8,15,0.0,121.0,2.35,18.0,121.0,114.23,88.9
2016,8,6,8,30,0.0,130.0,2.3,18.0,130.0,122.84,95.59
2016,8,6,8,45,0.0,142.0,2.3,18.5,142.0,134.42,104.45
2016,8,6,9,0,0.0,154.0,2.3,19.0,154.0,146.02,113.22
2016,8,6,9,15,2.5,172.0,2.3,19.5,174.0,165.82,128.54
2016,8,6,9,30,5.0,190.0,2.3,20.0,194.0,185.75,143.77
2016,8,6,9,45,11.0,231.0,2.3,20.5,240.0,232.05,179.43
2016,8,6,10,0,17.0,272.0,2.3,21.0,286.0,278.71,214.62
2016,8,6,10,15,24.0,306.0,2.3,21.0,326.5,319.46,245.25
2016,8,6,10,30,31.0,340.0,2.3,21.0,367.0,373.68,285.52
2016,8,6,10,45,61.5,383.0,2.35,21.5,437.5,448.38,340.54
2016,8,6,11,0,92.0,426.0,2.4,22.0,508.0,522.75,393.9
2016,8,6,11,15,503.0,271.0,2.4,22.0,730.0,806.83,606.09
2016,8,6,11,30,914.0,116.0,2.4,22.0,952.0,1040.81,761.59
2016,8,6,11,45,915.0,116.5,2.45,22.0,959.5,1032.46,753.96
2016,8,6,12,0,916.0,117.0,2.5,22.0,967.0,1020.57,746.71
2016,8,6,12,15,916.0,117.0,2.5,22.0,967.0,1003.74,735.84
2016,8,6,12,30,916.0,117.0,2.5,22.0,967.0,983.53,722.88
2016,8,6,12,45,907.5,121.0,2.55,22.5,957.5,956.17,704.38
2016,8,6,13,0,899.0,125.0,2.6,23.0,948.0,925.99,684.06
2016,8,6,13,15,895.5,124.5,2.65,22.5,932.5,893.19,664.54
2016,8,6,13,30,892.0,124.0,2.7,22.0,917.0,857.72,642.98
2016,8,6,13,45,888.0,122.0,2.75,22.0,895.0,817.94,616.97
2016,8,6,14,0,884.0,120.0,2.8,22.0,873.0,775.87,589.11
2016,8,6,14,15,876.5,118.5,2.85,22.0,843.5,729.69,557.8
2016,8,6,14,30,869.0,117.0,2.9,22.0,814.0,681.89,522.95
2016,8,6,14,45,860.5,114.5,3.0,22.0,779.0,631.17,485.23
2016,8,6,15,0,852.0,112.0,3.1,22.0,744.0,579.38,445.53
2016,8,6,15,15,839.0,109.5,3.15,21.5,703.0,522.26,401.27
2016,8,6,15,30,826.0,107.0,3.2,21.0,662.0,466.64,356.54
2016,8,6,15,45,810.5,103.5,3.3,20.5,617.0,409.34,309.05
2016,8,6,16,0,795.0,100.0,3.4,20.0,572.0,352.78,260.63
2016,8,6,16,15,773.5,96.5,3.5,19.5,523.5,295.54,210.78
2016,8,6,16,30,752.0,93.0,3.6,19.0,475.0,240.24,162.35
2016,8,6,16,45,723.0,88.5,3.7,19.0,424.0,180.88,112.29
2016,8,6,17,0,694.0,84.0,3.8,19.0,373.0,128.6,72.62
2016,8,6,17,15,653.5,78.5,3.8,18.5,321.5,78.54,44.54
2016,8,6,17,30,613.0,73.0,3.8,18.0,270.0,50.11,38.63
2016,8,6,17,45,554.5,66.0,3.85,17.5,220.0,47.03,35.96
2016,8,6,18,0,496.0,59.0,3.9,17.0,170.0,43.8,32.99
2016,8,6,18,15,408.5,49.0,3.85,16.5,124.5,37.63,27.23
2016,8,6,18,30,321.0,39.0,3.8,16.0,79.0,31.15,20.85
2016,8,6,18,45,192.0,25.0,3.75,15.5,46.0,19.65,6.89
2016,8,6,19,0,63.0,11.0,3.7,15.0,13.0,10.48,0.0
2016,8,6,19,15,31.5,5.5,3.7,14.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,50.0,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,100.0,11.0,2.9,12.0,14.0,31.3,0.0
2016,8,7,5,45,244.5,23.0,3.0,13.0,48.5,101.98,50.88
2016,8,7,6,0,389.0,35.0,3.1,14.0,83.0,179.42,131.59
2016,8,7,6,15,475.5,43.5,3.0,14.5,130.0,244.66,190.72
2016,8,7,6,30,562.0,52.0,2.9,15.0,177.0,319.23,256.28
2016,8,7,6,45,367.5,88.5,2.85,15.5,179.0,293.34,239.36
2016,8,7,7,0,173.0,125.0,2.8,16.0,181.0,232.5,190.19
2016,8,7,7,15,186.0,145.5,2.65,16.5,214.5,270.73,221.71
2016,8,7,7,30,199.0,166.0,2.5,17.0,248.0,309.83,252.73
2016,8,7,7,45,199.5,189.5,2.45,17.5,281.0,344.52,279.21
2016,8,7,8,0,200.0,213.0,2.4,18.0,314.0,378.65,304.55
2016,8,7,8,15,231.0,232.0,2.3,18.5,360.5,430.65,343.67
2016,8,7,8,30,262.0,251.0,2.2,19.0,407.0,496.31,391.76
2016,8,7,8,45,289.0,267.5,2.1,19.5,451.5,545.72,426.54
2016,8,7,9,0,316.0,284.0,2.0,20.0,496.0,595.86,461.05
2016,8,7,9,15,610.0,188.5,1.9,20.5,629.5,784.81,599.75
2016,8,7,9,30,904.0,93.0,1.8,21.0,763.0,955.83,709.74
2016,8,7,9,45,910.0,96.0,1.75,21.5,798.0,983.46,722.39
2016,8,7,10,0,916.0,99.0,1.7,22.0,833.0,1007.86,734.45
2016,8,7,10,15,923.0,100.5,1.75,22.5,862.5,1028.23,745.32
2016,8,7,10,30,930.0,102.0,1.8,23.0,892.0,1045.16,754.09
2016,8,7,10,45,936.0,102.0,1.85,23.5,915.5,1055.91,759.06
2016,8,7,11,0,942.0,102.0,1.9,24.0,939.0,1063.02,761.92
2016,8,7,11,15,945.0,103.0,1.95,24.0,954.5,1064.46,762.87
2016,8,7,11,30,948.0,104.0,2.0,24.0,970.0,1062.14,761.65
2016,8,7,11,45,951.0,103.5,2.1,24.5,978.0,1054.52,756.4
2016,8,7,12,0,954.0,103.0,2.2,25.0,986.0,1043.18,748.93
2016,8,7,12,15,954.0,103.0,2.25,25.0,986.5,1025.8,738.56
2016,8,7,12,30,954.0,103.0,2.3,25.0,987.0,1004.89,726.04
2016,8,7,12,45,953.0,102.5,2.35,25.0,979.5,979.14,710.41
2016,8,7,13,0,952.0,102.0,2.4,25.0,972.0,950.12,692.63
2016,8,7,13,15,949.5,101.5,2.45,25.0,956.5,916.67,671.86
2016,8,7,13,30,947.0,101.0,2.5,25.0,941.0,880.3,649.01
2016,8,7,13,45,943.5,99.0,2.55,25.0,918.5,838.95,622.6
2016,8,7,14,0,940.0,97.0,2.6,25.0,896.0,795.1,594.2
2016,8,7,14,15,933.5,96.0,2.65,25.0,866.5,747.78,563.03
2016,8,7,14,30,927.0,95.0,2.7,25.0,837.0,698.61,528.45
2016,8,7,14,45,918.5,93.5,2.75,25.0,801.0,646.12,489.83
2016,8,7,15,0,910.0,92.0,2.8,25.0,765.0,592.42,449.15
2016,8,7,15,15,898.5,90.0,2.8,24.5,723.5,535.81,405.64
2016,8,7,15,30,887.0,88.0,2.8,24.0,682.0,478.8,360.25
2016,8,7,15,45,871.5,86.0,2.8,24.0,635.5,420.08,311.37
2016,8,7,16,0,856.0,84.0,2.8,24.0,589.0,361.91,261.58
2016,8,7,16,15,835.5,81.0,2.8,23.5,539.5,297.79,206.88
2016,8,7,16,30,815.0,78.0,2.8,23.0,490.0,239.54,156.52
2016,8,7,16,45,786.5,75.0,2.8,23.0,437.5,182.02,108.56
2016,8,7,17,0,758.0,72.0,2.8,23.0,385.0,127.68,68.28
2016,8,7,17,15,719.5,67.5,2.75,22.0,332.0,75.13,40.3
2016,8,7,17,30,681.0,63.0,2.7,21.0,279.0,46.89,35.34
2016,8,7,17,45,622.5,57.5,2.7,20.5,227.5,40.39,29.72
2016,8,7,18,0,564.0,52.0,2.7,20.0,176.0,38.04,27.56
2016,8,7,18,15,475.5,43.5,2.65,19.0,129.0,32.94,22.86
2016,8,7,18,30,387.0,35.0,2.6,18.0,82.0,27.6,17.58
2016,8,7,18,45,237.5,23.0,2.55,17.5,47.5,18.54,5.04
2016,8,7,19,0,88.0,11.0,2.5,17.0,13.0,10.48,0.0
2016,8,7,19,15,44.0,5.5,2.5,16.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.0,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,86.0,10.0,2.2,14.0,12.0,27.37,0.0
2016,8,8,5,45,224.5,22.5,2.25,14.5,45.5,95.52,43.52
2016,8,8,6,0,363.0,35.0,2.3,15.0,79.0,170.91,124.3
2016,8,8,6,15,450.0,43.5,2.15,15.5,124.5,234.85,181.84
2016,8,8,6,30,537.0,52.0,2.0,16.0,170.0,308.2,245.64
2016,8,8,6,45,591.0,58.5,1.9,16.5,220.0,371.93,300.41
2016,8,8,7,0,645.0,65.0,1.8,17.0,270.0,440.42,356.79
2016,8,8,7,15,383.5,116.5,1.7,17.5,244.5,372.97,302.49
2016,8,8,7,30,122.0,168.0,1.6,18.0,219.0,262.89,211.57
2016,8,8,7,45,156.5,190.5,1.55,19.0,264.0,316.27,253.51
2016,8,8,8,0,191.0,213.0,1.5,20.0,309.0,372.28,295.56
2016,8,8,8,15,506.5,150.5,1.5,20.5,441.5,575.72,453.26
2016,8,8,8,30,822.0,88.0,1.5,21.0,574.0,783.26,598.99
2016,8,8,8,45,839.0,90.0,1.5,21.5,619.5,822.17,620.49
2016,8,8,9,0,856.0,92.0,1.5,22.0,665.0,865.51,646.37
2016,8,8,9,15,868.5,94.5,1.55,22.5,706.0,903.39,668.78
2016,8,8,9,30,881.0,97.0,1.6,23.0,747.0,938.82,689.4
2016,8,8,9,45,895.5,95.5,1.7,23.5,784.0,968.99,707.14
2016,8,8,10,0,910.0,94.0,1.8,24.0,821.0,996.4,723.09
2016,8,8,10,15,917.0,95.5,1.9,24.5,850.5,1016.72,734.52
2016,8,8,10,30,924.0,97.0,2.0,25.0,880.0,1033.62,743.88
2016,8,8,10,45,928.0,98.0,2.15,25.5,902.5,1043.43,749.47
2016,8,8,11,0,932.0,99.0,2.3,26.0,925.0,1049.58,752.87
2016,8,8,11,15,935.5,99.5,2.4,26.0,940.5,1051.01,754.28
2016,8,8,11,30,939.0,100.0,2.5,26.0,956.0,1048.71,753.48
2016,8,8,11,45,940.0,101.0,2.65,26.0,963.5,1040.74,749.7
2016,8,8,12,0,941.0,102.0,2.8,26.0,971.0,1029.11,743.62
2016,8,8,12,15,941.0,102.0,2.9,26.0,971.0,1011.9,733.51
2016,8,8,12,30,941.0,102.0,3.0,26.0,971.0,991.21,721.17
2016,8,8,12,45,940.5,101.0,3.15,26.0,964.0,965.68,706.03
2016,8,8,13,0,940.0,100.0,3.3,26.0,957.0,936.9,688.61
2016,8,8,13,15,937.5,99.5,3.35,26.0,941.5,903.77,667.47
2016,8,8,13,30,935.0,99.0,3.4,26.0,926.0,867.76,644.28
2016,8,8,13,45,931.0,97.5,3.5,26.0,904.0,826.88,617.84
2016,8,8,14,0,927.0,96.0,3.6,26.0,882.0,783.57,589.41
2016,8,8,14,15,920.5,95.0,3.65,25.5,852.5,736.75,559.04
2016,8,8,14,30,914.0,94.0,3.7,25.0,823.0,688.1,525.11
2016,8,8,14,45,906.0,92.0,3.75,25.0,787.5,636.01,486.07
2016,8,8,15,0,898.0,90.0,3.8,25.0,752.0,582.71,444.99
2016,8,8,15,15,886.5,88.0,3.8,24.5,710.5,526.67,401.29
2016,8,8,15,30,875.0,86.0,3.8,24.0,669.0,470.26,355.78
2016,8,8,15,45,860.5,83.5,3.8,24.0,623.5,412.13,306.82
2016,8,8,16,0,846.0,81.0,3.8,24.0,578.0,354.47,256.97
2016,8,8,16,15,826.0,78.0,3.75,23.5,529.0,295.58,205.89
2016,8,8,16,30,806.0,75.0,3.7,23.0,480.0,233.44,152.25
2016,8,8,16,45,781.0,71.0,3.7,22.5,428.5,176.17,104.47
2016,8,8,17,0,756.0,67.0,3.7,22.0,377.0,121.66,64.07
2016,8,8,17,15,718.5,63.0,3.65,21.5,325.0,69.71,36.78
2016,8,8,17,30,681.0,59.0,3.6,21.0,273.0,43.62,32.49
2016,8,8,17,45,627.0,53.0,3.6,20.5,222.0,40.48,29.78
2016,8,8,18,0,573.0,47.0,3.6,20.0,171.0,34.01,24.03
2016,8,8,18,15,485.5,39.5,3.55,19.0,125.0,29.59,19.93
2016,8,8,18,30,398.0,32.0,3.5,18.0,79.0,24.99,15.28
2016,8,8,18,45,245.5,21.0,3.5,17.5,45.5,16.79,2.76
2016,8,8,19,0,93.0,10.0,3.5,17.0,12.0,9.53,0.0
2016,8,8,19,15,46.5,5.0,3.45,16.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,41.0,5.0,1.3,13.5,6.0,0.0,0.0
2016,8,9,5,30,82.0,10.0,1.2,14.0,12.0,26.5,0.0
2016,8,9,5,45,226.5,22.0,1.2,14.5,44.5,94.92,38.8
2016,8,9,6,0,371.0,34.0,1.2,15.0,77.0,172.32,124.44
2016,8,9,6,15,458.5,42.0,1.0,15.5,123.0,236.26,181.67
2016,8,9,6,30,546.0,50.0,0.8,16.0,169.0,309.66,244.46
2016,8,9,6,45,595.5,57.5,0.6,16.5,218.5,372.83,297.05
2016,8,9,7,0,645.0,65.0,0.4,17.0,268.0,440.32,350.0
2016,8,9,7,15,482.5,107.0,0.4,17.5,274.0,420.88,334.68
2016,8,9,7,30,320.0,149.0,0.4,18.0,280.0,377.6,300.09
2016,8,9,7,45,314.0,172.5,0.4,19.0,315.0,414.33,326.62
2016,8,9,8,0,308.0,196.0,0.4,20.0,350.0,449.54,350.27
2016,8,9,8,15,566.0,141.5,0.45,20.5,461.0,617.67,474.87
2016,8,9,8,30,824.0,87.0,0.5,21.0,572.0,783.68,585.92
2016,8,9,8,45,844.0,87.5,0.6,22.0,618.0,823.49,607.58
2016,8,9,9,0,864.0,88.0,0.7,23.0,664.0,867.92,633.7
2016,8,9,9,15,876.0,90.0,0.7,23.5,705.0,905.04,654.06
2016,8,9,9,30,888.0,92.0,0.7,24.0,746.0,939.66,672.64
2016,8,9,9,45,899.0,92.5,0.75,24.5,782.5,968.91,688.71
2016,8,9,10,0,910.0,93.0,0.8,25.0,819.0,995.21,702.98
2016,8,9,10,15,917.0,94.0,0.85,25.5,848.0,1014.97,713.26
2016,8,9,10,30,924.0,95.0,0.9,26.0,877.0,1031.31,721.6
2016,8,9,10,45,928.5,96.0,0.95,26.5,899.5,1041.61,726.39
2016,8,9,11,0,933.0,97.0,1.0,27.0,922.0,1048.25,729.17
2016,8,9,11,15,936.0,97.5,1.1,27.0,937.0,1049.16,731.06
2016,8,9,11,30,939.0,98.0,1.2,27.0,952.0,1046.34,730.83
2016,8,9,11,45,939.5,99.0,1.35,27.5,959.5,1037.85,726.63
2016,8,9,12,0,940.0,100.0,1.5,28.0,967.0,1025.7,720.15
2016,8,9,12,15,940.0,100.0,1.6,28.0,967.0,1008.47,711.12
2016,8,9,12,30,940.0,100.0,1.7,28.0,967.0,987.76,699.91
2016,8,9,12,45,935.0,102.0,1.85,28.0,958.0,961.08,685.45
2016,8,9,13,0,930.0,104.0,2.0,28.0,949.0,931.34,668.78
2016,8,9,13,15,927.0,103.0,2.1,28.0,933.5,897.49,648.67
2016,8,9,13,30,924.0,102.0,2.2,28.0,918.0,860.84,626.46
2016,8,9,13,45,918.0,102.0,2.35,28.0,895.0,820.14,601.62
2016,8,9,14,0,912.0,102.0,2.5,28.0,872.0,777.18,574.77
2016,8,9,14,15,905.0,100.5,2.55,27.5,843.0,730.06,545.07
2016,8,9,14,30,898.0,99.0,2.6,27.0,814.0,681.2,511.63
2016,8,9,14,45,888.0,98.0,2.65,27.0,778.0,629.47,473.77
2016,8,9,15,0,878.0,97.0,2.7,27.0,742.0,576.75,434.02
2016,8,9,15,15,866.0,95.0,2.7,26.5,701.0,521.37,391.71
2016,8,9,15,30,854.0,93.0,2.7,26.0,660.0,465.7,347.65
2016,8,9,15,45,836.5,91.5,2.7,26.0,614.5,408.3,300.2
2016,8,9,16,0,819.0,90.0,2.7,26.0,569.0,347.71,249.16
2016,8,9,16,15,797.5,86.5,2.65,25.5,520.0,289.03,199.17
2016,8,9,16,30,776.0,83.0,2.6,25.0,471.0,232.26,150.67
2016,8,9,16,45,745.0,80.0,2.6,24.5,419.5,176.63,105.28
2016,8,9,17,0,714.0,77.0,2.6,24.0,368.0,124.53,67.72
2016,8,9,17,15,674.0,72.0,2.55,23.0,316.0,69.63,38.24
2016,8,9,17,30,634.0,67.0,2.5,22.0,264.0,45.94,34.37
2016,8,9,17,45,571.0,60.5,2.5,21.5,213.5,43.04,31.88
2016,8,9,18,0,508.0,54.0,2.5,21.0,163.0,40.02,29.1
2016,8,9,18,15,416.5,44.5,2.45,20.0,117.5,34.13,23.7
2016,8,9,18,30,325.0,35.0,2.4,19.0,72.0,27.95,17.54
2016,8,9,18,45,162.5,17.5,2.4,18.5,36.0,13.61,0.0
2016,8,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
