Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.0,18.0,2.05,14.5,35.5,70.34,23.75
2016,8,10,6,0,304.0,36.0,2.1,15.0,71.0,152.72,110.23
2016,8,10,6,15,394.0,46.0,2.0,15.5,115.5,216.16,167.09
2016,8,10,6,30,484.0,56.0,1.9,16.0,160.0,289.44,230.62
2016,8,10,6,45,539.0,64.0,1.8,16.5,209.0,352.65,284.88
2016,8,10,7,0,594.0,72.0,1.7,17.0,258.0,420.81,341.01
2016,8,10,7,15,427.0,114.0,1.6,17.5,260.0,396.06,320.85
2016,8,10,7,30,260.0,156.0,1.5,18.0,262.0,347.42,280.4
2016,8,10,7,45,279.5,176.0,1.45,18.5,304.0,394.8,316.84
2016,8,10,8,0,299.0,196.0,1.4,19.0,346.0,443.14,352.38
2016,8,10,8,15,542.0,147.5,1.4,19.5,453.0,605.65,476.19
2016,8,10,8,30,785.0,99.0,1.4,20.0,560.0,765.93,588.08
2016,8,10,8,45,804.0,101.0,1.4,20.5,605.5,811.67,614.94
2016,8,10,9,0,823.0,103.0,1.4,21.0,651.0,855.93,641.5
2016,8,10,9,15,836.5,105.5,1.45,21.5,692.0,894.0,664.14
2016,8,10,9,30,850.0,108.0,1.5,22.0,733.0,922.1,680.09
2016,8,10,9,45,863.5,108.0,1.55,22.5,769.5,952.24,697.38
2016,8,10,10,0,877.0,108.0,1.6,23.0,806.0,979.65,712.79
2016,8,10,10,15,884.5,109.5,1.65,23.0,835.5,999.82,724.97
2016,8,10,10,30,892.0,111.0,1.7,23.0,865.0,1016.69,735.21
2016,8,10,10,45,898.0,112.0,1.75,23.5,887.5,1028.1,740.69
2016,8,10,11,0,904.0,113.0,1.8,24.0,910.0,1035.97,744.09
2016,8,10,11,15,907.5,113.5,1.85,24.0,925.5,1037.21,744.91
2016,8,10,11,30,911.0,114.0,1.9,24.0,941.0,1034.82,743.65
2016,8,10,11,45,913.0,114.5,2.0,24.5,949.0,1027.33,738.51
2016,8,10,12,0,915.0,115.0,2.1,25.0,957.0,1016.26,731.2
2016,8,10,12,15,915.0,115.0,2.15,25.0,957.0,999.23,721.01
2016,8,10,12,30,915.0,115.0,2.2,25.0,957.0,978.81,708.73
2016,8,10,12,45,912.5,115.5,2.3,25.0,949.0,953.3,693.67
2016,8,10,13,0,910.0,116.0,2.4,25.0,941.0,924.72,676.5
2016,8,10,13,15,906.5,115.0,2.4,25.0,925.5,890.89,654.87
2016,8,10,13,30,903.0,114.0,2.4,25.0,910.0,854.35,631.35
2016,8,10,13,45,898.5,112.5,2.45,25.0,887.5,814.0,605.47
2016,8,10,14,0,894.0,111.0,2.5,25.0,865.0,771.35,577.72
2016,8,10,14,15,887.0,109.5,2.5,24.5,835.5,724.85,547.62
2016,8,10,14,30,880.0,108.0,2.5,24.0,806.0,676.66,513.71
2016,8,10,14,45,871.5,105.5,2.5,24.0,770.5,625.17,475.46
2016,8,10,15,0,863.0,103.0,2.5,24.0,735.0,572.6,435.31
2016,8,10,15,15,850.0,101.0,2.5,23.5,694.0,517.38,392.73
2016,8,10,15,30,837.0,99.0,2.5,23.0,653.0,459.07,346.36
2016,8,10,15,45,822.0,95.5,2.5,23.0,607.5,401.19,298.12
2016,8,10,16,0,807.0,92.0,2.5,23.0,562.0,343.98,249.1
2016,8,10,16,15,785.0,88.5,2.5,22.5,513.0,285.8,199.09
2016,8,10,16,30,763.0,85.0,2.5,22.0,464.0,229.62,150.67
2016,8,10,16,45,736.0,80.5,2.55,22.0,413.5,174.07,104.65
2016,8,10,17,0,709.0,76.0,2.6,22.0,363.0,121.59,66.37
2016,8,10,17,15,668.5,71.0,2.6,21.0,311.0,67.06,37.44
2016,8,10,17,30,628.0,66.0,2.6,20.0,259.0,45.31,34.12
2016,8,10,17,45,570.0,59.0,2.6,19.5,209.0,41.98,31.22
2016,8,10,18,0,512.0,52.0,2.6,19.0,159.0,38.48,28.0
2016,8,10,18,15,420.5,42.5,2.55,18.5,114.0,32.51,22.42
2016,8,10,18,30,329.0,33.0,2.5,18.0,69.0,26.24,16.05
2016,8,10,18,45,164.5,16.5,2.45,17.5,34.5,12.82,0.0
2016,8,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,148.0,17.5,1.6,14.0,34.5,68.26,18.27
2016,8,11,6,0,296.0,35.0,1.7,15.0,69.0,149.08,106.95
2016,8,11,6,15,385.0,46.0,1.7,15.5,113.0,212.66,164.04
2016,8,11,6,30,474.0,57.0,1.7,16.0,157.0,286.08,227.63
2016,8,11,6,45,237.0,70.0,1.75,16.5,120.0,207.97,168.3
2016,8,11,7,0,0.0,83.0,1.8,17.0,83.0,79.17,61.12
2016,8,11,7,15,0.0,99.5,1.75,17.5,99.5,95.25,74.49
2016,8,11,7,30,0.0,116.0,1.7,18.0,116.0,111.31,87.4
2016,8,11,7,45,1.5,136.0,1.65,19.0,137.0,132.04,103.7
2016,8,11,8,0,3.0,156.0,1.6,20.0,158.0,152.89,119.73
2016,8,11,8,15,8.0,177.0,1.6,20.5,182.0,177.59,138.9
2016,8,11,8,30,13.0,198.0,1.6,21.0,206.0,202.66,158.05
2016,8,11,8,45,27.0,233.0,1.65,21.5,251.0,261.32,203.24
2016,8,11,9,0,41.0,268.0,1.7,22.0,296.0,311.48,240.81
2016,8,11,9,15,43.5,287.5,1.7,22.0,318.5,334.61,257.48
2016,8,11,9,30,46.0,307.0,1.7,22.0,341.0,357.64,274.06
2016,8,11,9,45,77.5,341.0,1.75,22.5,401.5,424.14,323.06
2016,8,11,10,0,109.0,375.0,1.8,23.0,462.0,491.37,371.21
2016,8,11,10,15,496.0,247.0,1.85,23.5,663.0,774.45,579.92
2016,8,11,10,30,883.0,119.0,1.9,24.0,864.0,1016.2,737.45
2016,8,11,10,45,888.0,120.5,1.95,24.5,886.5,1026.96,739.89
2016,8,11,11,0,893.0,122.0,2.0,25.0,909.0,1034.21,742.85
2016,8,11,11,15,897.0,123.0,2.05,25.0,924.5,1036.35,744.2
2016,8,11,11,30,901.0,124.0,2.1,25.0,940.0,1034.88,743.44
2016,8,11,11,45,902.5,124.5,2.15,25.0,948.0,1026.82,738.66
2016,8,11,12,0,904.0,125.0,2.2,25.0,956.0,1015.24,731.8
2016,8,11,12,15,904.5,125.0,2.25,25.0,956.0,998.71,721.88
2016,8,11,12,30,905.0,125.0,2.3,25.0,956.0,978.81,709.86
2016,8,11,12,45,895.5,129.5,2.35,25.5,945.5,950.88,691.3
2016,8,11,13,0,886.0,134.0,2.4,26.0,935.0,920.2,671.0
2016,8,11,13,15,882.5,133.0,2.45,25.5,920.0,886.88,651.48
2016,8,11,13,30,879.0,132.0,2.5,25.0,905.0,850.93,629.95
2016,8,11,13,45,875.5,129.5,2.55,25.0,882.5,811.1,604.3
2016,8,11,14,0,872.0,127.0,2.6,25.0,860.0,768.98,576.81
2016,8,11,14,15,864.5,125.5,2.6,25.0,830.5,722.86,545.19
2016,8,11,14,30,857.0,124.0,2.6,25.0,801.0,675.15,510.64
2016,8,11,14,45,848.0,121.0,2.6,25.0,765.5,623.22,472.21
2016,8,11,15,0,839.0,118.0,2.6,25.0,730.0,570.18,431.91
2016,8,11,15,15,825.5,115.5,2.6,24.5,688.5,514.67,389.31
2016,8,11,15,30,812.0,113.0,2.6,24.0,647.0,459.2,345.23
2016,8,11,15,45,795.5,109.0,2.6,23.5,601.5,401.51,298.03
2016,8,11,16,0,779.0,105.0,2.6,23.0,556.0,344.73,250.12
2016,8,11,16,15,755.5,101.0,2.6,22.5,506.5,287.24,200.92
2016,8,11,16,30,732.0,97.0,2.6,22.0,457.0,227.88,150.35
2016,8,11,16,45,523.5,120.5,2.6,22.0,364.0,170.43,110.8
2016,8,11,17,0,315.0,144.0,2.6,22.0,271.0,140.07,97.01
2016,8,11,17,15,450.5,108.5,2.6,21.0,261.5,89.22,60.5
2016,8,11,17,30,586.0,73.0,2.6,20.0,252.0,51.02,39.09
2016,8,11,17,45,525.5,64.5,2.6,19.5,202.0,46.71,35.33
2016,8,11,18,0,465.0,56.0,2.6,19.0,152.0,42.14,31.15
2016,8,11,18,15,373.5,45.0,2.5,18.5,108.0,34.96,24.48
2016,8,11,18,30,282.0,34.0,2.4,18.0,64.0,27.39,16.79
2016,8,11,18,45,141.0,17.0,2.3,17.5,32.0,13.34,0.0
2016,8,11,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,145.0,17.5,1.9,13.5,33.5,67.03,12.28
2016,8,12,6,0,290.0,35.0,2.0,14.0,67.0,147.06,105.37
2016,8,12,6,15,379.5,46.0,1.95,14.5,111.0,210.48,162.9
2016,8,12,6,30,469.0,57.0,1.9,15.0,155.0,283.81,226.78
2016,8,12,6,45,249.5,85.0,1.9,15.5,138.5,223.42,181.56
2016,8,12,7,0,30.0,113.0,1.9,16.0,122.0,134.25,107.63
2016,8,12,7,15,36.5,133.5,1.9,16.5,147.0,160.72,129.61
2016,8,12,7,30,43.0,154.0,1.9,17.0,172.0,187.72,151.32
2016,8,12,7,45,51.5,177.5,1.9,18.0,201.5,220.06,176.57
2016,8,12,8,0,60.0,201.0,1.9,19.0,231.0,252.96,201.65
2016,8,12,8,15,90.0,228.5,1.85,19.5,278.5,307.58,244.07
2016,8,12,8,30,120.0,256.0,1.8,20.0,326.0,375.93,295.72
2016,8,12,8,45,473.5,180.5,1.8,21.0,489.0,618.72,482.81
2016,8,12,9,0,827.0,105.0,1.8,22.0,652.0,861.72,649.7
2016,8,12,9,15,840.5,107.5,1.85,22.5,693.0,899.89,670.36
2016,8,12,9,30,854.0,110.0,1.9,23.0,734.0,927.95,686.3
2016,8,12,9,45,865.5,111.0,1.95,23.5,770.0,957.33,703.11
2016,8,12,10,0,877.0,112.0,2.0,24.0,806.0,983.86,717.98
2016,8,12,10,15,884.5,113.5,2.1,24.0,835.5,1003.94,730.71
2016,8,12,10,30,892.0,115.0,2.2,24.0,865.0,1020.71,741.46
2016,8,12,10,45,897.5,115.5,2.3,24.5,887.5,1030.97,746.7
2016,8,12,11,0,903.0,116.0,2.4,25.0,910.0,1037.69,749.84
2016,8,12,11,15,906.5,117.0,2.45,25.0,925.0,1039.33,750.8
2016,8,12,11,30,910.0,118.0,2.5,25.0,940.0,1037.33,749.61
2016,8,12,11,45,912.5,118.0,2.6,25.5,948.0,1029.67,744.01
2016,8,12,12,0,915.0,118.0,2.7,26.0,956.0,1018.42,736.23
2016,8,12,12,15,915.0,118.0,2.75,26.0,956.0,1001.23,725.69
2016,8,12,12,30,915.0,118.0,2.8,26.0,956.0,980.65,713.03
2016,8,12,12,45,918.5,114.5,2.85,26.0,949.5,956.49,698.07
2016,8,12,13,0,922.0,111.0,2.9,26.0,943.0,928.98,680.9
2016,8,12,13,15,919.0,110.5,2.9,25.5,927.5,895.56,660.68
2016,8,12,13,30,916.0,110.0,2.9,25.0,912.0,859.35,638.43
2016,8,12,13,45,912.0,108.5,2.9,25.0,889.5,818.76,611.77
2016,8,12,14,0,908.0,107.0,2.9,25.0,867.0,775.8,583.26
2016,8,12,14,15,901.0,105.5,2.85,25.0,837.5,728.55,551.16
2016,8,12,14,30,894.0,104.0,2.8,25.0,808.0,679.58,515.3
2016,8,12,14,45,885.5,102.0,2.8,25.0,772.5,627.75,476.69
2016,8,12,15,0,877.0,100.0,2.8,25.0,737.0,574.79,436.14
2016,8,12,15,15,865.0,97.5,2.75,25.0,695.5,518.77,391.96
2016,8,12,15,30,853.0,95.0,2.7,25.0,654.0,462.47,346.24
2016,8,12,15,45,837.5,92.5,2.65,25.0,608.5,401.32,295.62
2016,8,12,16,0,822.0,90.0,2.6,25.0,563.0,343.86,246.48
2016,8,12,16,15,597.5,133.5,2.5,24.5,461.0,267.64,188.65
2016,8,12,16,30,373.0,177.0,2.4,24.0,359.0,222.01,157.93
2016,8,12,16,45,547.0,125.5,2.35,23.5,360.0,176.5,113.93
2016,8,12,17,0,721.0,74.0,2.3,23.0,361.0,117.51,62.95
2016,8,12,17,15,680.0,69.0,2.15,22.5,308.5,62.41,35.11
2016,8,12,17,30,639.0,64.0,2.0,22.0,256.0,44.11,32.79
2016,8,12,17,45,579.0,57.0,1.9,21.5,205.5,40.71,29.83
2016,8,12,18,0,519.0,50.0,1.8,21.0,155.0,37.14,26.55
2016,8,12,18,15,423.5,40.5,1.8,20.0,110.0,31.1,20.97
2016,8,12,18,30,328.0,31.0,1.8,19.0,65.0,24.75,14.35
2016,8,12,18,45,164.0,15.5,1.8,18.5,32.5,12.16,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.5,2.0,14.5,32.5,66.61,5.2
2016,8,13,6,0,299.0,33.0,2.1,15.0,65.0,147.89,104.8
2016,8,13,6,15,390.5,43.5,2.05,15.5,109.5,211.89,163.11
2016,8,13,6,30,482.0,54.0,2.0,16.0,154.0,286.05,227.62
2016,8,13,6,45,264.0,84.5,1.95,16.5,141.5,230.03,186.25
2016,8,13,7,0,46.0,115.0,1.9,17.0,129.0,145.57,116.73
2016,8,13,7,15,52.5,136.0,1.85,18.0,155.0,173.42,139.48
2016,8,13,7,30,59.0,157.0,1.8,19.0,181.0,201.74,161.75
2016,8,13,7,45,405.5,122.0,1.75,20.0,319.5,431.17,347.77
2016,8,13,8,0,752.0,87.0,1.7,21.0,458.0,665.51,522.51
2016,8,13,8,15,774.5,90.5,1.7,21.5,507.0,717.97,555.17
2016,8,13,8,30,797.0,94.0,1.7,22.0,556.0,769.8,588.19
2016,8,13,8,45,815.5,96.0,1.7,22.5,601.5,815.53,616.26
2016,8,13,9,0,834.0,98.0,1.7,23.0,647.0,859.7,642.79
2016,8,13,9,15,847.0,100.0,1.75,23.5,688.0,889.82,660.11
2016,8,13,9,30,860.0,102.0,1.8,24.0,729.0,924.52,680.45
2016,8,13,9,45,875.5,100.5,1.85,25.0,766.0,955.08,696.52
2016,8,13,10,0,891.0,99.0,1.9,26.0,803.0,982.95,710.72
2016,8,13,10,15,898.0,100.5,1.95,26.0,832.0,1002.84,722.6
2016,8,13,10,30,905.0,102.0,2.0,26.0,861.0,1019.34,732.51
2016,8,13,10,45,911.0,102.5,2.05,26.5,883.5,1030.26,737.57
2016,8,13,11,0,917.0,103.0,2.1,27.0,906.0,1037.6,740.53
2016,8,13,11,15,920.0,103.5,2.15,27.0,921.0,1038.28,740.92
2016,8,13,11,30,923.0,104.0,2.2,27.0,936.0,1035.28,739.2
2016,8,13,11,45,925.0,104.0,2.3,27.5,944.0,1027.09,733.46
2016,8,13,12,0,927.0,104.0,2.4,28.0,952.0,1015.27,725.54
2016,8,13,12,15,927.0,104.0,2.45,28.0,951.5,997.96,715.14
2016,8,13,12,30,927.0,104.0,2.5,28.0,951.0,977.19,702.61
2016,8,13,12,45,910.5,112.5,2.55,28.0,938.5,946.5,683.7
2016,8,13,13,0,894.0,121.0,2.6,28.0,926.0,913.24,663.08
2016,8,13,13,15,890.5,120.5,2.65,28.0,910.5,880.11,642.4
2016,8,13,13,30,887.0,120.0,2.7,28.0,895.0,844.31,619.77
2016,8,13,13,45,885.5,117.0,2.75,28.0,873.5,805.18,594.71
2016,8,13,14,0,884.0,114.0,2.8,28.0,852.0,763.57,567.7
2016,8,13,14,15,876.5,112.5,2.8,27.5,822.5,716.89,537.24
2016,8,13,14,30,869.0,111.0,2.8,27.0,793.0,668.59,503.37
2016,8,13,14,45,863.0,107.0,2.85,27.0,758.0,617.5,465.76
2016,8,13,15,0,857.0,103.0,2.9,27.0,723.0,565.12,426.05
2016,8,13,15,15,844.0,101.0,2.9,27.0,682.0,510.01,382.9
2016,8,13,15,30,831.0,99.0,2.9,27.0,641.0,451.88,336.24
2016,8,13,15,45,818.0,94.5,2.9,27.0,596.0,394.03,288.38
2016,8,13,16,0,805.0,90.0,2.9,27.0,551.0,336.66,239.63
2016,8,13,16,15,782.5,87.0,2.9,26.5,502.5,278.82,190.41
2016,8,13,16,30,760.0,84.0,2.9,26.0,454.0,223.04,143.01
2016,8,13,16,45,733.5,79.0,2.9,25.5,403.0,167.27,97.98
2016,8,13,17,0,707.0,74.0,2.9,25.0,352.0,114.55,61.0
2016,8,13,17,15,665.5,69.0,2.8,24.0,300.5,60.3,34.44
2016,8,13,17,30,624.0,64.0,2.7,23.0,249.0,44.25,32.76
2016,8,13,17,45,565.0,56.5,2.65,22.5,199.5,40.45,29.45
2016,8,13,18,0,506.0,49.0,2.6,22.0,150.0,36.44,25.79
2016,8,13,18,15,408.0,39.5,2.6,21.0,105.5,30.37,20.19
2016,8,13,18,30,310.0,30.0,2.6,20.0,61.0,23.98,13.37
2016,8,13,18,45,155.0,15.0,2.6,19.5,30.5,11.82,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,161.0,16.0,2.1,14.5,32.5,68.6,0.0
2016,8,14,6,0,322.0,32.0,2.2,15.0,65.0,154.15,108.42
2016,8,14,6,15,416.5,41.5,2.15,15.5,110.0,219.4,168.6
2016,8,14,6,30,511.0,51.0,2.1,16.0,155.0,295.13,234.64
2016,8,14,6,45,323.5,85.0,2.1,17.0,157.5,268.28,216.83
2016,8,14,7,0,136.0,119.0,2.1,18.0,160.0,206.9,167.28
2016,8,14,7,15,148.0,140.0,2.1,18.5,192.5,243.29,197.24
2016,8,14,7,30,160.0,161.0,2.1,19.0,225.0,280.52,226.78
2016,8,14,7,45,169.5,184.0,2.1,20.0,260.0,319.1,256.05
2016,8,14,8,0,179.0,207.0,2.1,21.0,295.0,358.02,284.72
2016,8,14,8,15,499.0,147.5,2.1,21.5,428.5,567.04,448.36
2016,8,14,8,30,819.0,88.0,2.1,22.0,562.0,780.58,600.48
2016,8,14,8,45,835.5,91.0,2.1,22.5,607.5,826.55,627.43
2016,8,14,9,0,852.0,94.0,2.1,23.0,653.0,863.93,649.57
2016,8,14,9,15,864.0,96.0,2.1,23.5,694.0,900.62,670.99
2016,8,14,9,30,876.0,98.0,2.1,24.0,735.0,934.83,690.49
2016,8,14,9,45,863.5,111.0,2.15,25.0,764.5,955.2,699.94
2016,8,14,10,0,851.0,124.0,2.2,26.0,794.0,971.42,706.8
2016,8,14,10,15,859.0,125.5,2.2,26.0,823.5,991.47,718.46
2016,8,14,10,30,867.0,127.0,2.2,26.0,853.0,1008.3,728.06
2016,8,14,10,45,874.5,127.0,2.25,26.5,875.5,1019.68,733.44
2016,8,14,11,0,882.0,127.0,2.3,27.0,898.0,1027.63,736.78
2016,8,14,11,15,885.0,128.0,2.35,27.0,913.0,1028.59,737.3
2016,8,14,11,30,888.0,129.0,2.4,27.0,928.0,1025.98,735.76
2016,8,14,11,45,891.5,128.0,2.45,27.5,935.5,1018.27,729.67
2016,8,14,12,0,895.0,127.0,2.5,28.0,943.0,1007.04,721.52
2016,8,14,12,15,894.5,127.0,2.55,28.0,942.5,989.49,710.88
2016,8,14,12,30,894.0,127.0,2.6,28.0,942.0,968.63,698.2
2016,8,14,12,45,893.5,125.5,2.65,28.0,934.0,943.09,682.51
2016,8,14,13,0,893.0,124.0,2.7,28.0,926.0,914.45,664.78
2016,8,14,13,15,889.5,123.5,2.75,28.0,910.5,881.24,643.96
2016,8,14,13,30,886.0,123.0,2.8,28.0,895.0,845.36,621.22
2016,8,14,13,45,878.0,122.5,2.85,28.0,871.0,803.48,594.23
2016,8,14,14,0,870.0,122.0,2.9,28.0,847.0,759.6,565.61
2016,8,14,14,15,862.5,120.5,2.95,27.5,817.5,713.38,535.26
2016,8,14,14,30,855.0,119.0,3.0,27.0,788.0,665.57,501.82
2016,8,14,14,45,843.0,117.5,3.05,27.0,751.5,613.04,462.99
2016,8,14,15,0,831.0,116.0,3.1,27.0,715.0,559.82,422.53
2016,8,14,15,15,817.5,113.5,3.15,26.5,674.0,504.57,380.1
2016,8,14,15,30,804.0,111.0,3.2,26.0,633.0,449.36,336.18
2016,8,14,15,45,785.5,107.5,3.25,26.0,587.0,391.68,288.4
2016,8,14,16,0,767.0,104.0,3.3,26.0,541.0,335.15,240.36
2016,8,14,16,15,743.5,100.0,3.3,25.5,492.5,278.29,191.94
2016,8,14,16,30,720.0,96.0,3.3,25.0,444.0,219.59,142.38
2016,8,14,16,45,688.5,91.0,3.35,24.5,393.0,165.07,98.62
2016,8,14,17,0,657.0,86.0,3.4,24.0,342.0,114.21,63.26
2016,8,14,17,15,612.0,79.5,3.3,23.0,290.5,65.74,40.94
2016,8,14,17,30,567.0,73.0,3.2,22.0,239.0,51.65,39.31
2016,8,14,17,45,504.0,64.0,3.15,21.5,190.0,46.92,35.16
2016,8,14,18,0,441.0,55.0,3.1,21.0,141.0,41.92,30.58
2016,8,14,18,15,342.5,43.5,3.0,20.0,98.0,34.24,23.51
2016,8,14,18,30,244.0,32.0,2.9,19.0,55.0,25.07,13.93
2016,8,14,18,45,122.0,16.0,2.85,18.5,27.5,12.65,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,7.5,2.15,13.5,7.5,6.94,0.0
2016,8,15,6,0,0.0,15.0,2.2,14.0,15.0,13.9,5.32
2016,8,15,6,15,0.0,26.5,2.15,14.5,26.5,24.59,14.92
2016,8,15,6,30,0.0,38.0,2.1,15.0,38.0,35.29,24.29
2016,8,15,6,45,0.0,50.5,2.1,15.5,50.5,46.94,34.34
2016,8,15,7,0,0.0,63.0,2.1,16.0,63.0,58.74,44.35
2016,8,15,7,15,0.0,76.0,2.05,16.5,76.0,71.28,54.77
2016,8,15,7,30,0.0,89.0,2.0,17.0,89.0,83.82,65.0
2016,8,15,7,45,0.0,110.0,2.0,17.5,110.0,104.47,81.76
2016,8,15,8,0,0.0,131.0,2.0,18.0,131.0,125.17,98.25
2016,8,15,8,15,0.0,145.0,1.95,18.5,145.0,138.71,108.67
2016,8,15,8,30,0.0,159.0,1.9,19.0,159.0,152.26,118.96
2016,8,15,8,45,5.5,185.0,1.85,19.5,189.0,182.71,142.77
2016,8,15,9,0,11.0,211.0,1.8,20.0,219.0,213.53,166.43
2016,8,15,9,15,24.5,252.5,1.8,20.5,270.5,267.93,208.21
2016,8,15,9,30,38.0,294.0,1.8,21.0,322.0,336.73,259.81
2016,8,15,9,45,176.5,322.5,1.85,21.5,460.5,512.67,393.19
2016,8,15,10,0,315.0,351.0,1.9,22.0,599.0,693.53,522.15
2016,8,15,10,15,628.5,225.0,1.95,22.5,742.0,886.63,659.64
2016,8,15,10,30,942.0,99.0,2.0,23.0,885.0,1052.39,763.73
2016,8,15,10,45,946.5,100.0,2.1,23.5,908.0,1062.51,767.19
2016,8,15,11,0,951.0,101.0,2.2,24.0,931.0,1068.89,770.17
2016,8,15,11,15,954.0,101.5,2.25,24.0,946.0,1069.41,770.48
2016,8,15,11,30,957.0,102.0,2.3,24.0,961.0,1066.11,768.55
2016,8,15,11,45,958.0,102.5,2.4,24.5,968.5,1057.02,762.2
2016,8,15,12,0,959.0,103.0,2.5,25.0,976.0,1044.18,753.58
2016,8,15,12,15,959.0,103.0,2.5,25.0,975.5,1026.17,742.16
2016,8,15,12,30,959.0,103.0,2.5,25.0,975.0,1004.58,728.56
2016,8,15,12,45,949.5,107.5,2.55,25.0,964.5,975.38,710.57
2016,8,15,13,0,940.0,112.0,2.6,25.0,954.0,943.22,690.61
2016,8,15,13,15,936.5,111.5,2.6,24.5,937.5,908.54,669.78
2016,8,15,13,30,933.0,111.0,2.6,24.0,921.0,871.04,646.84
2016,8,15,13,45,928.0,109.5,2.6,24.0,897.5,828.75,619.2
2016,8,15,14,0,923.0,108.0,2.6,24.0,874.0,784.11,589.71
2016,8,15,14,15,915.5,106.5,2.6,24.0,843.5,735.6,556.94
2016,8,15,14,30,908.0,105.0,2.6,24.0,813.0,685.37,520.42
2016,8,15,14,45,899.0,103.0,2.6,24.0,776.5,632.29,480.86
2016,8,15,15,0,890.0,101.0,2.6,24.0,740.0,578.11,439.32
2016,8,15,15,15,877.0,98.5,2.6,23.5,697.5,520.67,394.85
2016,8,15,15,30,864.0,96.0,2.6,23.0,655.0,463.06,348.61
2016,8,15,15,45,848.5,92.5,2.6,22.5,608.5,400.29,296.91
2016,8,15,16,0,833.0,89.0,2.6,22.0,562.0,341.14,246.39
2016,8,15,16,15,810.5,86.0,2.55,21.5,511.5,281.6,194.78
2016,8,15,16,30,788.0,83.0,2.5,21.0,461.0,224.1,145.12
2016,8,15,16,45,759.0,78.5,2.5,21.0,408.5,166.72,98.18
2016,8,15,17,0,730.0,74.0,2.5,21.0,356.0,112.7,60.45
2016,8,15,17,15,686.5,68.5,2.45,20.0,303.0,56.64,34.29
2016,8,15,17,30,643.0,63.0,2.4,19.0,250.0,43.88,33.01
2016,8,15,17,45,578.5,56.0,2.35,18.5,198.5,40.45,29.95
2016,8,15,18,0,514.0,49.0,2.3,18.0,147.0,36.87,26.57
2016,8,15,18,15,410.0,39.0,2.15,17.0,102.0,30.33,20.42
2016,8,15,18,30,306.0,29.0,2.0,16.0,57.0,23.46,12.44
2016,8,15,18,45,153.0,14.5,1.95,15.5,28.5,13.82,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,127.0,16.5,2.0,13.5,29.0,58.12,0.0
2016,8,16,6,0,254.0,33.0,2.1,14.0,58.0,132.77,92.0
2016,8,16,6,15,349.5,45.0,2.05,14.5,101.5,197.8,152.27
2016,8,16,6,30,445.0,57.0,2.0,15.0,145.0,273.03,217.8
2016,8,16,6,45,506.5,65.5,2.0,15.5,194.5,338.01,274.19
2016,8,16,7,0,568.0,74.0,2.0,16.0,244.0,408.64,333.27
2016,8,16,7,15,284.0,82.5,2.0,16.5,167.5,274.85,225.84
2016,8,16,7,30,0.0,91.0,2.0,17.0,91.0,85.88,66.47
2016,8,16,7,45,0.0,118.0,2.0,18.0,118.0,112.72,88.4
2016,8,16,8,0,0.0,145.0,2.0,19.0,145.0,139.68,109.66
2016,8,16,8,15,1.5,157.5,1.95,19.5,158.0,152.77,119.61
2016,8,16,8,30,3.0,170.0,1.9,20.0,171.0,166.01,129.58
2016,8,16,8,45,12.0,204.0,1.9,20.5,211.5,207.87,162.28
2016,8,16,9,0,21.0,238.0,1.9,21.0,252.0,250.37,194.78
2016,8,16,9,15,32.0,268.5,1.9,21.5,291.0,304.23,235.35
2016,8,16,9,30,43.0,299.0,1.9,22.0,330.0,347.12,266.8
2016,8,16,9,45,232.5,305.0,1.9,22.5,486.0,560.62,428.18
2016,8,16,10,0,422.0,311.0,1.9,23.0,642.0,766.44,573.05
2016,8,16,10,15,637.0,223.5,1.95,23.5,743.5,893.39,660.91
2016,8,16,10,30,852.0,136.0,2.0,24.0,845.0,1011.67,734.85
2016,8,16,10,45,857.5,137.5,2.05,24.5,867.5,1013.18,732.85
2016,8,16,11,0,863.0,139.0,2.1,25.0,890.0,1020.45,735.94
2016,8,16,11,15,867.0,139.5,2.15,25.0,905.0,1021.7,736.7
2016,8,16,11,30,871.0,140.0,2.2,25.0,920.0,1019.45,735.41
2016,8,16,11,45,873.0,140.5,2.25,25.5,927.5,1011.71,729.34
2016,8,16,12,0,875.0,141.0,2.3,26.0,935.0,1000.52,721.24
2016,8,16,12,15,874.5,141.0,2.3,26.0,934.5,983.03,710.11
2016,8,16,12,30,874.0,141.0,2.3,26.0,934.0,962.3,697.03
2016,8,16,12,45,869.0,142.5,2.35,26.0,925.0,935.79,680.72
2016,8,16,13,0,864.0,144.0,2.4,26.0,916.0,906.44,662.54
2016,8,16,13,15,860.0,143.0,2.4,26.0,900.0,872.91,641.08
2016,8,16,13,30,856.0,142.0,2.4,26.0,884.0,836.84,617.84
2016,8,16,13,45,851.0,140.0,2.45,26.0,861.0,799.74,594.11
2016,8,16,14,0,846.0,138.0,2.5,26.0,838.0,756.61,565.98
2016,8,16,14,15,837.5,136.0,2.5,25.5,808.0,709.17,533.76
2016,8,16,14,30,829.0,134.0,2.5,25.0,778.0,660.34,499.42
2016,8,16,14,45,819.0,131.0,2.5,25.0,742.0,608.54,461.0
2016,8,16,15,0,809.0,128.0,2.5,25.0,706.0,555.99,420.93
2016,8,16,15,15,794.0,125.0,2.5,24.5,664.5,500.5,378.24
2016,8,16,15,30,779.0,122.0,2.5,24.0,623.0,445.29,334.27
2016,8,16,15,45,761.5,117.5,2.5,24.0,577.5,388.34,287.02
2016,8,16,16,0,744.0,113.0,2.5,24.0,532.0,328.9,236.78
2016,8,16,16,15,718.5,108.0,2.5,23.5,482.5,271.48,188.04
2016,8,16,16,30,693.0,103.0,2.5,23.0,433.0,216.6,141.63
2016,8,16,16,45,661.0,97.0,2.5,22.5,382.5,162.77,98.66
2016,8,16,17,0,629.0,91.0,2.5,22.0,332.0,112.73,64.37
2016,8,16,17,15,582.0,83.5,2.5,21.5,280.5,65.24,43.49
2016,8,16,17,30,535.0,76.0,2.5,21.0,229.0,54.63,42.05
2016,8,16,17,45,470.0,66.0,2.55,20.5,180.5,49.14,37.2
2016,8,16,18,0,405.0,56.0,2.6,20.0,132.0,43.33,31.86
2016,8,16,18,15,305.0,43.0,2.5,19.0,89.5,33.12,22.51
2016,8,16,18,30,205.0,30.0,2.4,18.0,47.0,23.56,11.79
2016,8,16,18,45,102.5,15.0,2.35,17.5,23.5,14.3,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,52.3,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,119.67,81.5
2016,8,17,6,15,308.5,45.0,2.05,15.5,95.0,180.82,138.41
2016,8,17,6,30,401.0,58.0,2.0,16.0,137.0,255.02,202.7
2016,8,17,6,45,465.0,67.0,1.95,17.0,185.0,319.42,257.8
2016,8,17,7,0,529.0,76.0,1.9,18.0,233.0,389.79,315.71
2016,8,17,7,15,268.0,104.5,1.85,18.5,184.5,281.2,228.68
2016,8,17,7,30,7.0,133.0,1.8,19.0,136.0,134.5,105.92
2016,8,17,7,45,14.0,154.5,1.75,19.5,161.5,160.93,127.33
2016,8,17,8,0,21.0,176.0,1.7,20.0,187.0,187.92,148.44
2016,8,17,8,15,47.0,209.0,1.65,20.5,235.5,253.18,199.79
2016,8,17,8,30,73.0,242.0,1.6,21.0,284.0,311.32,244.18
2016,8,17,8,45,95.5,268.0,1.6,21.5,328.0,360.05,280.39
2016,8,17,9,0,118.0,294.0,1.6,22.0,372.0,422.67,326.04
2016,8,17,9,15,162.0,314.5,1.6,22.5,428.0,486.96,372.55
2016,8,17,9,30,206.0,335.0,1.6,23.0,484.0,552.87,419.02
2016,8,17,9,45,275.5,338.0,1.65,24.0,547.5,638.45,478.18
2016,8,17,10,0,345.0,341.0,1.7,25.0,611.0,712.04,527.38
2016,8,17,10,15,605.0,230.5,1.75,25.0,725.0,869.17,639.2
2016,8,17,10,30,865.0,120.0,1.8,25.0,839.0,998.05,721.18
2016,8,17,10,45,871.0,121.5,1.9,25.5,861.5,1009.44,725.99
2016,8,17,11,0,877.0,123.0,2.0,26.0,884.0,1017.36,730.01
2016,8,17,11,15,881.0,123.5,2.05,26.0,899.5,1018.68,730.83
2016,8,17,11,30,885.0,124.0,2.1,26.0,915.0,1016.45,729.58
2016,8,17,11,45,886.5,124.5,2.15,26.5,922.5,1008.18,723.24
2016,8,17,12,0,888.0,125.0,2.2,27.0,930.0,996.42,714.84
2016,8,17,12,15,888.0,125.0,2.25,27.0,929.5,979.28,704.53
2016,8,17,12,30,888.0,125.0,2.3,27.0,929.0,958.82,692.17
2016,8,17,12,45,872.0,133.0,2.4,27.0,916.5,928.46,673.87
2016,8,17,13,0,856.0,141.0,2.5,27.0,904.0,895.65,653.85
2016,8,17,13,15,852.0,140.0,2.55,27.0,888.0,862.32,632.9
2016,8,17,13,30,848.0,139.0,2.6,27.0,872.0,826.47,610.08
2016,8,17,13,45,842.5,137.5,2.65,27.0,849.0,789.61,586.37
2016,8,17,14,0,837.0,136.0,2.7,27.0,826.0,746.89,558.4
2016,8,17,14,15,828.0,134.0,2.7,26.5,796.0,699.45,526.02
2016,8,17,14,30,819.0,132.0,2.7,26.0,766.0,650.69,491.64
2016,8,17,14,45,808.0,129.5,2.7,26.0,730.0,599.21,453.35
2016,8,17,15,0,797.0,127.0,2.7,26.0,694.0,547.09,413.53
2016,8,17,15,15,782.0,123.5,2.7,25.5,652.5,491.74,370.9
2016,8,17,15,30,767.0,120.0,2.7,25.0,611.0,436.7,327.05
2016,8,17,15,45,747.5,116.0,2.7,24.5,565.5,380.12,280.67
2016,8,17,16,0,728.0,112.0,2.7,24.0,520.0,321.3,231.39
2016,8,17,16,15,701.5,107.5,2.7,23.5,471.0,265.0,183.5
2016,8,17,16,30,675.0,103.0,2.7,23.0,422.0,211.36,138.16
2016,8,17,16,45,640.0,97.0,2.75,22.5,371.5,158.24,96.03
2016,8,17,17,0,605.0,91.0,2.8,22.0,321.0,109.29,62.9
2016,8,17,17,15,557.0,83.5,2.75,21.0,270.5,63.32,49.57
2016,8,17,17,30,509.0,76.0,2.7,20.0,220.0,54.85,42.41
2016,8,17,17,45,439.0,66.5,2.7,19.5,172.0,49.81,37.92
2016,8,17,18,0,369.0,57.0,2.7,19.0,124.0,43.13,31.78
2016,8,17,18,15,271.0,42.5,2.65,18.5,83.5,32.77,22.18
2016,8,17,18,30,173.0,28.0,2.6,18.0,43.0,21.98,9.87
2016,8,17,18,45,86.5,14.0,2.55,17.5,21.5,13.34,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,16.5,1.7,14.5,25.0,48.86,0.0
2016,8,18,6,0,186.0,33.0,1.8,15.0,50.0,111.85,75.14
2016,8,18,6,15,279.5,47.0,1.8,15.5,91.5,172.69,131.95
2016,8,18,6,30,373.0,61.0,1.8,16.0,133.0,244.43,194.07
2016,8,18,6,45,436.5,71.0,1.8,16.5,180.5,306.9,248.04
2016,8,18,7,0,500.0,81.0,1.8,17.0,228.0,379.58,308.48
2016,8,18,7,15,261.0,111.0,1.8,17.5,188.5,284.99,232.38
2016,8,18,7,30,22.0,141.0,1.8,18.0,149.0,152.98,121.78
2016,8,18,7,45,25.0,161.0,1.8,19.0,171.5,175.69,139.8
2016,8,18,8,0,28.0,181.0,1.8,20.0,194.0,207.95,164.63
2016,8,18,8,15,40.0,206.5,1.75,20.5,228.0,245.15,193.33
2016,8,18,8,30,52.0,232.0,1.7,21.0,262.0,283.1,222.01
2016,8,18,8,45,119.5,263.0,1.7,21.5,339.0,387.25,302.03
2016,8,18,9,0,187.0,294.0,1.7,22.0,416.0,483.54,373.19
2016,8,18,9,15,258.5,301.5,1.7,22.0,481.5,573.45,438.54
2016,8,18,9,30,330.0,309.0,1.7,22.0,547.0,653.16,495.16
2016,8,18,9,45,512.5,251.0,1.75,22.5,641.0,782.28,587.23
2016,8,18,10,0,695.0,193.0,1.8,23.0,735.0,909.46,672.29
2016,8,18,10,15,705.0,196.0,1.85,23.5,763.5,930.72,683.05
2016,8,18,10,30,715.0,199.0,1.9,24.0,792.0,949.18,693.16
2016,8,18,10,45,712.0,207.5,1.95,24.5,811.0,957.62,696.86
2016,8,18,11,0,709.0,216.0,2.0,25.0,830.0,962.82,698.68
2016,8,18,11,15,714.0,217.5,2.05,25.0,844.5,965.44,700.34
2016,8,18,11,30,719.0,219.0,2.1,25.0,859.0,964.92,700.12
2016,8,18,11,45,713.5,224.5,2.15,25.5,864.0,955.04,692.65
2016,8,18,12,0,708.0,230.0,2.2,26.0,869.0,942.18,683.44
2016,8,18,12,15,708.0,230.0,2.25,26.0,869.0,926.14,673.61
2016,8,18,12,30,708.0,230.0,2.3,26.0,869.0,907.29,661.99
2016,8,18,12,45,579.0,293.0,2.35,26.0,812.5,829.25,608.0
2016,8,18,13,0,450.0,356.0,2.4,26.0,756.0,756.22,556.17
2016,8,18,13,15,576.0,287.5,2.4,25.5,790.0,777.48,575.83
2016,8,18,13,30,702.0,219.0,2.4,25.0,824.0,790.41,588.71
2016,8,18,13,45,693.5,217.0,2.45,25.0,801.0,751.03,561.58
2016,8,18,14,0,685.0,215.0,2.5,25.0,778.0,710.3,533.42
2016,8,18,14,15,674.5,211.5,2.5,24.5,748.5,665.67,502.67
2016,8,18,14,30,664.0,208.0,2.5,24.0,719.0,620.33,470.63
2016,8,18,14,45,652.0,202.5,2.55,24.0,684.5,571.79,434.75
2016,8,18,15,0,640.0,197.0,2.6,24.0,650.0,523.17,397.84
2016,8,18,15,15,622.0,191.0,2.6,23.5,609.5,471.36,358.13
2016,8,18,15,30,604.0,185.0,2.6,23.0,569.0,420.57,318.03
2016,8,18,15,45,487.0,198.0,2.65,23.0,493.0,349.77,262.55
2016,8,18,16,0,370.0,211.0,2.7,23.0,417.0,294.61,219.64
2016,8,18,16,15,332.5,196.5,2.7,22.5,368.5,247.66,182.27
2016,8,18,16,30,295.0,182.0,2.7,22.0,320.0,205.05,148.7
2016,8,18,16,45,274.5,161.5,2.7,21.5,278.5,164.59,117.27
2016,8,18,17,0,254.0,141.0,2.7,21.0,237.0,126.9,90.28
2016,8,18,17,15,301.0,120.0,2.65,20.0,216.0,92.28,74.83
2016,8,18,17,30,348.0,99.0,2.6,19.0,195.0,72.0,57.51
2016,8,18,17,45,290.5,81.5,2.55,18.5,150.5,60.58,47.43
2016,8,18,18,0,233.0,64.0,2.5,18.0,106.0,48.58,36.58
2016,8,18,18,15,161.5,44.0,2.4,17.5,68.5,35.66,24.61
2016,8,18,18,30,90.0,24.0,2.3,17.0,31.0,19.97,7.6
2016,8,18,18,45,45.0,12.0,2.25,16.5,15.5,11.44,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,2.0,14.5,19.5,28.11,0.0
2016,8,19,6,0,111.0,29.0,2.1,15.0,39.0,76.06,49.01
2016,8,19,6,15,181.0,48.5,2.1,15.5,77.5,130.98,99.53
2016,8,19,6,30,251.0,68.0,2.1,16.0,116.0,200.57,159.4
2016,8,19,6,45,307.0,84.5,2.1,16.5,161.0,260.27,210.75
2016,8,19,7,0,363.0,101.0,2.1,17.0,206.0,325.59,265.42
2016,8,19,7,15,205.0,125.0,2.05,17.5,187.0,269.0,219.17
2016,8,19,7,30,47.0,149.0,2.0,18.0,168.0,186.15,149.45
2016,8,19,7,45,176.5,167.0,1.95,18.5,250.5,305.09,247.23
2016,8,19,8,0,306.0,185.0,1.9,19.0,333.0,437.36,350.93
2016,8,19,8,15,319.0,205.0,1.85,19.5,373.0,481.81,382.41
2016,8,19,8,30,332.0,225.0,1.8,20.0,413.0,526.2,413.52
2016,8,19,8,45,466.5,205.5,1.8,20.5,493.5,641.62,498.58
2016,8,19,9,0,601.0,186.0,1.8,21.0,574.0,757.56,580.25
2016,8,19,9,15,618.5,191.5,1.8,21.5,613.5,796.39,603.89
2016,8,19,9,30,636.0,197.0,1.8,22.0,653.0,833.61,626.45
2016,8,19,9,45,642.0,205.5,1.8,22.5,685.5,861.24,642.2
2016,8,19,10,0,648.0,214.0,1.8,23.0,718.0,886.36,656.24
2016,8,19,10,15,552.0,266.5,1.85,23.0,706.5,851.09,629.65
2016,8,19,10,30,456.0,319.0,1.9,23.0,695.0,815.25,602.57
2016,8,19,10,45,563.5,276.5,1.95,23.5,754.5,877.94,646.49
2016,8,19,11,0,671.0,234.0,2.0,24.0,814.0,943.45,689.78
2016,8,19,11,15,676.0,236.0,2.05,24.0,828.5,946.51,691.1
2016,8,19,11,30,681.0,238.0,2.1,24.0,843.0,946.54,691.22
2016,8,19,11,45,679.0,241.5,2.2,24.5,849.0,938.17,685.18
2016,8,19,12,0,677.0,245.0,2.3,25.0,855.0,926.89,677.38
2016,8,19,12,15,556.0,306.5,2.35,25.0,807.0,855.81,627.49
2016,8,19,12,30,435.0,368.0,2.4,25.0,759.0,787.94,579.23
2016,8,19,12,45,562.5,300.0,2.45,25.0,801.0,820.75,606.07
2016,8,19,13,0,690.0,232.0,2.5,25.0,843.0,846.98,627.25
2016,8,19,13,15,685.0,230.0,2.55,25.0,827.5,814.64,605.39
2016,8,19,13,30,680.0,228.0,2.6,25.0,812.0,780.38,582.41
2016,8,19,13,45,670.0,227.0,2.65,25.0,789.0,741.47,555.76
2016,8,19,14,0,660.0,226.0,2.7,25.0,766.0,701.39,527.82
2016,8,19,14,15,649.0,222.0,2.7,24.5,736.5,656.91,497.02
2016,8,19,14,30,638.0,218.0,2.7,24.0,707.0,611.84,465.04
2016,8,19,14,45,622.0,213.5,2.7,24.0,671.5,563.03,428.61
2016,8,19,15,0,606.0,209.0,2.7,24.0,636.0,514.61,391.62
2016,8,19,15,15,587.5,202.0,2.7,23.5,596.0,462.48,351.73
2016,8,19,15,30,569.0,195.0,2.7,23.0,556.0,412.3,312.15
2016,8,19,15,45,456.5,205.0,2.75,22.5,480.5,343.4,258.66
2016,8,19,16,0,344.0,215.0,2.8,22.0,405.0,288.91,216.71
2016,8,19,16,15,322.0,197.0,2.8,21.5,362.0,244.54,180.87
2016,8,19,16,30,300.0,179.0,2.8,21.0,319.0,202.8,147.31
2016,8,19,16,45,285.0,158.5,2.8,21.0,278.5,162.81,115.69
2016,8,19,17,0,270.0,138.0,2.8,21.0,238.0,124.91,88.36
2016,8,19,17,15,223.0,123.5,2.8,20.0,197.5,93.11,75.57
2016,8,19,17,30,176.0,109.0,2.8,19.0,157.0,86.34,69.95
2016,8,19,17,45,184.0,86.0,2.8,18.5,126.5,66.63,52.65
2016,8,19,18,0,192.0,63.0,2.8,18.0,96.0,50.01,37.74
2016,8,19,18,15,130.5,41.5,2.75,17.5,60.5,33.72,22.84
2016,8,19,18,30,69.0,20.0,2.7,17.0,25.0,16.79,4.44
2016,8,19,18,45,34.5,10.0,2.65,16.5,12.5,9.53,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
