Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,47.0,13.5,1.8,14.5,17.5,24.94,0.0
2016,8,20,6,0,94.0,27.0,1.9,15.0,35.0,68.1,42.56
2016,8,20,6,15,157.5,48.0,1.9,15.5,72.5,121.87,92.26
2016,8,20,6,30,221.0,69.0,1.9,16.0,110.0,181.81,144.15
2016,8,20,6,45,275.0,86.5,1.95,16.5,155.0,239.18,193.57
2016,8,20,7,0,329.0,104.0,2.0,17.0,200.0,310.85,253.33
2016,8,20,7,15,177.5,122.5,1.95,17.5,175.5,241.03,196.34
2016,8,20,7,30,26.0,141.0,1.9,18.0,151.0,163.52,130.64
2016,8,20,7,45,41.0,166.5,1.9,18.5,184.5,202.0,161.78
2016,8,20,8,0,56.0,192.0,1.9,19.0,218.0,241.63,192.92
2016,8,20,8,15,118.5,219.5,1.9,19.5,283.5,332.5,264.69
2016,8,20,8,30,181.0,247.0,1.9,20.0,349.0,417.27,329.43
2016,8,20,8,45,235.5,261.5,1.9,20.5,406.0,484.13,378.97
2016,8,20,9,0,290.0,276.0,1.9,21.0,463.0,567.05,438.76
2016,8,20,9,15,455.5,239.5,1.95,21.5,555.0,696.39,533.34
2016,8,20,9,30,621.0,203.0,2.0,22.0,647.0,825.99,624.08
2016,8,20,9,45,649.0,200.5,2.05,22.5,684.5,862.48,645.64
2016,8,20,10,0,677.0,198.0,2.1,23.0,722.0,897.21,666.6
2016,8,20,10,15,687.0,201.5,2.15,23.0,750.5,918.68,679.95
2016,8,20,10,30,697.0,205.0,2.2,23.0,779.0,937.4,691.68
2016,8,20,10,45,705.0,207.0,2.3,23.5,801.0,949.61,698.38
2016,8,20,11,0,713.0,209.0,2.4,24.0,823.0,958.8,703.23
2016,8,20,11,15,717.5,210.5,2.45,24.0,837.5,960.85,704.43
2016,8,20,11,30,722.0,212.0,2.5,24.0,852.0,959.75,703.75
2016,8,20,11,45,725.5,212.0,2.6,24.5,859.5,952.93,698.55
2016,8,20,12,0,729.0,212.0,2.7,25.0,867.0,942.99,691.43
2016,8,20,12,15,729.0,211.5,2.75,25.0,866.5,926.12,680.77
2016,8,20,12,30,729.0,211.0,2.8,25.0,866.0,906.38,668.29
2016,8,20,12,45,707.0,222.0,2.9,25.0,852.0,875.48,648.71
2016,8,20,13,0,685.0,233.0,3.0,25.0,838.0,842.82,627.31
2016,8,20,13,15,680.5,231.0,3.0,25.0,822.5,810.99,605.72
2016,8,20,13,30,676.0,229.0,3.0,25.0,807.0,777.22,582.52
2016,8,20,13,45,674.5,223.0,3.05,25.0,786.5,740.2,557.13
2016,8,20,14,0,673.0,217.0,3.1,25.0,766.0,701.41,530.03
2016,8,20,14,15,662.5,213.0,3.1,24.5,737.0,656.71,498.82
2016,8,20,14,30,652.0,209.0,3.1,24.0,708.0,611.35,466.36
2016,8,20,14,45,645.5,200.5,3.1,24.0,674.5,563.78,430.67
2016,8,20,15,0,639.0,192.0,3.1,24.0,641.0,515.64,393.63
2016,8,20,15,15,621.0,186.5,3.1,23.5,601.0,464.29,353.87
2016,8,20,15,30,603.0,181.0,3.1,23.0,561.0,413.98,313.76
2016,8,20,15,45,588.5,170.5,3.1,22.5,518.0,361.81,271.12
2016,8,20,16,0,574.0,160.0,3.1,22.0,475.0,310.0,227.75
2016,8,20,16,15,545.0,151.5,3.1,21.5,428.0,258.27,184.38
2016,8,20,16,30,516.0,143.0,3.1,21.0,381.0,209.67,144.08
2016,8,20,16,45,486.0,130.5,3.1,20.5,333.5,161.06,105.98
2016,8,20,17,0,456.0,118.0,3.1,20.0,286.0,116.12,75.55
2016,8,20,17,15,408.5,105.0,3.1,19.5,238.0,74.71,59.79
2016,8,20,17,30,361.0,92.0,3.1,19.0,190.0,67.07,53.21
2016,8,20,17,45,304.0,75.5,3.1,18.5,145.5,56.26,43.61
2016,8,20,18,0,247.0,59.0,3.1,18.0,101.0,44.91,33.28
2016,8,20,18,15,170.5,40.0,3.0,17.5,64.5,30.95,20.37
2016,8,20,18,30,94.0,21.0,2.9,17.0,28.0,16.42,2.8
2016,8,20,18,45,47.0,10.5,2.85,16.5,14.0,10.01,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.5,14.0,2.6,14.5,19.0,28.09,0.0
2016,8,21,6,0,115.0,28.0,2.7,15.0,38.0,76.35,46.99
2016,8,21,6,15,190.5,47.0,2.8,15.0,77.0,140.18,106.69
2016,8,21,6,30,266.0,66.0,2.9,15.0,116.0,204.96,163.5
2016,8,21,6,45,328.0,80.5,3.0,15.5,161.5,266.0,216.69
2016,8,21,7,0,390.0,95.0,3.1,16.0,207.0,333.36,273.91
2016,8,21,7,15,242.5,124.0,3.05,16.5,198.5,290.34,238.59
2016,8,21,7,30,95.0,153.0,3.0,17.0,190.0,222.14,180.79
2016,8,21,7,45,121.5,177.0,2.95,17.5,230.5,279.78,227.39
2016,8,21,8,0,148.0,201.0,2.9,18.0,271.0,330.23,266.95
2016,8,21,8,15,220.0,216.0,2.8,18.5,333.0,406.96,327.27
2016,8,21,8,30,292.0,231.0,2.7,19.0,395.0,501.13,398.77
2016,8,21,8,45,479.0,194.0,2.65,19.5,490.0,639.51,504.0
2016,8,21,9,0,666.0,157.0,2.6,20.0,585.0,783.02,606.81
2016,8,21,9,15,683.0,161.5,2.55,20.5,624.5,821.96,629.95
2016,8,21,9,30,700.0,166.0,2.5,21.0,664.0,859.11,652.31
2016,8,21,9,45,685.5,184.0,2.45,21.5,692.0,879.2,662.73
2016,8,21,10,0,671.0,202.0,2.4,22.0,720.0,895.58,670.75
2016,8,21,10,15,681.5,205.0,2.45,22.5,748.5,916.87,682.97
2016,8,21,10,30,692.0,208.0,2.5,23.0,777.0,935.44,693.33
2016,8,21,10,45,702.5,208.5,2.55,23.5,799.5,948.45,700.07
2016,8,21,11,0,713.0,209.0,2.6,24.0,822.0,958.47,704.97
2016,8,21,11,15,718.0,210.5,2.65,24.0,836.5,960.96,706.42
2016,8,21,11,30,723.0,212.0,2.7,24.0,851.0,960.29,705.99
2016,8,21,11,45,727.5,211.5,2.8,24.0,859.0,953.85,702.32
2016,8,21,12,0,732.0,211.0,2.9,24.0,867.0,944.27,696.68
2016,8,21,12,15,732.0,211.0,2.95,24.0,866.5,927.8,686.18
2016,8,21,12,30,732.0,211.0,3.0,24.0,866.0,908.44,673.82
2016,8,21,12,45,743.5,202.0,3.1,24.0,861.5,887.59,660.83
2016,8,21,13,0,755.0,193.0,3.2,24.0,857.0,863.55,645.63
2016,8,21,13,15,750.5,191.5,3.2,24.0,841.0,830.32,623.52
2016,8,21,13,30,746.0,190.0,3.2,24.0,825.0,794.93,599.85
2016,8,21,13,45,740.0,187.0,3.25,24.0,802.5,754.93,572.11
2016,8,21,14,0,734.0,184.0,3.3,24.0,780.0,713.27,542.65
2016,8,21,14,15,724.0,181.0,3.3,23.5,750.5,667.42,510.35
2016,8,21,14,30,714.0,178.0,3.3,23.0,721.0,620.66,476.55
2016,8,21,14,45,702.0,173.0,3.35,23.0,685.5,570.23,438.4
2016,8,21,15,0,690.0,168.0,3.4,23.0,650.0,519.58,399.07
2016,8,21,15,15,672.5,163.5,3.4,22.5,609.5,466.78,357.65
2016,8,21,15,30,655.0,159.0,3.4,22.0,569.0,414.83,315.64
2016,8,21,15,45,633.5,152.5,3.4,21.5,524.5,360.78,270.91
2016,8,21,16,0,612.0,146.0,3.4,21.0,480.0,308.56,226.68
2016,8,21,16,15,583.0,138.5,3.4,20.5,432.0,255.72,181.82
2016,8,21,16,30,554.0,131.0,3.4,20.0,384.0,205.51,139.76
2016,8,21,16,45,517.0,121.5,3.45,20.0,335.0,156.33,101.16
2016,8,21,17,0,480.0,112.0,3.5,20.0,286.0,111.57,71.5
2016,8,21,17,15,430.5,100.0,3.45,19.0,237.5,71.26,56.92
2016,8,21,17,30,381.0,88.0,3.4,18.0,189.0,64.25,50.95
2016,8,21,17,45,315.5,72.5,3.4,17.5,144.0,54.1,41.87
2016,8,21,18,0,250.0,57.0,3.4,17.0,99.0,43.45,32.1
2016,8,21,18,15,170.5,38.5,3.3,16.5,62.5,29.84,19.36
2016,8,21,18,30,91.0,20.0,3.2,16.0,26.0,15.66,0.55
2016,8,21,18,45,45.5,10.0,3.1,16.0,13.0,9.53,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.0,14.0,2.7,13.5,19.0,28.45,0.0
2016,8,22,6,0,118.0,28.0,2.8,14.0,38.0,83.83,50.93
2016,8,22,6,15,195.5,46.0,2.8,14.5,76.5,141.03,107.27
2016,8,22,6,30,273.0,64.0,2.8,15.0,115.0,205.72,163.93
2016,8,22,6,45,334.5,78.5,2.85,15.5,160.5,266.91,217.27
2016,8,22,7,0,396.0,93.0,2.9,16.0,206.0,334.33,274.53
2016,8,22,7,15,226.0,120.5,2.8,16.5,187.5,276.6,227.11
2016,8,22,7,30,56.0,148.0,2.7,17.0,169.0,191.52,154.94
2016,8,22,7,45,104.0,173.5,2.65,17.5,220.0,263.9,214.19
2016,8,22,8,0,152.0,199.0,2.6,18.0,271.0,331.06,267.53
2016,8,22,8,15,159.0,222.0,2.5,18.5,305.0,367.22,294.35
2016,8,22,8,30,166.0,245.0,2.4,19.0,339.0,403.35,320.64
2016,8,22,8,45,235.0,258.0,2.35,19.5,402.0,480.14,379.0
2016,8,22,9,0,304.0,271.0,2.3,20.0,465.0,574.07,447.8
2016,8,22,9,15,500.0,218.5,2.3,20.5,562.5,713.59,551.22
2016,8,22,9,30,696.0,166.0,2.3,21.0,660.0,855.28,649.21
2016,8,22,9,45,706.0,171.0,2.35,21.5,693.5,884.17,665.4
2016,8,22,10,0,716.0,176.0,2.4,22.0,727.0,910.51,680.85
2016,8,22,10,15,725.5,178.5,2.45,22.5,755.5,930.88,692.28
2016,8,22,10,30,735.0,181.0,2.5,23.0,784.0,948.38,701.87
2016,8,22,10,45,741.5,183.5,2.6,23.5,805.5,959.87,708.03
2016,8,22,11,0,748.0,186.0,2.7,24.0,827.0,968.2,712.24
2016,8,22,11,15,752.5,187.0,2.75,24.0,841.0,963.57,709.01
2016,8,22,11,30,757.0,188.0,2.8,24.0,855.0,962.04,708.06
2016,8,22,11,45,758.5,189.0,2.9,24.0,862.0,954.33,703.52
2016,8,22,12,0,760.0,190.0,3.0,24.0,869.0,943.45,697.01
2016,8,22,12,15,760.0,189.5,3.05,24.0,868.0,926.57,686.19
2016,8,22,12,30,760.0,189.0,3.1,24.0,867.0,906.74,673.49
2016,8,22,12,45,723.0,209.0,3.2,24.0,849.0,875.33,653.28
2016,8,22,13,0,686.0,229.0,3.3,24.0,831.0,838.16,628.59
2016,8,22,13,15,681.0,227.0,3.3,24.0,815.5,805.79,606.41
2016,8,22,13,30,676.0,225.0,3.3,24.0,800.0,771.51,582.59
2016,8,22,13,45,675.0,219.0,3.35,24.0,779.0,734.76,557.08
2016,8,22,14,0,674.0,213.0,3.4,24.0,758.0,696.19,529.81
2016,8,22,14,15,663.5,209.0,3.4,23.5,729.0,651.38,498.16
2016,8,22,14,30,653.0,205.0,3.4,23.0,700.0,605.9,465.26
2016,8,22,14,45,646.5,197.0,3.45,23.0,667.0,558.64,429.52
2016,8,22,15,0,640.0,189.0,3.5,23.0,634.0,510.8,392.39
2016,8,22,15,15,622.0,183.0,3.5,22.5,593.5,458.92,351.79
2016,8,22,15,30,604.0,177.0,3.5,22.0,553.0,408.09,310.85
2016,8,22,15,45,588.5,167.0,3.5,21.5,510.5,355.9,267.76
2016,8,22,16,0,573.0,157.0,3.5,21.0,468.0,304.19,224.1
2016,8,22,16,15,543.5,148.5,3.45,20.5,421.0,252.48,180.43
2016,8,22,16,30,514.0,140.0,3.4,20.0,374.0,203.95,140.06
2016,8,22,16,45,483.5,128.0,3.35,19.5,326.5,155.89,102.54
2016,8,22,17,0,453.0,116.0,3.3,19.0,279.0,111.55,73.12
2016,8,22,17,15,404.0,103.0,3.2,18.5,231.0,73.61,59.08
2016,8,22,17,30,355.0,90.0,3.1,18.0,183.0,65.9,52.38
2016,8,22,17,45,295.5,73.5,3.05,17.5,139.0,55.01,42.62
2016,8,22,18,0,236.0,57.0,3.0,17.0,95.0,43.58,32.14
2016,8,22,18,15,157.0,37.5,2.85,16.5,59.0,29.13,18.55
2016,8,22,18,30,78.0,18.0,2.7,16.0,23.0,15.14,0.0
2016,8,22,18,45,39.0,9.0,2.6,16.0,11.5,8.58,0.0
2016,8,22,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,81.5,13.5,2.2,14.5,20.0,33.7,0.0
2016,8,23,6,0,163.0,27.0,2.3,15.0,40.0,96.16,56.31
2016,8,23,6,15,255.5,42.0,2.3,15.5,80.0,158.4,119.67
2016,8,23,6,30,348.0,57.0,2.3,16.0,120.0,229.39,181.7
2016,8,23,6,45,416.0,68.0,2.3,16.5,167.5,293.71,237.64
2016,8,23,7,0,484.0,79.0,2.3,17.0,215.0,368.55,300.5
2016,8,23,7,15,242.0,88.0,2.2,17.5,156.0,246.84,202.29
2016,8,23,7,30,0.0,97.0,2.1,18.0,97.0,92.41,71.72
2016,8,23,7,45,9.5,133.0,2.05,18.5,137.5,135.55,107.32
2016,8,23,8,0,19.0,169.0,2.0,19.0,178.0,179.8,142.79
2016,8,23,8,15,37.5,199.0,1.95,19.5,219.5,235.81,187.07
2016,8,23,8,30,56.0,229.0,1.9,20.0,261.0,284.16,224.3
2016,8,23,8,45,90.0,258.5,1.85,20.5,314.0,346.09,271.63
2016,8,23,9,0,124.0,288.0,1.8,21.0,367.0,422.82,328.59
2016,8,23,9,15,226.5,295.5,1.8,21.0,451.5,525.31,406.03
2016,8,23,9,30,329.0,303.0,1.8,21.0,536.0,646.37,493.74
2016,8,23,9,45,553.0,226.5,1.8,21.5,641.0,793.78,599.69
2016,8,23,10,0,777.0,150.0,1.8,22.0,746.0,935.03,692.11
2016,8,23,10,15,786.5,152.0,1.85,22.5,775.0,955.76,702.26
2016,8,23,10,30,796.0,154.0,1.9,23.0,804.0,973.42,711.78
2016,8,23,10,45,803.0,155.5,1.95,23.5,826.0,984.84,717.37
2016,8,23,11,0,810.0,157.0,2.0,24.0,848.0,992.93,720.97
2016,8,23,11,15,814.0,158.0,2.05,24.0,862.5,994.09,721.68
2016,8,23,11,30,818.0,159.0,2.1,24.0,877.0,991.81,720.37
2016,8,23,11,45,820.5,159.0,2.2,24.5,884.5,983.57,714.53
2016,8,23,12,0,823.0,159.0,2.3,25.0,892.0,971.96,706.62
2016,8,23,12,15,822.5,159.0,2.35,25.0,891.0,954.16,695.66
2016,8,23,12,30,822.0,159.0,2.4,25.0,890.0,933.21,682.72
2016,8,23,12,45,813.5,162.0,2.45,25.5,879.5,905.02,663.72
2016,8,23,13,0,805.0,165.0,2.5,26.0,869.0,874.29,643.07
2016,8,23,13,15,800.5,163.5,2.55,25.5,852.5,840.16,622.55
2016,8,23,13,30,796.0,162.0,2.6,25.0,836.0,803.71,600.2
2016,8,23,13,45,789.0,160.0,2.7,25.0,812.0,762.73,573.57
2016,8,23,14,0,782.0,158.0,2.8,25.0,788.0,720.0,544.12
2016,8,23,14,15,772.0,155.5,2.8,24.5,758.0,673.23,511.46
2016,8,23,14,30,762.0,153.0,2.8,24.0,728.0,625.41,477.15
2016,8,23,14,45,607.5,203.5,2.85,24.0,647.5,540.77,412.85
2016,8,23,15,0,453.0,254.0,2.9,24.0,567.0,468.31,357.15
2016,8,23,15,15,578.0,196.0,2.9,23.5,570.0,447.5,341.0
2016,8,23,15,30,703.0,138.0,2.9,23.0,573.0,412.88,311.75
2016,8,23,15,45,682.5,132.0,2.95,23.0,527.5,357.01,264.95
2016,8,23,16,0,662.0,126.0,3.0,23.0,482.0,302.78,218.6
2016,8,23,16,15,633.0,120.0,3.0,22.0,434.0,248.4,172.8
2016,8,23,16,30,604.0,114.0,3.0,21.0,386.0,197.15,130.2
2016,8,23,16,45,567.5,106.0,3.05,20.5,336.5,146.68,91.17
2016,8,23,17,0,531.0,98.0,3.1,20.0,287.0,100.73,62.05
2016,8,23,17,15,480.0,88.0,3.1,19.5,237.5,62.89,49.52
2016,8,23,17,30,429.0,78.0,3.1,19.0,188.0,57.09,44.48
2016,8,23,17,45,359.5,65.0,3.1,18.5,142.5,48.64,36.87
2016,8,23,18,0,290.0,52.0,3.1,18.0,97.0,39.78,28.67
2016,8,23,18,15,196.5,35.0,3.0,17.5,60.5,27.23,16.66
2016,8,23,18,30,103.0,18.0,2.9,17.0,24.0,14.16,0.0
2016,8,23,18,45,51.5,9.0,2.85,16.5,12.0,8.58,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,111.0,13.0,2.15,13.5,21.5,40.73,0.0
2016,8,24,6,0,222.0,26.0,2.3,14.0,43.0,113.7,64.24
2016,8,24,6,15,326.0,38.5,2.3,14.5,85.5,181.94,137.64
2016,8,24,6,30,430.0,51.0,2.3,15.0,128.0,259.61,206.02
2016,8,24,6,45,500.0,59.5,2.35,15.5,177.5,327.72,265.71
2016,8,24,7,0,570.0,68.0,2.4,16.0,227.0,402.44,328.98
2016,8,24,7,15,287.5,97.0,2.35,16.5,177.5,295.36,242.58
2016,8,24,7,30,5.0,126.0,2.3,17.0,128.0,126.64,100.42
2016,8,24,7,45,26.0,155.0,2.3,17.5,167.0,179.25,143.91
2016,8,24,8,0,47.0,184.0,2.3,18.0,206.0,226.76,182.0
2016,8,24,8,15,50.0,205.5,2.25,18.5,231.0,253.21,202.06
2016,8,24,8,30,53.0,227.0,2.2,19.0,256.0,279.69,221.84
2016,8,24,8,45,78.5,255.5,2.2,19.5,303.0,333.2,262.97
2016,8,24,9,0,104.0,284.0,2.2,20.0,350.0,388.03,304.11
2016,8,24,9,15,475.5,197.0,2.15,20.5,528.5,667.34,519.27
2016,8,24,9,30,847.0,110.0,2.1,21.0,707.0,927.16,696.89
2016,8,24,9,45,865.5,108.0,2.1,21.5,745.0,951.34,707.47
2016,8,24,10,0,884.0,106.0,2.1,22.0,783.0,980.83,723.97
2016,8,24,10,15,891.0,107.5,2.1,22.5,812.0,1000.05,733.63
2016,8,24,10,30,898.0,109.0,2.1,23.0,841.0,1015.87,741.21
2016,8,24,10,45,901.5,111.5,2.15,23.5,862.5,1025.75,745.7
2016,8,24,11,0,905.0,114.0,2.2,24.0,884.0,1031.97,748.0
2016,8,24,11,15,908.5,114.5,2.25,24.0,899.0,1032.36,748.21
2016,8,24,11,30,912.0,115.0,2.3,24.0,914.0,1029.05,746.24
2016,8,24,11,45,910.5,117.0,2.35,24.5,920.0,1018.73,738.48
2016,8,24,12,0,909.0,119.0,2.4,25.0,926.0,1004.82,728.6
2016,8,24,12,15,908.5,119.0,2.45,25.0,924.5,986.33,717.3
2016,8,24,12,30,908.0,119.0,2.5,25.0,923.0,964.44,703.85
2016,8,24,12,45,889.0,128.0,2.6,25.0,909.0,931.58,683.64
2016,8,24,13,0,870.0,137.0,2.7,25.0,895.0,896.32,661.71
2016,8,24,13,15,866.0,136.0,2.75,25.0,878.5,861.98,639.81
2016,8,24,13,30,862.0,135.0,2.8,25.0,862.0,825.07,615.97
2016,8,24,13,45,855.0,133.5,2.9,25.0,838.0,785.82,590.59
2016,8,24,14,0,848.0,132.0,3.0,25.0,814.0,740.97,560.8
2016,8,24,14,15,839.0,130.0,3.05,24.5,783.0,692.55,527.14
2016,8,24,14,30,830.0,128.0,3.1,24.0,752.0,642.8,491.48
2016,8,24,14,45,818.5,125.5,3.15,24.0,715.0,590.05,451.58
2016,8,24,15,0,807.0,123.0,3.2,24.0,678.0,536.72,410.06
2016,8,24,15,15,791.0,119.5,3.2,23.5,635.5,480.03,365.39
2016,8,24,15,30,775.0,116.0,3.2,23.0,593.0,423.79,319.57
2016,8,24,15,45,755.5,111.5,3.2,23.0,546.5,366.1,270.75
2016,8,24,16,0,736.0,107.0,3.2,23.0,500.0,306.3,219.37
2016,8,24,16,15,708.0,102.5,3.2,22.5,450.5,249.2,170.42
2016,8,24,16,30,680.0,98.0,3.2,22.0,401.0,194.99,124.78
2016,8,24,16,45,644.5,91.0,3.2,21.5,349.5,140.98,83.1
2016,8,24,17,0,609.0,84.0,3.2,21.0,298.0,91.25,52.36
2016,8,24,17,15,556.5,76.5,3.15,20.0,247.0,54.04,41.72
2016,8,24,17,30,504.0,69.0,3.1,19.0,196.0,50.79,38.96
2016,8,24,17,45,429.5,58.0,3.1,18.5,148.5,44.15,32.92
2016,8,24,18,0,355.0,47.0,3.1,18.0,101.0,37.13,26.32
2016,8,24,18,15,240.5,32.5,3.05,17.5,63.0,25.34,14.82
2016,8,24,18,30,126.0,18.0,3.0,17.0,25.0,14.23,0.0
2016,8,24,18,45,63.0,9.0,2.95,16.5,12.5,8.58,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,12.5,2.15,13.5,20.5,39.57,0.0
2016,8,25,6,0,217.0,25.0,2.2,14.0,41.0,110.43,58.73
2016,8,25,6,15,320.5,37.0,2.15,14.5,82.5,178.33,134.43
2016,8,25,6,30,424.0,49.0,2.1,15.0,124.0,254.86,201.93
2016,8,25,6,45,212.0,50.0,2.1,16.0,87.5,172.75,139.39
2016,8,25,7,0,0.0,51.0,2.1,17.0,51.0,47.4,34.48
2016,8,25,7,15,0.0,63.0,2.05,17.5,63.0,58.6,43.95
2016,8,25,7,30,0.0,75.0,2.0,18.0,75.0,70.04,53.35
2016,8,25,7,45,0.0,94.0,2.0,18.5,94.0,88.66,68.53
2016,8,25,8,0,0.0,113.0,2.0,19.0,113.0,107.34,83.49
2016,8,25,8,15,0.0,131.0,2.0,19.0,131.0,125.01,97.57
2016,8,25,8,30,0.0,149.0,2.0,19.0,149.0,142.68,111.51
2016,8,25,8,45,4.5,175.0,2.0,19.5,177.5,172.36,134.82
2016,8,25,9,0,9.0,201.0,2.0,20.0,206.0,202.35,157.98
2016,8,25,9,15,13.0,222.5,2.0,20.5,231.5,227.47,176.96
2016,8,25,9,30,17.0,244.0,2.0,21.0,257.0,252.73,195.81
2016,8,25,9,45,59.0,300.5,2.05,21.5,345.5,364.9,281.65
2016,8,25,10,0,101.0,357.0,2.1,22.0,434.0,467.07,356.82
2016,8,25,10,15,500.0,231.5,2.15,22.0,635.0,761.17,577.96
2016,8,25,10,30,899.0,106.0,2.2,22.0,836.0,1012.97,746.11
2016,8,25,10,45,730.5,202.5,2.25,22.5,806.0,968.43,712.65
2016,8,25,11,0,562.0,299.0,2.3,23.0,776.0,897.56,661.71
2016,8,25,11,15,742.0,203.0,2.3,23.0,844.5,974.89,715.99
2016,8,25,11,30,922.0,107.0,2.3,23.0,913.0,1029.59,750.21
2016,8,25,11,45,925.5,107.0,2.35,23.5,921.0,1021.96,743.54
2016,8,25,12,0,929.0,107.0,2.4,24.0,929.0,1010.62,735.26
2016,8,25,12,15,929.5,107.0,2.4,24.0,928.5,992.75,723.8
2016,8,25,12,30,930.0,107.0,2.4,24.0,928.0,971.35,710.19
2016,8,25,12,45,923.0,109.5,2.45,24.0,917.5,942.32,692.11
2016,8,25,13,0,916.0,112.0,2.5,24.0,907.0,910.33,672.03
2016,8,25,13,15,912.5,111.0,2.55,24.0,890.5,875.05,649.62
2016,8,25,13,30,909.0,110.0,2.6,24.0,874.0,837.01,625.17
2016,8,25,13,45,902.5,109.0,2.65,24.0,849.5,794.1,597.14
2016,8,25,14,0,896.0,108.0,2.7,24.0,825.0,749.04,567.29
2016,8,25,14,15,695.5,186.0,2.75,23.5,729.5,647.56,493.51
2016,8,25,14,30,495.0,264.0,2.8,23.0,634.0,556.55,425.36
2016,8,25,14,45,675.5,183.0,2.85,23.0,660.5,558.32,428.22
2016,8,25,15,0,856.0,102.0,2.9,23.0,687.0,542.27,415.33
2016,8,25,15,15,841.5,99.0,2.95,22.5,644.5,482.69,368.13
2016,8,25,15,30,827.0,96.0,3.0,22.0,602.0,424.82,320.71
2016,8,25,15,45,807.0,93.5,3.1,21.5,554.5,365.9,271.02
2016,8,25,16,0,787.0,91.0,3.2,21.0,507.0,308.31,221.09
2016,8,25,16,15,761.0,87.0,3.2,20.5,457.0,249.61,169.99
2016,8,25,16,30,735.0,83.0,3.2,20.0,407.0,193.51,122.17
2016,8,25,16,45,698.0,78.0,3.2,19.5,354.5,134.17,76.11
2016,8,25,17,0,661.0,73.0,3.2,19.0,302.0,82.87,45.14
2016,8,25,17,15,609.5,66.5,3.15,18.5,250.5,46.22,35.13
2016,8,25,17,30,558.0,60.0,3.1,18.0,199.0,43.39,32.62
2016,8,25,17,45,478.5,51.5,3.05,17.5,150.0,38.64,28.22
2016,8,25,18,0,399.0,43.0,3.0,17.0,101.0,33.68,23.4
2016,8,25,18,15,276.5,30.0,2.85,16.5,62.5,24.07,13.51
2016,8,25,18,30,154.0,17.0,2.7,16.0,24.0,13.85,0.0
2016,8,25,18,45,77.0,8.5,2.55,15.5,12.0,8.1,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,103.5,12.5,1.9,14.5,20.0,38.26,0.0
2016,8,26,6,0,207.0,25.0,2.0,15.0,40.0,106.54,52.19
2016,8,26,6,15,314.0,37.5,2.05,15.0,81.5,176.4,132.27
2016,8,26,6,30,421.0,50.0,2.1,15.0,123.0,254.57,201.5
2016,8,26,6,45,210.5,58.5,2.15,15.5,95.0,183.15,148.06
2016,8,26,7,0,0.0,67.0,2.2,16.0,67.0,63.44,48.14
2016,8,26,7,15,0.0,83.0,2.2,16.5,83.0,79.1,61.37
2016,8,26,7,30,0.0,99.0,2.2,17.0,99.0,94.73,74.19
2016,8,26,7,45,0.0,115.0,2.2,17.5,115.0,110.34,86.76
2016,8,26,8,0,0.0,131.0,2.2,18.0,131.0,125.95,99.09
2016,8,26,8,15,0.0,142.0,2.15,18.5,142.0,136.37,107.02
2016,8,26,8,30,0.0,153.0,2.1,19.0,153.0,146.85,114.88
2016,8,26,8,45,0.0,159.0,2.05,19.5,159.0,152.26,118.61
2016,8,26,9,0,0.0,165.0,2.0,20.0,165.0,157.75,122.39
2016,8,26,9,15,12.0,213.0,2.0,20.0,221.5,216.86,169.15
2016,8,26,9,30,24.0,261.0,2.0,20.0,278.0,276.99,215.63
2016,8,26,9,45,82.0,311.5,2.0,20.5,373.5,399.13,309.08
2016,8,26,10,0,140.0,362.0,2.0,21.0,469.0,524.57,400.84
2016,8,26,10,15,342.5,321.5,2.05,21.5,596.0,691.47,523.94
2016,8,26,10,30,545.0,281.0,2.1,22.0,723.0,862.27,643.13
2016,8,26,10,45,552.0,289.5,2.15,22.5,747.5,879.01,651.07
2016,8,26,11,0,559.0,298.0,2.2,23.0,772.0,893.19,658.83
2016,8,26,11,15,715.0,218.0,2.25,23.0,834.5,963.45,708.15
2016,8,26,11,30,871.0,138.0,2.3,23.0,897.0,1010.84,738.35
2016,8,26,11,45,871.0,139.5,2.35,23.0,903.0,1001.47,732.05
2016,8,26,12,0,871.0,141.0,2.4,23.0,909.0,988.64,724.18
2016,8,26,12,15,870.5,141.0,2.45,23.0,908.0,970.45,712.91
2016,8,26,12,30,870.0,141.0,2.5,23.0,907.0,949.0,699.56
2016,8,26,12,45,871.5,138.0,2.6,23.0,899.0,923.23,683.79
2016,8,26,13,0,873.0,135.0,2.7,23.0,891.0,894.32,665.83
2016,8,26,13,15,868.5,134.0,2.7,23.0,874.0,859.31,642.88
2016,8,26,13,30,864.0,133.0,2.7,23.0,857.0,821.75,618.1
2016,8,26,13,45,857.5,131.5,2.75,23.0,832.5,779.84,590.42
2016,8,26,14,0,851.0,130.0,2.8,23.0,808.0,737.85,562.14
2016,8,26,14,15,841.5,128.0,2.8,22.5,776.5,688.83,527.57
2016,8,26,14,30,832.0,126.0,2.8,22.0,745.0,638.53,491.1
2016,8,26,14,45,820.5,123.0,2.8,22.0,708.0,585.11,450.32
2016,8,26,15,0,809.0,120.0,2.8,22.0,671.0,531.11,407.93
2016,8,26,15,15,793.0,117.0,2.75,21.5,628.5,474.72,363.06
2016,8,26,15,30,777.0,114.0,2.7,21.0,586.0,418.75,317.04
2016,8,26,15,45,757.0,109.5,2.7,21.0,539.0,360.75,267.68
2016,8,26,16,0,737.0,105.0,2.7,21.0,492.0,300.73,215.83
2016,8,26,16,15,708.5,100.0,2.7,20.5,442.0,243.08,166.2
2016,8,26,16,30,680.0,95.0,2.7,20.0,392.0,188.4,120.14
2016,8,26,16,45,642.0,89.0,2.7,19.5,341.0,135.07,79.4
2016,8,26,17,0,604.0,83.0,2.7,19.0,290.0,86.36,50.46
2016,8,26,17,15,550.0,75.0,2.65,18.5,239.0,53.35,41.37
2016,8,26,17,30,496.0,67.0,2.6,18.0,188.0,49.62,38.06
2016,8,26,17,45,416.0,56.0,2.55,17.5,140.5,42.9,31.9
2016,8,26,18,0,336.0,45.0,2.5,17.0,93.0,35.82,25.15
2016,8,26,18,15,221.5,30.0,2.4,16.5,56.0,23.47,12.56
2016,8,26,18,30,107.0,15.0,2.3,16.0,19.0,14.3,0.0
2016,8,26,18,45,53.5,7.5,2.2,16.0,9.5,7.15,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,6.0,2.0,13.5,6.0,5.72,0.0
2016,8,27,6,0,0.0,12.0,2.1,14.0,12.0,11.12,0.23
2016,8,27,6,15,0.0,25.5,2.15,14.5,25.5,23.67,13.67
2016,8,27,6,30,0.0,39.0,2.2,15.0,39.0,36.28,24.85
2016,8,27,6,45,0.0,55.5,2.3,15.5,55.5,52.63,38.98
2016,8,27,7,0,0.0,72.0,2.4,16.0,72.0,68.87,52.83
2016,8,27,7,15,0.0,89.5,2.4,16.5,89.5,86.11,67.25
2016,8,27,7,30,0.0,107.0,2.4,17.0,107.0,103.3,81.33
2016,8,27,7,45,17.0,141.5,2.4,17.5,149.5,150.36,120.21
2016,8,27,8,0,34.0,176.0,2.4,18.0,192.0,208.71,167.33
2016,8,27,8,15,32.5,193.0,2.4,18.0,209.5,226.01,180.5
2016,8,27,8,30,31.0,210.0,2.4,18.0,227.0,243.13,193.46
2016,8,27,8,45,39.0,233.5,2.4,18.5,257.0,275.45,218.16
2016,8,27,9,0,47.0,257.0,2.4,19.0,287.0,308.08,242.66
2016,8,27,9,15,55.0,280.5,2.35,19.5,318.0,340.92,266.88
2016,8,27,9,30,63.0,304.0,2.3,20.0,349.0,373.87,290.78
2016,8,27,9,45,100.5,332.0,2.3,20.5,407.0,439.83,340.07
2016,8,27,10,0,138.0,360.0,2.3,21.0,465.0,520.64,398.71
2016,8,27,10,15,492.5,247.5,2.3,21.0,642.0,771.14,587.13
2016,8,27,10,30,847.0,135.0,2.3,21.0,819.0,1001.08,742.4
2016,8,27,10,45,687.0,221.5,2.35,21.5,786.0,944.61,701.03
2016,8,27,11,0,527.0,308.0,2.4,22.0,753.0,871.6,647.29
2016,8,27,11,15,502.5,322.5,2.45,22.0,752.5,858.08,637.94
2016,8,27,11,30,478.0,337.0,2.5,22.0,752.0,842.17,626.47
2016,8,27,11,45,671.5,239.5,2.6,22.5,827.5,924.4,686.85
2016,8,27,12,0,865.0,142.0,2.7,23.0,903.0,982.85,724.14
2016,8,27,12,15,864.5,142.0,2.75,23.0,901.5,964.68,712.03
2016,8,27,12,30,864.0,142.0,2.8,23.0,900.0,943.26,698.53
2016,8,27,12,45,855.0,145.0,2.85,23.0,889.0,920.32,684.03
2016,8,27,13,0,846.0,148.0,2.9,23.0,878.0,887.89,663.11
2016,8,27,13,15,841.5,147.0,2.95,23.0,861.0,852.76,640.29
2016,8,27,13,30,837.0,146.0,3.0,23.0,844.0,815.16,615.59
2016,8,27,13,45,831.5,143.5,3.05,23.0,820.0,773.06,587.53
2016,8,27,14,0,826.0,141.0,3.1,23.0,796.0,728.97,556.93
2016,8,27,14,15,816.0,139.0,3.1,22.5,765.0,680.57,522.59
2016,8,27,14,30,806.0,137.0,3.1,22.0,734.0,631.0,486.42
2016,8,27,14,45,797.5,132.0,3.1,22.0,697.5,578.56,446.22
2016,8,27,15,0,789.0,127.0,3.1,22.0,661.0,525.33,404.26
2016,8,27,15,15,772.0,123.5,3.1,21.5,618.5,469.01,359.4
2016,8,27,15,30,755.0,120.0,3.1,21.0,576.0,410.53,311.46
2016,8,27,15,45,740.0,113.5,3.1,21.0,530.5,353.25,262.46
2016,8,27,16,0,725.0,107.0,3.1,21.0,485.0,296.91,213.23
2016,8,27,16,15,696.0,102.0,3.1,20.5,435.5,239.86,164.06
2016,8,27,16,30,667.0,97.0,3.1,20.0,386.0,185.86,118.66
2016,8,27,16,45,637.0,88.5,3.1,19.5,335.5,132.12,77.47
2016,8,27,17,0,607.0,80.0,3.1,19.0,285.0,82.04,47.7
2016,8,27,17,15,553.0,72.0,3.0,18.5,234.5,51.12,39.42
2016,8,27,17,30,499.0,64.0,2.9,18.0,184.0,47.28,35.98
2016,8,27,17,45,427.0,53.0,2.85,17.5,137.5,40.46,29.73
2016,8,27,18,0,355.0,42.0,2.8,17.0,91.0,33.26,22.87
2016,8,27,18,15,235.5,27.5,2.7,16.5,54.0,22.14,10.91
2016,8,27,18,30,116.0,13.0,2.6,16.0,17.0,12.39,0.0
2016,8,27,18,45,58.0,6.5,2.55,15.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,117.0,11.0,1.65,13.5,19.0,40.19,0.0
2016,8,28,6,0,234.0,22.0,1.7,14.0,38.0,110.65,42.87
2016,8,28,6,15,345.5,34.0,1.65,14.5,80.0,184.36,137.22
2016,8,28,6,30,457.0,46.0,1.6,15.0,122.0,265.46,209.07
2016,8,28,6,45,255.0,73.5,1.6,15.5,118.5,223.5,180.34
2016,8,28,7,0,53.0,101.0,1.6,16.0,115.0,136.52,109.56
2016,8,28,7,15,62.0,122.5,1.55,16.5,142.5,166.92,135.16
2016,8,28,7,30,71.0,144.0,1.5,17.0,170.0,197.99,160.39
2016,8,28,7,45,88.5,167.5,1.5,17.5,205.0,237.91,192.33
2016,8,28,8,0,106.0,191.0,1.5,18.0,240.0,289.8,232.88
2016,8,28,8,15,458.5,140.0,1.45,18.5,386.0,527.98,422.54
2016,8,28,8,30,811.0,89.0,1.4,19.0,532.0,773.27,598.08
2016,8,28,8,45,831.0,91.0,1.4,19.5,578.5,820.46,625.0
2016,8,28,9,0,851.0,93.0,1.4,20.0,625.0,858.97,647.68
2016,8,28,9,15,864.5,95.5,1.45,20.5,666.5,897.13,670.52
2016,8,28,9,30,878.0,98.0,1.5,21.0,708.0,932.8,691.47
2016,8,28,9,45,884.0,101.5,1.55,21.5,743.0,959.76,706.58
2016,8,28,10,0,890.0,105.0,1.6,22.0,778.0,983.46,719.65
2016,8,28,10,15,897.5,106.5,1.7,22.0,807.0,1003.02,732.22
2016,8,28,10,30,905.0,108.0,1.8,22.0,836.0,1019.12,742.7
2016,8,28,10,45,910.0,109.5,1.9,22.5,858.0,1029.18,748.01
2016,8,28,11,0,915.0,111.0,2.0,23.0,880.0,1035.56,751.12
2016,8,28,11,15,918.0,111.5,2.1,23.0,894.5,1035.14,751.49
2016,8,28,11,30,921.0,112.0,2.2,23.0,909.0,1030.98,749.63
2016,8,28,11,45,923.0,112.0,2.3,23.5,916.0,1021.59,743.07
2016,8,28,12,0,925.0,112.0,2.4,24.0,923.0,1008.52,734.25
2016,8,28,12,15,924.5,112.0,2.45,24.0,921.5,989.46,722.54
2016,8,28,12,30,924.0,112.0,2.5,24.0,920.0,966.92,708.65
2016,8,28,12,45,933.0,105.0,2.6,24.5,913.5,942.4,692.54
2016,8,28,13,0,942.0,98.0,2.7,25.0,907.0,914.14,673.93
2016,8,28,13,15,938.0,97.5,2.75,24.5,889.5,877.94,652.12
2016,8,28,13,30,934.0,97.0,2.8,24.0,872.0,838.92,628.17
2016,8,28,13,45,928.5,95.5,2.85,24.0,847.5,795.16,599.43
2016,8,28,14,0,923.0,94.0,2.9,24.0,823.0,749.09,568.74
2016,8,28,14,15,915.5,93.0,2.9,23.5,791.5,700.08,535.23
2016,8,28,14,30,908.0,92.0,2.9,23.0,760.0,649.36,498.34
2016,8,28,14,45,897.5,90.0,2.9,23.0,722.5,594.54,456.36
2016,8,28,15,0,887.0,88.0,2.9,23.0,685.0,538.81,412.42
2016,8,28,15,15,873.0,85.5,2.9,22.5,641.5,480.38,365.77
2016,8,28,15,30,859.0,83.0,2.9,22.0,598.0,421.96,317.44
2016,8,28,15,45,841.0,80.0,2.9,22.0,550.5,361.97,265.87
2016,8,28,16,0,823.0,77.0,2.9,22.0,503.0,299.2,211.13
2016,8,28,16,15,797.5,74.0,2.85,21.5,452.0,239.47,159.13
2016,8,28,16,30,772.0,71.0,2.8,21.0,401.0,182.23,110.69
2016,8,28,16,45,737.0,66.5,2.75,20.5,348.5,125.5,67.88
2016,8,28,17,0,702.0,62.0,2.7,20.0,296.0,72.94,38.64
2016,8,28,17,15,650.5,56.5,2.6,19.0,244.0,42.81,32.06
2016,8,28,17,30,599.0,51.0,2.5,18.0,192.0,36.64,26.64
2016,8,28,17,45,516.0,43.5,2.45,17.5,143.0,32.39,22.67
2016,8,28,18,0,433.0,36.0,2.4,17.0,94.0,27.98,18.27
2016,8,28,18,15,296.0,24.5,2.35,16.5,56.0,19.54,8.24
2016,8,28,18,30,159.0,13.0,2.3,16.0,18.0,12.39,0.0
2016,8,28,18,45,79.5,6.5,2.25,15.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.0,2.5,13.5,18.0,38.38,0.0
2016,8,29,6,0,220.0,22.0,2.6,14.0,36.0,105.59,33.35
2016,8,29,6,15,334.5,33.0,2.7,14.5,77.5,179.23,133.06
2016,8,29,6,30,449.0,44.0,2.8,15.0,119.0,259.79,205.28
2016,8,29,6,45,520.0,52.0,2.95,15.5,168.0,328.46,266.3
2016,8,29,7,0,591.0,60.0,3.1,16.0,217.0,403.93,331.13
2016,8,29,7,15,396.5,100.5,3.1,16.5,216.0,364.0,299.52
2016,8,29,7,30,202.0,141.0,3.1,17.0,215.0,296.85,243.28
2016,8,29,7,45,101.0,125.5,3.1,17.5,162.5,206.64,168.33
2016,8,29,8,0,0.0,110.0,3.1,18.0,110.0,104.48,81.45
2016,8,29,8,15,13.0,156.5,3.05,18.5,163.5,161.77,128.36
2016,8,29,8,30,26.0,203.0,3.0,19.0,217.0,220.76,175.34
2016,8,29,8,45,43.0,233.0,3.0,19.5,259.0,278.73,220.62
2016,8,29,9,0,60.0,263.0,3.0,20.0,301.0,326.79,257.29
2016,8,29,9,15,138.0,290.5,2.95,20.5,384.5,441.05,345.47
2016,8,29,9,30,216.0,318.0,2.9,21.0,468.0,545.65,423.28
2016,8,29,9,45,561.0,203.0,2.85,21.5,619.5,780.13,599.47
2016,8,29,10,0,906.0,88.0,2.8,22.0,771.0,978.97,731.9
2016,8,29,10,15,913.5,89.5,2.8,22.0,800.0,998.83,742.05
2016,8,29,10,30,921.0,91.0,2.8,22.0,829.0,1015.19,751.65
2016,8,29,10,45,927.0,91.5,2.85,22.5,851.5,1025.33,756.29
2016,8,29,11,0,933.0,92.0,2.9,23.0,874.0,1031.74,758.66
2016,8,29,11,15,936.5,92.5,2.95,23.0,889.0,1031.88,758.58
2016,8,29,11,30,940.0,93.0,3.0,23.0,904.0,1028.21,756.21
2016,8,29,11,45,942.5,92.5,3.05,23.5,911.0,1018.68,748.69
2016,8,29,12,0,945.0,92.0,3.1,24.0,918.0,1005.38,738.88
2016,8,29,12,15,945.0,92.0,3.15,24.0,916.5,986.54,726.98
2016,8,29,12,30,945.0,92.0,3.2,24.0,915.0,964.13,712.8
2016,8,29,12,45,926.5,101.5,3.25,24.0,901.5,931.52,691.82
2016,8,29,13,0,908.0,111.0,3.3,24.0,888.0,896.35,669.06
2016,8,29,13,15,647.0,232.5,3.35,24.0,781.0,775.64,585.22
2016,8,29,13,30,386.0,354.0,3.4,24.0,674.0,652.07,492.46
2016,8,29,13,45,641.5,228.5,3.45,24.0,740.5,710.27,540.67
2016,8,29,14,0,897.0,103.0,3.5,24.0,807.0,737.4,563.96
2016,8,29,14,15,648.5,201.0,3.5,23.5,700.0,624.73,479.19
2016,8,29,14,30,400.0,299.0,3.5,23.0,593.0,524.27,402.3
2016,8,29,14,45,438.0,267.0,3.55,23.0,573.5,493.49,379.74
2016,8,29,15,0,476.0,235.0,3.6,23.0,554.0,456.91,351.53
2016,8,29,15,15,489.5,213.5,3.6,23.0,523.0,413.99,317.24
2016,8,29,15,30,503.0,192.0,3.6,23.0,492.0,369.16,280.36
2016,8,29,15,45,507.5,174.0,3.6,23.0,455.5,322.4,240.98
2016,8,29,16,0,512.0,156.0,3.6,23.0,419.0,274.85,200.09
2016,8,29,16,15,593.5,118.0,3.6,22.5,393.0,226.96,156.11
2016,8,29,16,30,675.0,80.0,3.6,22.0,367.0,168.72,103.58
2016,8,29,16,45,627.0,79.5,3.6,21.5,318.5,119.58,67.63
2016,8,29,17,0,579.0,79.0,3.6,21.0,270.0,76.23,45.07
2016,8,29,17,15,530.5,70.5,3.5,20.5,221.5,50.38,38.43
2016,8,29,17,30,482.0,62.0,3.4,20.0,173.0,46.08,34.58
2016,8,29,17,45,411.5,50.5,3.3,19.5,128.0,38.73,27.88
2016,8,29,18,0,341.0,39.0,3.2,19.0,83.0,30.97,20.5
2016,8,29,18,15,170.5,26.5,3.15,18.5,48.5,20.83,7.94
2016,8,29,18,30,0.0,14.0,3.1,18.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,3.1,17.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
