Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,54.5,10.5,3.0,14.5,13.5,23.81,0.0
2016,8,30,6,0,109.0,21.0,3.1,15.0,27.0,68.52,14.0
2016,8,30,6,15,174.5,37.0,3.1,15.5,60.0,123.9,90.75
2016,8,30,6,30,240.0,53.0,3.1,16.0,93.0,179.63,141.2
2016,8,30,6,45,276.0,70.5,3.1,16.5,131.5,230.28,186.12
2016,8,30,7,0,312.0,88.0,3.1,17.0,170.0,284.37,232.7
2016,8,30,7,15,336.0,104.5,3.0,17.5,210.5,333.4,273.61
2016,8,30,7,30,360.0,121.0,2.9,18.0,251.0,384.05,314.36
2016,8,30,7,45,579.5,94.0,2.85,19.0,340.5,524.12,425.82
2016,8,30,8,0,799.0,67.0,2.8,20.0,430.0,673.66,537.0
2016,8,30,8,15,821.5,70.0,2.75,20.5,479.5,721.32,567.93
2016,8,30,8,30,844.0,73.0,2.7,21.0,529.0,773.73,602.16
2016,8,30,8,45,863.5,74.0,2.65,22.0,576.0,820.09,630.02
2016,8,30,9,0,883.0,75.0,2.6,23.0,623.0,864.81,656.03
2016,8,30,9,15,895.0,77.0,2.6,23.5,664.0,902.0,678.02
2016,8,30,9,30,907.0,79.0,2.6,24.0,705.0,936.51,698.0
2016,8,30,9,45,915.0,81.0,2.65,24.5,740.0,964.34,713.8
2016,8,30,10,0,923.0,83.0,2.7,25.0,775.0,988.9,727.45
2016,8,30,10,15,929.5,84.0,2.75,25.0,804.0,1007.42,738.62
2016,8,30,10,30,936.0,85.0,2.8,25.0,833.0,1022.36,747.63
2016,8,30,10,45,942.5,85.0,2.9,25.5,855.0,1032.48,752.63
2016,8,30,11,0,949.0,85.0,3.0,26.0,877.0,1038.83,755.35
2016,8,30,11,15,951.5,85.5,3.1,26.0,891.5,1037.94,755.02
2016,8,30,11,30,954.0,86.0,3.2,26.0,906.0,1033.17,752.36
2016,8,30,11,45,956.0,85.0,3.3,26.5,912.5,1022.44,744.49
2016,8,30,12,0,958.0,84.0,3.4,27.0,919.0,1007.91,734.28
2016,8,30,12,15,957.5,84.0,3.45,27.0,917.0,988.35,721.97
2016,8,30,12,30,957.0,84.0,3.5,27.0,915.0,965.19,707.35
2016,8,30,12,45,951.0,86.5,3.6,27.0,904.5,936.24,689.22
2016,8,30,13,0,945.0,89.0,3.7,27.0,894.0,904.17,668.92
2016,8,30,13,15,941.0,88.5,3.7,26.5,877.0,867.78,646.31
2016,8,30,13,30,937.0,88.0,3.7,26.0,860.0,828.56,621.55
2016,8,30,13,45,933.5,86.0,3.75,26.0,835.5,785.58,592.94
2016,8,30,14,0,930.0,84.0,3.8,26.0,811.0,740.13,562.3
2016,8,30,14,15,922.0,82.5,3.75,25.5,779.5,689.93,527.55
2016,8,30,14,30,914.0,81.0,3.7,25.0,748.0,638.07,489.36
2016,8,30,14,45,905.5,79.0,3.7,25.0,710.5,584.04,447.62
2016,8,30,15,0,897.0,77.0,3.7,25.0,673.0,528.9,403.78
2016,8,30,15,15,883.5,75.0,3.65,24.5,630.0,470.64,356.83
2016,8,30,15,30,870.0,73.0,3.6,24.0,587.0,412.32,308.21
2016,8,30,15,45,852.5,70.5,3.6,24.0,540.0,352.4,256.47
2016,8,30,16,0,835.0,68.0,3.6,24.0,493.0,293.41,204.53
2016,8,30,16,15,810.5,65.0,3.55,23.5,442.5,233.64,152.6
2016,8,30,16,30,786.0,62.0,3.5,23.0,392.0,171.7,100.79
2016,8,30,16,45,752.0,58.5,3.5,22.5,340.0,115.25,59.14
2016,8,30,17,0,718.0,55.0,3.5,22.0,288.0,62.8,32.02
2016,8,30,17,15,666.5,50.0,3.45,21.5,236.0,37.61,27.17
2016,8,30,17,30,615.0,45.0,3.4,21.0,184.0,35.12,24.91
2016,8,30,17,45,528.5,38.5,3.35,20.5,135.5,31.13,21.17
2016,8,30,18,0,442.0,32.0,3.3,20.0,87.0,24.79,15.11
2016,8,30,18,15,221.0,23.0,3.25,19.5,50.5,18.51,5.01
2016,8,30,18,30,0.0,14.0,3.2,19.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,3.2,18.5,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,136.0,9.5,2.9,14.5,17.5,43.47,0.0
2016,8,31,6,0,272.0,19.0,3.0,15.0,35.0,117.34,14.81
2016,8,31,6,15,393.5,28.5,3.1,15.5,77.5,195.85,143.23
2016,8,31,6,30,515.0,38.0,3.2,16.0,120.0,280.66,220.38
2016,8,31,6,45,584.0,44.0,3.3,16.5,170.0,346.58,279.76
2016,8,31,7,0,653.0,50.0,3.4,17.0,220.0,422.09,344.84
2016,8,31,7,15,697.5,54.5,3.4,17.5,272.5,487.29,399.28
2016,8,31,7,30,742.0,59.0,3.4,18.0,325.0,555.29,453.67
2016,8,31,7,45,773.5,62.5,3.45,18.5,377.0,615.55,499.84
2016,8,31,8,0,805.0,66.0,3.5,19.0,429.0,676.51,543.36
2016,8,31,8,15,827.0,68.5,3.45,19.5,478.5,723.38,574.9
2016,8,31,8,30,849.0,71.0,3.4,20.0,528.0,774.95,609.14
2016,8,31,8,45,865.5,73.5,3.4,20.5,574.0,820.74,638.68
2016,8,31,9,0,882.0,76.0,3.4,21.0,620.0,864.66,666.38
2016,8,31,9,15,894.5,77.5,3.4,21.5,661.5,901.61,688.82
2016,8,31,9,30,907.0,79.0,3.4,22.0,703.0,935.92,709.21
2016,8,31,9,45,912.0,83.0,3.4,22.5,737.5,963.18,724.64
2016,8,31,10,0,917.0,87.0,3.4,23.0,772.0,987.02,737.74
2016,8,31,10,15,924.0,88.0,3.4,23.0,801.0,1005.83,748.94
2016,8,31,10,30,931.0,89.0,3.4,23.0,830.0,1021.09,757.9
2016,8,31,10,45,935.5,90.0,3.45,23.5,852.0,1030.21,761.83
2016,8,31,11,0,940.0,91.0,3.5,24.0,874.0,1035.54,763.44
2016,8,31,11,15,943.0,91.5,3.5,24.0,888.0,1035.01,762.47
2016,8,31,11,30,946.0,92.0,3.5,24.0,902.0,1030.64,759.17
2016,8,31,11,45,947.5,92.0,3.55,24.5,908.5,1020.43,751.1
2016,8,31,12,0,949.0,92.0,3.6,25.0,915.0,1006.45,740.73
2016,8,31,12,15,948.5,92.0,3.6,25.0,913.5,986.88,727.89
2016,8,31,12,30,948.0,92.0,3.6,25.0,912.0,963.74,712.78
2016,8,31,12,45,938.5,96.0,3.6,25.0,900.0,933.28,692.82
2016,8,31,13,0,929.0,100.0,3.6,25.0,888.0,899.89,670.89
2016,8,31,13,15,924.5,99.0,3.65,25.0,870.5,862.92,646.7
2016,8,31,13,30,920.0,98.0,3.7,25.0,853.0,823.22,620.46
2016,8,31,13,45,916.0,96.0,3.75,25.0,828.5,780.36,591.78
2016,8,31,14,0,912.0,94.0,3.8,25.0,804.0,735.13,561.12
2016,8,31,14,15,903.5,92.5,3.8,25.0,772.0,685.24,525.05
2016,8,31,14,30,895.0,91.0,3.8,25.0,740.0,633.79,486.22
2016,8,31,14,45,886.0,88.5,3.85,25.0,702.5,579.8,444.58
2016,8,31,15,0,877.0,86.0,3.9,25.0,665.0,524.8,400.88
2016,8,31,15,15,862.0,83.5,3.9,24.5,622.0,466.34,353.83
2016,8,31,15,30,847.0,81.0,3.9,24.0,579.0,408.03,305.27
2016,8,31,15,45,830.0,77.5,3.9,24.0,532.0,348.57,253.89
2016,8,31,16,0,813.0,74.0,3.9,24.0,485.0,286.28,199.46
2016,8,31,16,15,787.0,71.0,3.85,23.5,434.0,227.11,148.14
2016,8,31,16,30,761.0,68.0,3.8,23.0,383.0,170.52,100.89
2016,8,31,16,45,726.5,63.0,3.8,22.5,331.5,114.27,59.78
2016,8,31,17,0,692.0,58.0,3.8,22.0,280.0,62.16,33.31
2016,8,31,17,15,638.0,53.0,3.7,21.5,228.0,40.35,29.54
2016,8,31,17,30,584.0,48.0,3.6,21.0,176.0,34.75,24.57
2016,8,31,17,45,497.5,40.0,3.55,20.5,128.5,29.97,20.13
2016,8,31,18,0,411.0,32.0,3.5,20.0,81.0,24.98,15.13
2016,8,31,18,15,205.5,16.0,3.5,19.5,40.5,12.21,0.09
2016,8,31,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.5,2.35,14.5,16.0,40.41,0.0
2016,9,1,6,0,248.0,19.0,2.4,15.0,32.0,109.27,0.0
2016,9,1,6,15,372.5,29.0,2.35,15.5,74.5,188.79,136.96
2016,9,1,6,30,497.0,39.0,2.3,16.0,117.0,274.21,214.52
2016,9,1,6,45,564.5,46.5,2.3,16.5,167.0,342.96,275.57
2016,9,1,7,0,632.0,54.0,2.3,17.0,217.0,418.15,339.63
2016,9,1,7,15,316.0,69.0,2.15,17.5,150.5,278.56,228.58
2016,9,1,7,30,0.0,84.0,2.0,18.0,84.0,79.5,61.03
2016,9,1,7,45,0.0,105.0,1.9,18.5,105.0,100.37,78.27
2016,9,1,8,0,0.0,126.0,1.8,19.0,126.0,121.24,94.94
2016,9,1,8,15,0.0,139.5,1.75,19.0,139.5,134.27,105.16
2016,9,1,8,30,0.0,153.0,1.7,19.0,153.0,147.31,115.3
2016,9,1,8,45,0.5,161.0,1.65,19.5,161.5,155.13,120.95
2016,9,1,9,0,1.0,169.0,1.6,20.0,170.0,163.05,126.65
2016,9,1,9,15,10.0,207.0,1.65,20.5,214.0,209.4,162.88
2016,9,1,9,30,19.0,245.0,1.7,21.0,258.0,256.38,198.75
2016,9,1,9,45,74.5,298.5,1.75,21.5,353.5,378.76,292.42
2016,9,1,10,0,130.0,352.0,1.8,22.0,449.0,505.1,384.8
2016,9,1,10,15,321.0,318.0,1.9,22.0,569.5,666.51,504.74
2016,9,1,10,30,512.0,284.0,2.0,22.0,690.0,831.28,621.45
2016,9,1,10,45,726.5,189.5,2.1,22.5,783.0,946.38,699.27
2016,9,1,11,0,941.0,95.0,2.2,23.0,876.0,1039.87,757.78
2016,9,1,11,15,944.0,95.5,2.35,23.0,890.0,1039.2,757.51
2016,9,1,11,30,947.0,96.0,2.5,23.0,904.0,1034.68,755.84
2016,9,1,11,45,945.5,98.0,2.65,23.0,909.5,1023.57,749.95
2016,9,1,12,0,944.0,100.0,2.8,23.0,915.0,1008.72,741.67
2016,9,1,12,15,943.5,100.0,2.8,23.0,913.5,989.06,728.9
2016,9,1,12,30,943.0,100.0,2.8,23.0,912.0,965.85,713.9
2016,9,1,12,45,937.5,101.0,2.85,23.0,901.0,935.79,694.79
2016,9,1,13,0,932.0,102.0,2.9,23.0,890.0,902.67,673.58
2016,9,1,13,15,928.0,101.5,2.85,23.0,872.5,866.4,649.42
2016,9,1,13,30,924.0,101.0,2.8,23.0,855.0,827.34,623.27
2016,9,1,13,45,919.5,99.0,2.75,23.0,830.5,783.83,593.9
2016,9,1,14,0,915.0,97.0,2.7,23.0,806.0,737.98,562.67
2016,9,1,14,15,906.5,95.5,2.75,23.0,774.0,687.85,526.79
2016,9,1,14,30,898.0,94.0,2.8,23.0,742.0,636.15,488.26
2016,9,1,14,45,699.5,157.0,2.85,23.0,646.0,536.23,411.77
2016,9,1,15,0,501.0,220.0,2.9,23.0,550.0,452.39,346.79
2016,9,1,15,15,672.0,153.0,2.9,22.5,564.0,438.45,334.56
2016,9,1,15,30,843.0,86.0,2.9,22.0,578.0,405.68,304.45
2016,9,1,15,45,819.5,84.0,2.95,22.0,529.0,345.1,252.24
2016,9,1,16,0,796.0,82.0,3.0,22.0,480.0,286.27,200.67
2016,9,1,16,15,768.0,78.5,3.0,21.5,429.0,227.21,149.57
2016,9,1,16,30,740.0,75.0,3.0,21.0,378.0,171.02,102.85
2016,9,1,16,45,696.0,71.0,3.0,20.5,325.0,112.33,60.28
2016,9,1,17,0,652.0,67.0,3.0,20.0,272.0,62.32,35.77
2016,9,1,17,15,593.0,60.5,3.0,19.5,220.5,42.99,32.11
2016,9,1,17,30,534.0,54.0,3.0,19.0,169.0,39.99,29.34
2016,9,1,17,45,435.0,45.0,3.0,18.5,121.5,34.59,24.26
2016,9,1,18,0,336.0,36.0,3.0,18.0,74.0,28.98,18.44
2016,9,1,18,15,168.0,18.0,2.95,17.5,37.0,14.16,0.0
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.0,2.15,13.5,13.0,26.27,0.0
2016,9,2,6,0,140.0,18.0,2.2,14.0,26.0,73.0,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,64.5,148.9,107.41
2016,9,2,6,30,372.0,45.0,2.2,15.0,103.0,228.01,179.06
2016,9,2,6,45,446.5,54.5,2.2,16.0,150.0,295.87,238.5
2016,9,2,7,0,521.0,64.0,2.2,17.0,197.0,371.0,301.93
2016,9,2,7,15,572.0,71.0,2.1,17.5,247.5,436.23,355.59
2016,9,2,7,30,623.0,78.0,2.0,18.0,298.0,505.17,409.86
2016,9,2,7,45,660.0,83.0,1.9,18.5,348.5,565.43,455.21
2016,9,2,8,0,697.0,88.0,1.8,19.0,399.0,627.14,499.41
2016,9,2,8,15,723.5,92.5,1.75,19.5,447.5,681.24,535.62
2016,9,2,8,30,750.0,97.0,1.7,20.0,496.0,731.99,568.4
2016,9,2,8,45,555.5,170.5,1.65,21.0,480.5,676.85,523.5
2016,9,2,9,0,361.0,244.0,1.6,22.0,465.0,594.29,456.83
2016,9,2,9,15,434.5,236.5,1.65,22.5,520.5,674.11,514.08
2016,9,2,9,30,508.0,229.0,1.7,23.0,576.0,743.18,561.37
2016,9,2,9,45,698.0,160.0,1.75,23.5,662.5,860.84,641.31
2016,9,2,10,0,888.0,91.0,1.8,24.0,749.0,962.24,704.83
2016,9,2,10,15,895.0,92.0,1.85,24.5,777.5,980.49,713.58
2016,9,2,10,30,902.0,93.0,1.9,25.0,806.0,995.29,721.11
2016,9,2,10,45,905.0,95.5,1.95,25.5,827.0,1004.25,725.04
2016,9,2,11,0,908.0,98.0,2.0,26.0,848.0,1009.49,726.78
2016,9,2,11,15,911.0,98.5,2.05,26.0,862.0,1008.81,726.35
2016,9,2,11,30,914.0,99.0,2.1,26.0,876.0,1004.41,723.74
2016,9,2,11,45,915.0,99.5,2.2,26.0,882.0,994.35,718.24
2016,9,2,12,0,916.0,100.0,2.3,26.0,888.0,980.65,710.48
2016,9,2,12,15,915.5,100.0,2.35,26.0,886.5,961.43,698.71
2016,9,2,12,30,915.0,100.0,2.4,26.0,885.0,938.77,684.76
2016,9,2,12,45,897.5,108.5,2.5,26.5,871.5,906.45,663.58
2016,9,2,13,0,880.0,117.0,2.6,27.0,858.0,871.66,640.7
2016,9,2,13,15,875.5,116.0,2.7,27.0,840.5,835.99,618.3
2016,9,2,13,30,871.0,115.0,2.8,27.0,823.0,797.75,593.88
2016,9,2,13,45,868.0,112.0,2.9,27.0,799.5,756.3,566.95
2016,9,2,14,0,865.0,109.0,3.0,27.0,776.0,712.55,537.84
2016,9,2,14,15,856.0,107.5,3.1,26.5,745.0,664.19,504.06
2016,9,2,14,30,847.0,106.0,3.2,26.0,714.0,614.44,468.14
2016,9,2,14,45,838.0,102.5,3.3,26.0,677.0,560.83,427.31
2016,9,2,15,0,829.0,99.0,3.4,26.0,640.0,506.52,384.63
2016,9,2,15,15,813.0,96.5,3.45,25.5,597.5,449.44,339.05
2016,9,2,15,30,797.0,94.0,3.5,25.0,555.0,392.78,292.22
2016,9,2,15,45,778.0,90.0,3.55,24.5,508.5,334.46,242.77
2016,9,2,16,0,759.0,86.0,3.6,24.0,462.0,277.46,193.41
2016,9,2,16,15,729.5,82.0,3.55,23.5,412.0,219.88,144.03
2016,9,2,16,30,700.0,78.0,3.5,23.0,362.0,161.81,96.41
2016,9,2,16,45,659.5,73.0,3.5,22.5,311.0,108.53,58.57
2016,9,2,17,0,619.0,68.0,3.5,22.0,260.0,60.13,35.5
2016,9,2,17,15,558.0,61.0,3.5,21.0,209.5,43.58,32.39
2016,9,2,17,30,497.0,54.0,3.5,20.0,159.0,40.2,29.35
2016,9,2,17,45,399.5,44.5,3.5,19.5,113.5,34.36,23.88
2016,9,2,18,0,302.0,35.0,3.5,19.0,68.0,28.28,17.53
2016,9,2,18,15,151.0,17.5,3.45,18.5,34.0,13.87,0.0
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,11.44,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,25.96,0.0
2016,9,3,6,15,178.5,35.5,2.8,13.5,62.5,124.8,89.42
2016,9,3,6,30,357.0,47.0,2.8,14.0,101.0,223.59,176.31
2016,9,3,6,45,428.5,58.5,2.85,14.5,148.5,291.51,236.68
2016,9,3,7,0,500.0,70.0,2.9,15.0,196.0,366.42,301.27
2016,9,3,7,15,552.5,77.5,2.8,15.5,246.5,432.24,356.31
2016,9,3,7,30,605.0,85.0,2.7,16.0,297.0,501.87,412.18
2016,9,3,7,45,637.5,92.5,2.6,17.0,347.0,561.28,456.95
2016,9,3,8,0,670.0,100.0,2.5,18.0,397.0,621.78,500.61
2016,9,3,8,15,697.5,105.0,2.4,18.5,446.0,676.19,538.05
2016,9,3,8,30,725.0,110.0,2.3,19.0,495.0,730.46,573.94
2016,9,3,8,45,743.5,115.0,2.2,19.5,539.5,776.7,603.04
2016,9,3,9,0,762.0,120.0,2.1,20.0,584.0,817.25,627.46
2016,9,3,9,15,777.5,123.5,2.1,20.0,624.5,855.84,652.16
2016,9,3,9,30,793.0,127.0,2.1,20.0,665.0,892.2,675.09
2016,9,3,9,45,835.0,114.0,2.1,20.5,707.5,932.3,699.03
2016,9,3,10,0,877.0,101.0,2.1,21.0,750.0,962.32,715.94
2016,9,3,10,15,884.5,102.5,2.2,21.0,778.0,981.3,728.1
2016,9,3,10,30,892.0,104.0,2.3,21.0,806.0,996.86,738.23
2016,9,3,10,45,895.5,105.5,2.45,21.5,827.0,1004.95,742.69
2016,9,3,11,0,899.0,107.0,2.6,22.0,848.0,1009.38,744.9
2016,9,3,11,15,902.0,108.0,2.75,22.0,861.5,1009.08,745.55
2016,9,3,11,30,905.0,109.0,2.9,22.0,875.0,1005.09,743.87
2016,9,3,11,45,905.5,109.5,3.05,22.0,881.0,994.45,737.88
2016,9,3,12,0,906.0,110.0,3.2,22.0,887.0,980.21,729.56
2016,9,3,12,15,906.0,109.5,3.3,22.0,885.5,960.93,717.52
2016,9,3,12,30,906.0,109.0,3.4,22.0,884.0,938.23,703.18
2016,9,3,12,45,891.5,116.0,3.5,22.0,871.0,907.05,683.05
2016,9,3,13,0,877.0,123.0,3.6,22.0,858.0,873.3,661.05
2016,9,3,13,15,873.0,122.0,3.6,22.0,841.0,837.99,637.29
2016,9,3,13,30,869.0,121.0,3.6,22.0,824.0,800.09,611.58
2016,9,3,13,45,867.5,117.5,3.65,22.0,801.0,759.2,583.8
2016,9,3,14,0,866.0,114.0,3.7,22.0,778.0,715.9,553.53
2016,9,3,14,15,632.0,203.0,3.7,21.5,677.0,608.35,471.46
2016,9,3,14,30,398.0,292.0,3.7,21.0,576.0,511.96,396.88
2016,9,3,14,45,615.5,197.5,3.7,21.0,609.5,523.84,407.3
2016,9,3,15,0,833.0,103.0,3.7,21.0,643.0,509.89,395.19
2016,9,3,15,15,817.0,100.0,3.75,20.5,600.0,452.06,347.8
2016,9,3,15,30,801.0,97.0,3.8,20.0,557.0,394.65,299.32
2016,9,3,15,45,779.0,94.0,3.85,20.0,510.0,335.99,248.1
2016,9,3,16,0,757.0,91.0,3.9,20.0,463.0,279.01,197.54
2016,9,3,16,15,727.5,86.5,3.95,19.5,412.5,217.66,144.46
2016,9,3,16,30,698.0,82.0,4.0,19.0,362.0,162.5,98.67
2016,9,3,16,45,650.0,78.0,4.05,19.0,310.0,109.61,61.19
2016,9,3,17,0,602.0,74.0,4.1,19.0,258.0,62.58,39.74
2016,9,3,17,15,539.0,66.0,4.0,18.0,207.0,48.07,36.74
2016,9,3,17,30,476.0,58.0,3.9,17.0,156.0,44.05,33.08
2016,9,3,17,45,366.5,47.5,3.85,16.5,109.5,37.46,26.81
2016,9,3,18,0,257.0,37.0,3.8,16.0,63.0,28.98,18.04
2016,9,3,18,15,128.5,18.5,3.75,15.5,31.5,14.62,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,17.19,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,45.76,0.0
2016,9,4,6,15,176.0,35.0,2.8,12.5,57.5,123.61,87.87
2016,9,4,6,30,280.0,53.0,2.8,13.0,95.0,197.63,156.11
2016,9,4,6,45,366.5,65.5,2.8,13.5,143.0,268.11,218.39
2016,9,4,7,0,453.0,78.0,2.8,14.0,191.0,347.72,286.9
2016,9,4,7,15,508.5,87.0,2.65,14.5,241.5,416.82,344.64
2016,9,4,7,30,564.0,96.0,2.5,15.0,292.0,488.12,401.89
2016,9,4,7,45,613.0,101.0,2.45,16.0,344.5,554.22,452.35
2016,9,4,8,0,662.0,106.0,2.4,17.0,397.0,622.75,502.61
2016,9,4,8,15,691.0,111.0,2.3,17.5,446.5,678.01,540.99
2016,9,4,8,30,720.0,116.0,2.2,18.0,496.0,733.24,577.57
2016,9,4,8,45,748.5,117.5,2.1,18.5,543.0,783.49,609.5
2016,9,4,9,0,777.0,119.0,2.0,19.0,590.0,828.69,637.02
2016,9,4,9,15,793.0,122.0,1.95,19.5,631.0,867.53,660.01
2016,9,4,9,30,809.0,125.0,1.9,20.0,672.0,904.1,681.08
2016,9,4,9,45,842.5,116.5,1.9,20.5,712.5,941.55,702.99
2016,9,4,10,0,876.0,108.0,1.9,21.0,753.0,968.46,717.69
2016,9,4,10,15,884.0,109.5,1.95,21.0,782.0,987.77,729.49
2016,9,4,10,30,892.0,111.0,2.0,21.0,811.0,1003.66,739.24
2016,9,4,10,45,897.5,112.0,2.05,21.5,832.5,1013.01,743.46
2016,9,4,11,0,903.0,113.0,2.1,22.0,854.0,1018.71,745.52
2016,9,4,11,15,906.5,113.5,2.2,22.0,868.0,1018.19,745.76
2016,9,4,11,30,910.0,114.0,2.3,22.0,882.0,1013.96,743.75
2016,9,4,11,45,911.5,114.0,2.4,22.5,888.5,1003.56,736.42
2016,9,4,12,0,913.0,114.0,2.5,23.0,895.0,989.51,726.83
2016,9,4,12,15,912.5,114.0,2.6,23.0,893.0,970.01,715.14
2016,9,4,12,30,912.0,114.0,2.7,23.0,891.0,947.07,701.18
2016,9,4,12,45,913.5,111.5,2.8,23.5,882.0,920.02,683.09
2016,9,4,13,0,915.0,109.0,2.9,24.0,873.0,889.65,662.74
2016,9,4,13,15,911.0,108.0,2.95,24.0,855.5,853.11,639.05
2016,9,4,13,30,907.0,107.0,3.0,24.0,838.0,813.85,613.32
2016,9,4,13,45,900.5,106.0,3.1,24.0,812.5,770.21,584.55
2016,9,4,14,0,894.0,105.0,3.2,24.0,787.0,724.44,553.69
2016,9,4,14,15,885.0,103.5,3.2,23.5,755.0,674.65,517.99
2016,9,4,14,30,876.0,102.0,3.2,23.0,723.0,623.4,480.13
2016,9,4,14,45,864.0,100.0,3.25,23.0,684.5,568.83,437.86
2016,9,4,15,0,852.0,98.0,3.3,23.0,646.0,512.11,392.68
2016,9,4,15,15,835.5,95.0,3.3,22.5,602.5,453.03,344.87
2016,9,4,15,30,819.0,92.0,3.3,22.0,559.0,394.41,295.8
2016,9,4,15,45,796.5,89.0,3.3,22.0,511.0,334.59,244.02
2016,9,4,16,0,774.0,86.0,3.3,22.0,463.0,276.48,192.92
2016,9,4,16,15,744.0,82.0,3.35,21.5,412.0,217.98,142.58
2016,9,4,16,30,714.0,78.0,3.4,21.0,361.0,158.99,94.3
2016,9,4,16,45,668.5,73.0,3.5,20.5,308.5,104.63,56.54
2016,9,4,17,0,623.0,68.0,3.6,20.0,256.0,55.8,35.28
2016,9,4,17,15,559.0,61.0,3.6,19.0,204.5,44.12,33.12
2016,9,4,17,30,495.0,54.0,3.6,18.0,153.0,40.78,30.04
2016,9,4,17,45,390.5,43.5,3.6,17.5,107.0,34.01,23.66
2016,9,4,18,0,286.0,33.0,3.6,17.0,61.0,26.93,15.89
2016,9,4,18,15,143.0,16.5,3.45,16.5,30.5,13.31,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,73.5,8.0,1.05,12.5,11.5,7.63,0.0
2016,9,5,6,0,147.0,16.0,1.0,13.0,23.0,72.69,0.0
2016,9,5,6,15,272.0,29.0,1.0,13.5,61.5,152.25,106.33
2016,9,5,6,30,397.0,42.0,1.0,14.0,100.0,235.17,183.46
2016,9,5,6,45,478.0,51.0,1.0,15.0,149.0,306.71,245.63
2016,9,5,7,0,559.0,60.0,1.0,16.0,198.0,386.2,311.81
2016,9,5,7,15,610.5,66.5,0.9,16.5,249.5,452.88,365.42
2016,9,5,7,30,662.0,73.0,0.8,17.0,301.0,523.26,419.12
2016,9,5,7,45,699.0,77.5,0.75,18.0,352.5,584.54,462.93
2016,9,5,8,0,736.0,82.0,0.7,19.0,404.0,644.25,502.7
2016,9,5,8,15,762.0,85.5,0.65,19.5,453.5,698.34,536.99
2016,9,5,8,30,788.0,89.0,0.6,20.0,503.0,751.97,569.81
2016,9,5,8,45,807.5,92.0,0.6,21.0,549.0,798.74,596.68
2016,9,5,9,0,827.0,95.0,0.6,22.0,595.0,843.91,621.83
2016,9,5,9,15,841.5,97.5,0.65,22.5,636.0,882.09,644.05
2016,9,5,9,30,856.0,100.0,0.7,23.0,677.0,910.07,659.62
2016,9,5,9,45,873.0,98.5,0.8,23.5,713.5,940.67,677.88
2016,9,5,10,0,890.0,97.0,0.9,24.0,750.0,968.51,694.3
2016,9,5,10,15,898.0,98.5,1.05,24.5,779.0,988.02,706.46
2016,9,5,10,30,906.0,100.0,1.2,25.0,808.0,1004.07,716.53
2016,9,5,10,45,910.0,101.5,1.35,25.5,829.0,1012.58,721.95
2016,9,5,11,0,914.0,103.0,1.5,26.0,850.0,1017.38,725.13
2016,9,5,11,15,917.0,103.5,1.65,26.0,864.0,1016.36,726.13
2016,9,5,11,30,920.0,104.0,1.8,26.0,878.0,1011.58,724.83
2016,9,5,11,45,919.5,105.5,1.95,26.0,883.5,1000.75,719.7
2016,9,5,12,0,919.0,107.0,2.1,26.0,889.0,986.26,712.24
2016,9,5,12,15,918.5,107.0,2.2,26.0,887.5,966.63,700.88
2016,9,5,12,30,918.0,107.0,2.3,26.0,886.0,943.54,687.26
2016,9,5,12,45,696.5,213.0,2.4,26.5,799.5,840.34,619.25
2016,9,5,13,0,475.0,319.0,2.5,27.0,713.0,730.58,539.56
2016,9,5,13,15,675.0,220.0,2.55,26.5,767.5,777.36,578.76
2016,9,5,13,30,875.0,121.0,2.6,26.0,822.0,800.71,597.88
2016,9,5,13,45,868.0,119.5,2.7,26.0,796.5,757.29,569.16
2016,9,5,14,0,861.0,118.0,2.8,26.0,771.0,711.89,538.3
2016,9,5,14,15,851.0,116.0,2.8,26.0,739.0,663.14,502.78
2016,9,5,14,30,841.0,114.0,2.8,26.0,707.0,611.57,464.36
2016,9,5,14,45,829.5,111.0,2.85,26.0,669.0,557.27,423.02
2016,9,5,15,0,818.0,108.0,2.9,26.0,631.0,502.4,379.95
2016,9,5,15,15,801.0,105.0,2.85,25.5,587.5,444.86,333.99
2016,9,5,15,30,784.0,102.0,2.8,25.0,544.0,387.9,286.98
2016,9,5,15,45,764.0,97.0,2.8,24.5,497.0,329.02,237.33
2016,9,5,16,0,744.0,92.0,2.8,24.0,450.0,271.65,188.0
2016,9,5,16,15,713.5,87.0,2.7,23.5,400.0,210.46,136.28
2016,9,5,16,30,683.0,82.0,2.6,23.0,350.0,155.69,92.16
2016,9,5,16,45,642.0,75.5,2.55,22.5,298.5,102.41,55.75
2016,9,5,17,0,601.0,69.0,2.5,22.0,247.0,54.15,41.45
2016,9,5,17,15,537.0,61.5,2.45,21.0,196.5,44.79,33.39
2016,9,5,17,30,473.0,54.0,2.4,20.0,146.0,41.05,29.98
2016,9,5,17,45,372.5,42.5,2.35,19.5,101.0,33.36,22.81
2016,9,5,18,0,272.0,31.0,2.3,19.0,56.0,25.26,13.91
2016,9,5,18,15,136.0,15.5,2.3,18.0,28.0,14.77,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,75.5,7.5,0.9,14.5,10.5,7.15,0.0
2016,9,6,6,0,151.0,15.0,0.8,15.0,21.0,60.54,0.0
2016,9,6,6,15,278.0,27.5,0.7,15.5,59.5,152.9,104.19
2016,9,6,6,30,405.0,40.0,0.6,16.0,98.0,236.3,182.0
2016,9,6,6,45,482.0,49.0,0.55,16.5,146.0,306.21,242.41
2016,9,6,7,0,559.0,58.0,0.5,17.0,194.0,383.69,306.38
2016,9,6,7,15,610.5,64.0,0.5,17.5,245.5,449.68,359.11
2016,9,6,7,30,662.0,70.0,0.5,18.0,297.0,519.36,412.24
2016,9,6,7,45,697.0,75.0,0.5,19.0,348.0,579.82,455.34
2016,9,6,8,0,732.0,80.0,0.5,20.0,399.0,638.68,494.56
2016,9,6,8,15,758.0,84.0,0.55,21.0,448.0,693.13,529.13
2016,9,6,8,30,784.0,88.0,0.6,22.0,497.0,747.12,562.4
2016,9,6,8,45,801.5,91.5,0.7,23.0,542.5,792.62,589.87
2016,9,6,9,0,819.0,95.0,0.8,24.0,588.0,836.39,615.79
2016,9,6,9,15,834.0,97.5,0.8,24.5,629.0,874.74,637.31
2016,9,6,9,30,849.0,100.0,0.8,25.0,670.0,902.91,652.09
2016,9,6,9,45,858.0,102.5,0.8,26.0,704.5,930.36,665.1
2016,9,6,10,0,867.0,105.0,0.8,27.0,739.0,954.74,676.05
2016,9,6,10,15,875.0,106.5,0.85,27.5,767.5,973.8,686.0
2016,9,6,10,30,883.0,108.0,0.9,28.0,796.0,989.47,693.99
2016,9,6,10,45,888.5,109.5,1.0,28.5,817.5,999.18,699.43
2016,9,6,11,0,894.0,111.0,1.1,29.0,839.0,1005.27,702.8
2016,9,6,11,15,898.0,111.5,1.25,29.0,853.0,1005.11,704.72
2016,9,6,11,30,902.0,112.0,1.4,29.0,867.0,1001.27,704.4
2016,9,6,11,45,903.5,112.0,1.6,29.0,873.0,990.79,700.66
2016,9,6,12,0,905.0,112.0,1.8,29.0,879.0,976.69,694.49
2016,9,6,12,15,904.5,112.0,1.9,29.0,877.5,957.19,683.55
2016,9,6,12,30,904.0,112.0,2.0,29.0,876.0,934.27,670.41
2016,9,6,12,45,897.0,114.5,2.15,29.0,864.5,904.91,653.51
2016,9,6,13,0,890.0,117.0,2.3,29.0,853.0,872.68,634.49
2016,9,6,13,15,885.5,116.0,2.35,29.0,835.5,836.33,611.68
2016,9,6,13,30,881.0,115.0,2.4,29.0,818.0,797.38,586.94
2016,9,6,13,45,876.5,113.0,2.5,29.0,793.5,755.05,559.93
2016,9,6,14,0,872.0,111.0,2.6,29.0,769.0,710.51,530.29
2016,9,6,14,15,862.5,109.0,2.6,28.5,737.0,660.74,495.54
2016,9,6,14,30,853.0,107.0,2.6,28.0,705.0,609.57,458.7
2016,9,6,14,45,842.5,103.5,2.6,28.0,667.0,554.74,417.18
2016,9,6,15,0,832.0,100.0,2.6,28.0,629.0,499.24,373.87
2016,9,6,15,15,815.0,97.5,2.55,28.0,585.5,441.45,327.4
2016,9,6,15,30,798.0,95.0,2.5,28.0,542.0,384.21,280.02
2016,9,6,15,45,595.5,132.0,2.5,28.0,449.5,301.96,216.71
2016,9,6,16,0,393.0,169.0,2.5,28.0,357.0,242.45,173.04
2016,9,6,16,15,545.0,123.0,2.45,27.0,352.0,206.04,137.25
2016,9,6,16,30,697.0,77.0,2.4,26.0,347.0,150.97,86.72
2016,9,6,16,45,656.5,71.0,2.35,25.5,295.5,97.42,51.11
2016,9,6,17,0,616.0,65.0,2.3,25.0,244.0,48.82,36.35
2016,9,6,17,15,551.0,57.5,2.15,24.0,193.5,41.68,30.28
2016,9,6,17,30,486.0,50.0,2.0,23.0,143.0,37.76,26.73
2016,9,6,17,45,384.0,39.0,1.9,22.0,98.0,30.39,19.96
2016,9,6,18,0,282.0,28.0,1.8,21.0,53.0,22.61,11.12
2016,9,6,18,15,141.0,14.0,1.75,20.5,26.5,13.34,0.0
2016,9,6,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,68.5,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,137.0,14.0,1.1,18.0,19.0,55.24,0.0
2016,9,7,6,15,262.0,27.5,1.15,18.5,57.0,147.13,97.28
2016,9,7,6,30,387.0,41.0,1.2,19.0,95.0,229.71,175.39
2016,9,7,6,45,466.5,50.0,1.3,20.0,143.0,299.89,235.96
2016,9,7,7,0,546.0,59.0,1.4,21.0,191.0,377.85,300.59
2016,9,7,7,15,598.0,66.0,1.45,21.5,242.0,444.67,354.71
2016,9,7,7,30,650.0,73.0,1.5,22.0,293.0,515.26,409.5
2016,9,7,7,45,687.0,78.0,1.55,23.0,344.5,576.52,454.32
2016,9,7,8,0,724.0,83.0,1.6,24.0,396.0,636.01,495.44
2016,9,7,8,15,750.0,87.0,1.55,24.5,445.0,690.12,530.67
2016,9,7,8,30,776.0,91.0,1.5,25.0,494.0,743.78,564.49
2016,9,7,8,45,796.0,94.0,1.45,25.5,539.5,790.45,592.55
2016,9,7,9,0,816.0,97.0,1.4,26.0,585.0,835.56,618.9
2016,9,7,9,15,830.5,99.5,1.3,26.5,625.5,873.31,639.15
2016,9,7,9,30,845.0,102.0,1.2,27.0,666.0,908.61,657.33
2016,9,7,9,45,855.5,104.0,1.15,28.0,701.0,928.89,665.04
2016,9,7,10,0,866.0,106.0,1.1,29.0,736.0,954.0,675.81
2016,9,7,10,15,874.0,107.5,1.0,29.5,764.5,972.95,683.01
2016,9,7,10,30,882.0,109.0,0.9,30.0,793.0,988.52,688.06
2016,9,7,10,45,888.0,109.5,0.85,30.5,814.5,997.51,690.11
2016,9,7,11,0,894.0,110.0,0.8,31.0,836.0,1002.9,690.15
2016,9,7,11,15,897.5,111.0,0.85,31.5,849.5,1002.72,689.08
2016,9,7,11,30,901.0,112.0,0.9,32.0,863.0,998.84,685.99
2016,9,7,11,45,903.0,111.5,1.0,32.5,869.5,988.22,679.95
2016,9,7,12,0,905.0,111.0,1.1,33.0,876.0,973.99,671.8
2016,9,7,12,15,904.5,111.5,1.25,33.0,874.0,954.93,662.83
2016,9,7,12,30,904.0,112.0,1.4,33.0,872.0,932.44,651.54
2016,9,7,12,45,876.5,125.0,1.55,33.0,855.0,895.76,631.12
2016,9,7,13,0,849.0,138.0,1.7,33.0,838.0,862.24,612.33
2016,9,7,13,15,844.0,137.0,1.8,32.5,820.0,825.83,591.96
2016,9,7,13,30,839.0,136.0,1.9,32.0,802.0,786.99,569.56
2016,9,7,13,45,831.0,134.5,2.0,32.0,776.5,743.24,542.29
2016,9,7,14,0,823.0,133.0,2.1,32.0,751.0,697.7,511.67
2016,9,7,14,15,812.5,131.0,2.15,31.5,719.0,648.53,478.34
2016,9,7,14,30,802.0,129.0,2.2,31.0,687.0,598.29,443.13
2016,9,7,14,45,786.5,126.5,2.3,31.0,648.5,544.08,403.19
2016,9,7,15,0,771.0,124.0,2.4,31.0,610.0,489.83,361.89
2016,9,7,15,15,751.5,120.0,2.4,30.5,566.5,430.42,315.95
2016,9,7,15,30,732.0,116.0,2.4,30.0,523.0,373.85,270.61
2016,9,7,15,45,705.5,112.0,2.45,30.0,475.5,316.36,223.09
2016,9,7,16,0,679.0,108.0,2.5,30.0,428.0,261.22,176.89
2016,9,7,16,15,644.0,102.0,2.45,29.0,378.0,205.36,131.59
2016,9,7,16,30,609.0,96.0,2.4,28.0,328.0,153.44,91.73
2016,9,7,16,45,560.0,88.0,2.4,27.5,277.0,103.08,59.08
2016,9,7,17,0,511.0,80.0,2.4,27.0,226.0,58.91,44.57
2016,9,7,17,15,441.0,70.0,2.2,26.0,177.0,52.83,39.44
2016,9,7,17,30,371.0,60.0,2.0,25.0,128.0,45.43,32.91
2016,9,7,17,45,269.0,45.0,1.85,24.0,86.0,34.75,23.29
2016,9,7,18,0,167.0,30.0,1.7,23.0,44.0,23.61,10.83
2016,9,7,18,15,83.5,15.0,1.6,22.0,22.0,14.3,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,1.3,15.0,15.0,31.9,0.0
2016,9,8,6,15,176.0,29.0,1.35,15.5,50.0,116.41,75.69
2016,9,8,6,30,285.0,46.0,1.4,16.0,85.0,191.56,147.88
2016,9,8,6,45,367.5,58.0,1.45,16.5,131.5,259.54,207.38
2016,9,8,7,0,450.0,70.0,1.5,17.0,178.0,339.15,274.66
2016,9,8,7,15,358.5,96.5,1.5,17.5,195.5,337.72,274.72
2016,9,8,7,30,267.0,123.0,1.5,18.0,213.0,317.89,258.66
2016,9,8,7,45,272.0,144.5,1.5,18.5,249.5,357.79,289.89
2016,9,8,8,0,277.0,166.0,1.5,19.0,286.0,397.22,319.42
2016,9,8,8,15,310.0,182.5,1.5,19.5,331.0,451.42,359.95
2016,9,8,8,30,343.0,199.0,1.5,20.0,376.0,507.2,400.45
2016,9,8,8,45,361.5,215.0,1.55,21.0,417.0,551.49,430.63
2016,9,8,9,0,380.0,231.0,1.6,22.0,458.0,595.63,460.02
2016,9,8,9,15,577.0,180.0,1.6,22.0,551.5,742.39,566.93
2016,9,8,9,30,774.0,129.0,1.6,22.0,645.0,873.73,654.15
2016,9,8,9,45,790.5,130.0,1.65,22.5,680.5,905.0,671.4
2016,9,8,10,0,807.0,131.0,1.7,23.0,716.0,933.61,687.92
2016,9,8,10,15,816.0,133.0,1.75,23.5,744.5,953.22,698.55
2016,9,8,10,30,825.0,135.0,1.8,24.0,773.0,969.57,707.21
2016,9,8,10,45,832.0,136.0,1.85,24.5,794.5,979.49,711.84
2016,9,8,11,0,839.0,137.0,1.9,25.0,816.0,985.93,714.4
2016,9,8,11,15,843.0,138.0,1.95,25.0,829.5,985.87,714.38
2016,9,8,11,30,847.0,139.0,2.0,25.0,843.0,982.24,712.25
2016,9,8,11,45,850.0,138.5,2.05,25.5,849.5,972.46,704.94
2016,9,8,12,0,853.0,138.0,2.1,26.0,856.0,959.15,695.54
2016,9,8,12,15,852.5,138.0,2.15,26.0,853.5,939.67,683.61
2016,9,8,12,30,852.0,138.0,2.2,26.0,851.0,916.92,669.62
2016,9,8,12,45,842.5,141.0,2.25,26.0,839.0,886.27,650.42
2016,9,8,13,0,833.0,144.0,2.3,26.0,827.0,853.03,629.43
2016,9,8,13,15,632.5,229.0,2.3,26.0,741.5,747.47,556.39
2016,9,8,13,30,432.0,314.0,2.3,26.0,656.0,646.18,482.3
2016,9,8,13,45,426.0,306.5,2.35,26.0,634.5,612.25,459.23
2016,9,8,14,0,420.0,299.0,2.4,26.0,613.0,577.66,434.8
2016,9,8,14,15,606.0,214.5,2.4,25.5,645.5,594.42,450.38
2016,9,8,14,30,792.0,130.0,2.4,25.0,678.0,591.11,449.74
2016,9,8,14,45,645.0,170.0,2.45,25.0,600.0,505.66,384.58
2016,9,8,15,0,498.0,210.0,2.5,25.0,522.0,432.03,327.99
2016,9,8,15,15,615.0,161.5,2.5,24.5,519.5,408.14,307.93
2016,9,8,15,30,732.0,113.0,2.5,24.0,517.0,368.81,273.31
2016,9,8,15,45,711.0,107.0,2.55,24.0,470.5,311.3,224.32
2016,9,8,16,0,690.0,101.0,2.6,24.0,424.0,255.53,176.21
2016,9,8,16,15,656.0,95.5,2.55,23.5,374.0,199.75,129.5
2016,9,8,16,30,622.0,90.0,2.5,23.0,324.0,147.77,88.63
2016,9,8,16,45,579.0,81.5,2.5,22.5,274.0,96.71,55.12
2016,9,8,17,0,536.0,73.0,2.5,22.0,224.0,52.51,40.0
2016,9,8,17,15,467.5,63.5,2.45,21.0,175.0,47.35,35.54
2016,9,8,17,30,399.0,54.0,2.4,20.0,126.0,41.94,30.59
2016,9,8,17,45,298.0,40.5,2.35,19.5,84.0,31.28,20.74
2016,9,8,18,0,197.0,27.0,2.3,19.0,42.0,21.26,8.25
2016,9,8,18,15,98.5,13.5,2.35,18.5,21.0,12.87,0.0
2016,9,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
