Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,81.0,13.0,1.5,14.0,15.0,37.1,0.0
2016,9,9,6,15,204.0,28.0,1.5,14.5,51.0,124.58,79.14
2016,9,9,6,30,327.0,43.0,1.5,15.0,87.0,206.29,159.55
2016,9,9,6,45,413.5,53.0,1.5,15.5,134.0,277.8,222.53
2016,9,9,7,0,500.0,63.0,1.5,16.0,181.0,357.83,290.51
2016,9,9,7,15,250.0,69.5,1.4,16.5,128.5,241.49,197.84
2016,9,9,7,30,0.0,76.0,1.3,17.0,76.0,71.67,54.75
2016,9,9,7,45,0.0,102.0,1.2,18.0,102.0,97.89,76.43
2016,9,9,8,0,0.0,128.0,1.1,19.0,128.0,124.21,97.38
2016,9,9,8,15,2.0,146.0,1.05,19.5,147.0,143.48,112.44
2016,9,9,8,30,4.0,164.0,1.0,20.0,166.0,162.89,127.36
2016,9,9,8,45,9.0,185.0,0.95,20.5,190.5,188.1,146.72
2016,9,9,9,0,14.0,206.0,0.9,21.0,215.0,213.58,165.93
2016,9,9,9,15,17.5,224.0,0.9,21.5,235.5,234.76,181.51
2016,9,9,9,30,21.0,242.0,0.9,22.0,256.0,256.04,196.98
2016,9,9,9,45,33.0,272.5,0.95,23.0,296.0,312.31,238.41
2016,9,9,10,0,45.0,303.0,1.0,24.0,336.0,356.31,269.6
2016,9,9,10,15,213.5,315.0,1.05,24.5,478.5,544.5,408.94
2016,9,9,10,30,382.0,327.0,1.1,25.0,621.0,735.14,540.19
2016,9,9,10,45,635.5,219.5,1.2,25.5,724.5,883.15,641.54
2016,9,9,11,0,889.0,112.0,1.3,26.0,828.0,997.52,711.76
2016,9,9,11,15,893.0,112.5,1.4,26.0,841.5,997.1,711.1
2016,9,9,11,30,897.0,113.0,1.5,26.0,855.0,992.99,709.68
2016,9,9,11,45,900.0,112.5,1.65,26.5,861.5,983.18,704.05
2016,9,9,12,0,903.0,112.0,1.8,27.0,868.0,969.73,696.11
2016,9,9,12,15,902.5,112.0,1.9,27.0,865.5,949.99,684.89
2016,9,9,12,30,902.0,112.0,2.0,27.0,863.0,926.84,671.45
2016,9,9,12,45,673.0,217.5,2.1,27.5,774.0,818.77,600.25
2016,9,9,13,0,444.0,323.0,2.2,28.0,685.0,704.75,517.98
2016,9,9,13,15,448.5,313.0,2.25,27.5,672.0,678.58,502.41
2016,9,9,13,30,453.0,303.0,2.3,27.0,659.0,650.72,484.65
2016,9,9,13,45,446.0,296.0,2.4,27.0,636.5,615.77,460.61
2016,9,9,14,0,439.0,289.0,2.5,27.0,614.0,580.18,435.67
2016,9,9,14,15,443.5,273.5,2.55,26.5,590.0,543.54,410.36
2016,9,9,14,30,448.0,258.0,2.6,26.0,566.0,505.62,383.37
2016,9,9,14,45,472.5,233.0,2.65,26.0,541.5,468.5,355.59
2016,9,9,15,0,497.0,208.0,2.7,26.0,517.0,428.25,324.42
2016,9,9,15,15,626.5,156.5,2.7,25.5,517.5,406.51,305.65
2016,9,9,15,30,756.0,105.0,2.7,25.0,518.0,370.49,273.17
2016,9,9,15,45,732.5,100.5,2.75,24.5,471.0,309.69,222.03
2016,9,9,16,0,709.0,96.0,2.8,24.0,424.0,253.43,173.8
2016,9,9,16,15,674.0,90.5,2.85,23.0,373.5,196.44,126.34
2016,9,9,16,30,639.0,85.0,2.9,22.0,323.0,143.35,84.87
2016,9,9,16,45,591.5,78.0,2.95,21.5,272.0,92.4,52.12
2016,9,9,17,0,544.0,71.0,3.0,21.0,221.0,51.15,38.99
2016,9,9,17,15,471.5,62.0,2.95,20.0,172.0,46.35,34.79
2016,9,9,17,30,399.0,53.0,2.9,19.0,123.0,41.36,30.15
2016,9,9,17,45,288.0,39.5,2.9,18.0,81.0,30.59,20.14
2016,9,9,18,0,177.0,26.0,2.9,17.0,39.0,20.52,6.24
2016,9,9,18,15,88.5,13.0,2.8,16.5,19.5,12.39,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.0,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,50.0,11.0,2.1,13.0,13.0,25.72,0.0
2016,9,10,6,15,163.0,27.5,2.15,13.5,47.0,108.52,66.4
2016,9,10,6,30,276.0,44.0,2.2,14.0,81.0,185.61,143.96
2016,9,10,6,45,358.5,56.5,2.25,14.5,126.5,253.55,204.48
2016,9,10,7,0,441.0,69.0,2.3,15.0,172.0,332.98,272.83
2016,9,10,7,15,220.5,83.0,2.25,15.5,134.5,230.38,189.98
2016,9,10,7,30,0.0,97.0,2.2,16.0,97.0,94.19,73.93
2016,9,10,7,45,0.0,111.0,2.2,17.0,111.0,107.63,84.88
2016,9,10,8,0,0.0,125.0,2.2,18.0,125.0,121.12,95.4
2016,9,10,8,15,6.5,151.5,2.1,18.5,154.5,152.93,121.04
2016,9,10,8,30,13.0,178.0,2.0,19.0,184.0,185.22,146.53
2016,9,10,8,45,27.0,207.5,1.95,19.5,223.0,227.39,179.66
2016,9,10,9,0,41.0,237.0,1.9,20.0,262.0,283.45,222.83
2016,9,10,9,15,117.5,270.0,1.9,20.5,346.5,401.73,314.33
2016,9,10,9,30,194.0,303.0,1.9,21.0,431.0,510.12,394.8
2016,9,10,9,45,343.5,278.0,1.95,21.5,519.5,636.8,488.5
2016,9,10,10,0,493.0,253.0,2.0,22.0,608.0,768.76,581.91
2016,9,10,10,15,654.5,194.0,2.05,22.5,684.0,869.09,650.78
2016,9,10,10,30,816.0,135.0,2.1,23.0,760.0,958.64,707.54
2016,9,10,10,45,822.0,136.5,2.2,23.5,781.0,967.93,711.55
2016,9,10,11,0,828.0,138.0,2.3,24.0,802.0,973.75,714.24
2016,9,10,11,15,831.5,139.0,2.35,24.0,815.5,973.07,713.71
2016,9,10,11,30,835.0,140.0,2.4,24.0,829.0,968.85,711.08
2016,9,10,11,45,836.5,140.5,2.45,24.5,834.5,958.67,703.31
2016,9,10,12,0,838.0,141.0,2.5,25.0,840.0,945.04,693.45
2016,9,10,12,15,634.5,238.5,2.55,25.0,767.0,845.05,626.53
2016,9,10,12,30,431.0,336.0,2.6,25.0,694.0,740.48,550.57
2016,9,10,12,45,419.0,337.5,2.65,25.0,681.5,715.01,533.7
2016,9,10,13,0,407.0,339.0,2.7,25.0,669.0,688.54,515.4
2016,9,10,13,15,414.0,328.0,2.7,25.0,657.0,664.48,498.99
2016,9,10,13,30,421.0,317.0,2.7,25.0,645.0,638.66,481.14
2016,9,10,13,45,408.0,311.0,2.75,25.0,621.0,601.46,454.73
2016,9,10,14,0,395.0,305.0,2.8,25.0,597.0,560.92,425.63
2016,9,10,14,15,404.5,287.0,2.8,24.5,574.5,527.6,402.31
2016,9,10,14,30,414.0,269.0,2.8,24.0,552.0,494.71,378.56
2016,9,10,14,45,428.0,248.0,2.85,24.0,526.0,457.21,350.14
2016,9,10,15,0,442.0,227.0,2.9,24.0,500.0,417.71,319.32
2016,9,10,15,15,566.5,174.5,2.9,23.5,498.0,394.4,299.47
2016,9,10,15,30,691.0,122.0,2.9,23.0,496.0,357.43,266.34
2016,9,10,15,45,665.0,116.5,2.9,22.5,449.5,301.21,218.68
2016,9,10,16,0,639.0,111.0,2.9,22.0,403.0,247.4,172.54
2016,9,10,16,15,602.0,104.0,2.9,21.5,354.0,192.96,127.12
2016,9,10,16,30,565.0,97.0,2.9,21.0,305.0,142.81,88.07
2016,9,10,16,45,515.5,88.5,2.9,20.5,255.5,95.19,57.73
2016,9,10,17,0,466.0,80.0,2.9,20.0,206.0,58.25,45.32
2016,9,10,17,15,394.5,68.0,2.85,19.0,158.5,50.62,38.62
2016,9,10,17,30,323.0,56.0,2.8,18.0,111.0,42.65,31.33
2016,9,10,17,45,224.0,40.0,2.75,17.5,71.5,31.04,20.4
2016,9,10,18,0,125.0,24.0,2.7,17.0,32.0,18.93,3.14
2016,9,10,18,15,62.5,12.0,2.65,16.5,16.0,11.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.5,13.0,5.0,0.0,0.0
2016,9,11,6,0,28.0,9.0,2.6,13.0,10.0,17.1,0.0
2016,9,11,6,15,114.5,28.0,2.7,13.5,41.5,84.14,48.18
2016,9,11,6,30,201.0,47.0,2.8,14.0,73.0,158.53,122.5
2016,9,11,6,45,275.0,63.0,2.9,14.5,116.5,222.48,179.42
2016,9,11,7,0,349.0,79.0,3.0,15.0,160.0,294.31,241.72
2016,9,11,7,15,184.0,98.5,2.95,15.5,142.0,229.26,188.87
2016,9,11,7,30,19.0,118.0,2.9,16.0,124.0,129.94,104.26
2016,9,11,7,45,9.5,123.5,2.85,16.5,126.5,127.88,102.15
2016,9,11,8,0,0.0,129.0,2.8,17.0,129.0,125.54,99.48
2016,9,11,8,15,14.5,161.0,2.75,17.5,168.0,169.46,135.4
2016,9,11,8,30,29.0,193.0,2.7,18.0,207.0,225.58,180.31
2016,9,11,8,45,77.0,227.5,2.65,18.5,271.0,304.1,242.98
2016,9,11,9,0,125.0,262.0,2.6,19.0,335.0,398.54,315.91
2016,9,11,9,15,247.0,265.0,2.55,19.0,422.5,525.14,413.86
2016,9,11,9,30,369.0,268.0,2.5,19.0,510.0,643.7,502.41
2016,9,11,9,45,435.0,258.5,2.5,19.5,559.0,713.86,551.56
2016,9,11,10,0,501.0,249.0,2.5,20.0,608.0,771.47,591.39
2016,9,11,10,15,646.0,195.5,2.5,20.0,677.0,861.75,655.93
2016,9,11,10,30,791.0,142.0,2.5,20.0,746.0,941.02,708.14
2016,9,11,10,45,798.5,143.5,2.55,20.5,767.0,951.54,712.71
2016,9,11,11,0,806.0,145.0,2.6,21.0,788.0,958.68,715.79
2016,9,11,11,15,619.0,238.0,2.65,21.0,737.0,877.16,659.93
2016,9,11,11,30,432.0,331.0,2.7,21.0,686.0,783.41,590.33
2016,9,11,11,45,625.5,239.0,2.75,21.5,756.0,865.69,652.45
2016,9,11,12,0,819.0,147.0,2.8,22.0,826.0,932.01,696.44
2016,9,11,12,15,630.5,238.0,2.85,22.0,760.0,839.61,632.42
2016,9,11,12,30,442.0,329.0,2.9,22.0,694.0,742.45,560.5
2016,9,11,12,45,636.0,232.0,3.0,22.0,750.0,798.38,606.24
2016,9,11,13,0,830.0,135.0,3.1,22.0,806.0,835.47,634.01
2016,9,11,13,15,628.0,223.5,3.15,21.5,725.0,734.05,561.92
2016,9,11,13,30,426.0,312.0,3.2,21.0,644.0,636.69,488.9
2016,9,11,13,45,427.0,301.0,3.3,21.0,624.0,604.65,466.45
2016,9,11,14,0,428.0,290.0,3.4,21.0,604.0,571.44,442.3
2016,9,11,14,15,609.0,205.5,3.45,20.5,631.0,582.87,454.31
2016,9,11,14,30,790.0,121.0,3.5,20.0,658.0,574.37,449.67
2016,9,11,14,45,610.5,174.5,3.55,20.0,575.0,486.04,379.61
2016,9,11,15,0,431.0,228.0,3.6,20.0,492.0,412.09,320.81
2016,9,11,15,15,582.0,166.5,3.6,19.5,495.5,393.28,303.9
2016,9,11,15,30,733.0,105.0,3.6,19.0,499.0,354.75,268.21
2016,9,11,15,45,713.0,99.0,3.65,19.0,453.0,297.64,217.88
2016,9,11,16,0,693.0,93.0,3.7,19.0,407.0,242.15,168.6
2016,9,11,16,15,658.0,88.0,3.7,18.5,358.0,186.76,121.3
2016,9,11,16,30,623.0,83.0,3.7,18.0,309.0,135.28,80.68
2016,9,11,16,45,578.5,75.5,3.7,17.5,259.0,85.34,49.07
2016,9,11,17,0,534.0,68.0,3.7,17.0,209.0,49.21,37.92
2016,9,11,17,15,461.5,58.5,3.65,16.5,161.0,43.86,33.06
2016,9,11,17,30,389.0,49.0,3.6,16.0,113.0,38.27,27.72
2016,9,11,17,45,276.0,36.0,3.55,15.5,73.0,28.94,18.6
2016,9,11,18,0,163.0,23.0,3.5,15.0,33.0,18.22,0.0
2016,9,11,18,15,81.5,11.5,3.4,14.5,16.5,10.96,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,12.5,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,25.0,11.0,3.2,13.0,12.0,18.08,0.0
2016,9,12,6,15,146.0,28.5,3.3,13.0,46.0,102.85,56.65
2016,9,12,6,30,267.0,46.0,3.4,13.0,80.0,185.02,143.53
2016,9,12,6,45,362.0,57.5,3.5,13.5,126.5,256.71,208.02
2016,9,12,7,0,457.0,69.0,3.6,14.0,173.0,340.94,281.31
2016,9,12,7,15,228.5,71.5,3.55,14.5,123.5,231.91,192.71
2016,9,12,7,30,0.0,74.0,3.5,15.0,74.0,69.77,53.74
2016,9,12,7,45,0.0,88.0,3.5,15.5,88.0,83.42,65.18
2016,9,12,8,0,0.0,102.0,3.5,16.0,102.0,97.07,76.29
2016,9,12,8,15,12.0,145.0,3.45,16.5,151.0,150.38,120.39
2016,9,12,8,30,24.0,188.0,3.4,17.0,200.0,205.21,164.73
2016,9,12,8,45,42.5,217.0,3.35,17.5,241.0,263.38,211.01
2016,9,12,9,0,61.0,246.0,3.3,18.0,282.0,311.68,248.55
2016,9,12,9,15,67.5,267.0,3.3,18.0,309.5,340.72,270.61
2016,9,12,9,30,74.0,288.0,3.3,18.0,337.0,369.74,292.52
2016,9,12,9,45,170.5,306.5,3.3,18.5,426.0,493.68,388.77
2016,9,12,10,0,267.0,325.0,3.3,19.0,515.0,620.65,483.33
2016,9,12,10,15,433.5,281.0,3.3,19.0,604.0,745.39,577.08
2016,9,12,10,30,600.0,237.0,3.3,19.0,693.0,863.78,663.52
2016,9,12,10,45,569.5,258.0,3.35,19.5,700.0,853.21,652.49
2016,9,12,11,0,539.0,279.0,3.4,20.0,707.0,843.64,643.19
2016,9,12,11,15,728.0,195.0,3.45,20.0,783.5,936.1,710.34
2016,9,12,11,30,917.0,111.0,3.5,20.0,860.0,1005.09,756.42
2016,9,12,11,45,703.0,212.0,3.6,20.0,788.5,909.91,691.34
2016,9,12,12,0,489.0,313.0,3.7,20.0,717.0,797.18,608.45
2016,9,12,12,15,502.5,307.5,3.75,20.0,721.5,789.91,604.51
2016,9,12,12,30,516.0,302.0,3.8,20.0,726.0,780.04,598.0
2016,9,12,12,45,713.0,208.0,3.85,20.0,785.5,838.98,645.2
2016,9,12,13,0,910.0,114.0,3.9,20.0,845.0,873.58,669.77
2016,9,12,13,15,707.5,196.0,3.9,19.5,756.5,768.41,595.6
2016,9,12,13,30,505.0,278.0,3.9,19.0,668.0,662.65,515.65
2016,9,12,13,45,497.5,269.5,3.95,19.0,643.5,623.97,487.59
2016,9,12,14,0,490.0,261.0,4.0,19.0,619.0,584.6,458.15
2016,9,12,14,15,499.0,244.5,4.0,18.5,595.0,547.51,430.88
2016,9,12,14,30,508.0,228.0,4.0,18.0,571.0,508.59,401.4
2016,9,12,14,45,540.5,202.0,4.0,18.0,547.5,471.44,371.81
2016,9,12,15,0,573.0,176.0,4.0,18.0,524.0,430.21,337.84
2016,9,12,15,15,694.5,134.0,3.95,17.5,525.0,407.87,316.86
2016,9,12,15,30,816.0,92.0,3.9,17.0,526.0,372.09,282.37
2016,9,12,15,45,788.5,89.0,3.85,17.0,476.5,311.11,228.04
2016,9,12,16,0,761.0,86.0,3.8,17.0,427.0,252.52,175.58
2016,9,12,16,15,725.5,81.5,3.75,16.5,375.0,190.43,122.24
2016,9,12,16,30,690.0,77.0,3.7,16.0,323.0,135.3,78.66
2016,9,12,16,45,633.5,72.0,3.65,15.5,269.5,82.91,46.72
2016,9,12,17,0,577.0,67.0,3.6,15.0,216.0,48.78,37.84
2016,9,12,17,15,497.5,58.0,3.5,14.5,166.0,43.82,33.26
2016,9,12,17,30,418.0,49.0,3.4,14.0,116.0,38.67,28.24
2016,9,12,17,45,277.5,36.0,3.35,13.5,73.5,29.29,18.8
2016,9,12,18,0,137.0,23.0,3.3,13.0,31.0,18.3,0.0
2016,9,12,18,15,68.5,11.5,3.25,13.0,15.5,10.96,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.58,0.0
2016,9,13,6,15,119.0,27.0,1.85,13.5,41.5,90.5,45.52
2016,9,13,6,30,238.0,45.0,1.9,14.0,74.0,171.88,131.96
2016,9,13,6,45,319.5,59.5,1.95,14.5,119.0,239.34,192.18
2016,9,13,7,0,401.0,74.0,2.0,15.0,164.0,315.55,257.87
2016,9,13,7,15,459.5,84.5,1.95,15.0,213.0,381.46,313.93
2016,9,13,7,30,518.0,95.0,1.9,15.0,262.0,455.89,374.71
2016,9,13,7,45,565.0,102.0,1.85,15.5,312.5,520.45,424.94
2016,9,13,8,0,612.0,109.0,1.8,16.0,363.0,587.32,475.03
2016,9,13,8,15,643.0,115.0,1.75,16.5,411.0,642.84,514.69
2016,9,13,8,30,674.0,121.0,1.7,17.0,459.0,698.52,552.32
2016,9,13,8,45,701.0,124.0,1.7,17.5,504.5,747.18,584.09
2016,9,13,9,0,728.0,127.0,1.7,18.0,550.0,794.95,614.58
2016,9,13,9,15,745.5,130.5,1.75,18.5,590.0,833.63,638.7
2016,9,13,9,30,763.0,134.0,1.8,19.0,630.0,870.25,661.2
2016,9,13,9,45,774.5,137.5,1.85,19.5,664.5,893.93,674.76
2016,9,13,10,0,786.0,141.0,1.9,20.0,699.0,919.88,689.95
2016,9,13,10,15,796.0,143.0,1.9,20.0,727.0,939.76,701.8
2016,9,13,10,30,806.0,145.0,1.9,20.0,755.0,956.44,711.65
2016,9,13,10,45,822.0,141.5,1.9,20.5,778.0,969.59,717.93
2016,9,13,11,0,838.0,138.0,1.9,21.0,801.0,979.32,722.08
2016,9,13,11,15,842.0,139.0,1.85,21.0,814.5,978.81,720.47
2016,9,13,11,30,846.0,140.0,1.8,21.0,828.0,974.71,716.78
2016,9,13,11,45,662.0,227.0,1.8,21.5,767.5,885.43,656.6
2016,9,13,12,0,478.0,314.0,1.8,22.0,707.0,787.07,584.85
2016,9,13,12,15,471.5,315.0,1.75,22.0,702.0,768.38,572.38
2016,9,13,12,30,465.0,316.0,1.7,22.0,697.0,747.96,557.95
2016,9,13,12,45,666.5,220.5,1.7,22.5,758.0,810.08,604.54
2016,9,13,13,0,868.0,125.0,1.7,23.0,819.0,847.72,629.21
2016,9,13,13,15,676.5,204.0,1.7,23.0,737.5,750.06,561.74
2016,9,13,13,30,485.0,283.0,1.7,23.0,656.0,651.15,489.69
2016,9,13,13,45,667.0,199.5,1.7,23.0,693.5,677.85,512.64
2016,9,13,14,0,849.0,116.0,1.7,23.0,731.0,684.54,519.5
2016,9,13,14,15,661.0,178.0,1.7,23.0,644.0,585.61,445.5
2016,9,13,14,30,473.0,240.0,1.7,23.0,557.0,498.21,379.61
2016,9,13,14,45,638.0,172.0,1.7,23.0,573.0,494.18,376.73
2016,9,13,15,0,803.0,104.0,1.7,23.0,589.0,471.33,357.07
2016,9,13,15,15,783.5,101.0,1.7,22.5,545.0,413.57,310.34
2016,9,13,15,30,764.0,98.0,1.7,22.0,501.0,356.76,262.99
2016,9,13,15,45,738.5,94.0,1.75,22.0,453.5,295.68,210.93
2016,9,13,16,0,713.0,90.0,1.8,22.0,406.0,239.26,162.15
2016,9,13,16,15,677.0,84.5,1.8,21.5,355.5,182.25,114.72
2016,9,13,16,30,641.0,79.0,1.8,21.0,305.0,129.28,74.3
2016,9,13,16,45,588.5,72.5,1.85,20.5,253.5,79.02,44.67
2016,9,13,17,0,536.0,66.0,1.9,20.0,202.0,48.15,36.49
2016,9,13,17,15,459.5,56.5,1.8,19.0,154.0,42.73,31.65
2016,9,13,17,30,383.0,47.0,1.7,18.0,106.0,37.07,26.31
2016,9,13,17,45,262.5,33.0,1.6,17.5,66.0,26.65,15.98
2016,9,13,18,0,142.0,19.0,1.5,17.0,26.0,15.06,0.0
2016,9,13,18,15,71.0,9.5,1.5,16.5,13.0,9.05,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,14.0,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,28.0,7.0,0.8,13.0,8.0,15.16,0.0
2016,9,14,6,15,130.0,25.0,0.85,13.5,39.5,91.11,41.18
2016,9,14,6,30,232.0,43.0,0.9,14.0,71.0,167.0,127.29
2016,9,14,6,45,314.0,57.5,0.95,15.0,115.5,234.31,186.68
2016,9,14,7,0,396.0,72.0,1.0,16.0,160.0,310.43,251.0
2016,9,14,7,15,455.0,83.0,1.0,16.5,209.0,376.93,306.01
2016,9,14,7,30,514.0,94.0,1.0,17.0,258.0,452.0,365.4
2016,9,14,7,45,555.5,102.5,1.0,17.5,307.5,514.25,412.65
2016,9,14,8,0,597.0,111.0,1.0,18.0,357.0,578.4,459.55
2016,9,14,8,15,628.5,117.0,1.0,18.5,405.0,633.68,498.27
2016,9,14,8,30,660.0,123.0,1.0,19.0,453.0,689.16,535.32
2016,9,14,8,45,684.5,128.0,1.0,19.5,498.0,737.56,566.01
2016,9,14,9,0,709.0,133.0,1.0,20.0,543.0,784.95,595.36
2016,9,14,9,15,727.0,137.0,1.05,20.0,583.0,824.08,620.44
2016,9,14,9,30,745.0,141.0,1.1,20.0,623.0,861.22,644.07
2016,9,14,9,45,806.5,121.0,1.15,20.5,668.5,904.21,670.15
2016,9,14,10,0,868.0,101.0,1.2,21.0,714.0,942.62,692.86
2016,9,14,10,15,876.0,102.5,1.2,21.5,742.0,961.01,701.75
2016,9,14,10,30,884.0,104.0,1.2,22.0,770.0,975.99,708.75
2016,9,14,10,45,712.5,188.5,1.3,22.5,735.0,919.59,671.83
2016,9,14,11,0,541.0,273.0,1.4,23.0,700.0,837.46,615.35
2016,9,14,11,15,723.0,189.5,1.45,23.0,770.0,922.74,675.26
2016,9,14,11,30,905.0,106.0,1.5,23.0,840.0,984.64,714.36
2016,9,14,11,45,908.0,105.5,1.6,23.5,845.5,974.31,706.82
2016,9,14,12,0,911.0,105.0,1.7,24.0,851.0,960.3,697.85
2016,9,14,12,15,910.5,105.0,1.75,24.0,848.5,940.02,685.58
2016,9,14,12,30,910.0,105.0,1.8,24.0,846.0,916.3,671.14
2016,9,14,12,45,899.0,109.0,1.85,24.0,833.0,884.42,651.3
2016,9,14,13,0,888.0,113.0,1.9,24.0,820.0,849.86,629.6
2016,9,14,13,15,675.0,201.5,1.95,24.0,731.5,744.66,558.02
2016,9,14,13,30,462.0,290.0,2.0,24.0,643.0,639.42,481.07
2016,9,14,13,45,665.5,198.0,2.05,24.0,687.5,673.49,509.99
2016,9,14,14,0,869.0,106.0,2.1,24.0,732.0,684.08,520.23
2016,9,14,14,15,858.5,104.5,2.1,24.0,699.5,633.93,482.87
2016,9,14,14,30,848.0,103.0,2.1,24.0,667.0,582.49,444.01
2016,9,14,14,45,837.0,99.5,2.15,24.0,628.5,527.37,401.5
2016,9,14,15,0,826.0,96.0,2.2,24.0,590.0,471.69,357.09
2016,9,14,15,15,807.5,93.0,2.2,23.5,546.0,413.14,309.56
2016,9,14,15,30,789.0,90.0,2.2,23.0,502.0,355.37,261.08
2016,9,14,15,45,766.5,85.5,2.2,23.0,454.5,296.16,209.95
2016,9,14,16,0,744.0,81.0,2.2,23.0,407.0,238.79,160.05
2016,9,14,16,15,709.0,76.5,2.15,22.5,356.0,178.22,109.72
2016,9,14,16,30,674.0,72.0,2.1,22.0,305.0,124.41,69.0
2016,9,14,16,45,627.0,65.5,2.1,21.5,254.0,72.54,39.17
2016,9,14,17,0,580.0,59.0,2.1,21.0,203.0,42.57,31.48
2016,9,14,17,15,502.0,50.5,2.0,20.0,154.0,37.75,27.16
2016,9,14,17,30,424.0,42.0,1.9,19.0,105.0,32.73,22.4
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.0,23.59,13.03
2016,9,14,18,0,174.0,17.0,1.7,18.0,25.0,13.88,0.0
2016,9,14,18,15,87.0,8.5,1.75,17.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,103.53,40.79
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,219.36,167.09
2016,9,15,6,45,470.5,42.5,1.65,15.0,126.5,292.02,232.9
2016,9,15,7,0,559.0,51.0,1.7,16.0,174.0,373.58,302.63
2016,9,15,7,15,615.0,57.0,1.6,16.5,225.0,441.49,359.23
2016,9,15,7,30,671.0,63.0,1.5,17.0,276.0,510.45,414.04
2016,9,15,7,45,378.0,115.0,1.45,17.5,239.0,405.47,329.02
2016,9,15,8,0,85.0,167.0,1.4,18.0,202.0,240.15,192.96
2016,9,15,8,15,108.5,190.5,1.3,18.5,240.5,297.61,238.6
2016,9,15,8,30,132.0,214.0,1.2,19.0,279.0,345.62,274.77
2016,9,15,8,45,188.5,231.5,1.15,20.0,334.5,414.74,326.45
2016,9,15,9,0,245.0,249.0,1.1,21.0,390.0,500.39,388.02
2016,9,15,9,15,557.0,169.0,1.1,21.5,519.5,709.07,542.01
2016,9,15,9,30,869.0,89.0,1.1,22.0,649.0,899.96,666.32
2016,9,15,9,45,883.0,89.5,1.15,22.5,684.5,929.46,681.06
2016,9,15,10,0,897.0,90.0,1.2,23.0,720.0,955.98,695.94
2016,9,15,10,15,904.5,91.0,1.25,23.5,748.0,973.67,705.22
2016,9,15,10,30,912.0,92.0,1.3,24.0,776.0,987.84,712.44
2016,9,15,10,45,917.0,93.0,1.4,24.5,797.0,995.95,716.77
2016,9,15,11,0,922.0,94.0,1.5,25.0,818.0,1000.31,718.89
2016,9,15,11,15,925.0,94.5,1.6,25.0,831.0,998.39,718.57
2016,9,15,11,30,928.0,95.0,1.7,25.0,844.0,992.67,715.99
2016,9,15,11,45,929.0,95.5,1.85,25.0,849.0,981.27,710.51
2016,9,15,12,0,930.0,96.0,2.0,25.0,854.0,966.15,702.63
2016,9,15,12,15,702.0,202.5,2.1,25.0,773.5,862.44,635.92
2016,9,15,12,30,474.0,309.0,2.2,25.0,693.0,746.81,554.15
2016,9,15,12,45,684.5,209.5,2.3,25.5,756.0,811.12,603.92
2016,9,15,13,0,895.0,110.0,2.4,26.0,819.0,850.22,630.07
2016,9,15,13,15,890.0,109.5,2.45,25.5,800.5,813.16,606.81
2016,9,15,13,30,885.0,109.0,2.5,25.0,782.0,773.55,582.12
2016,9,15,13,45,678.5,185.5,2.55,25.0,691.5,668.67,506.72
2016,9,15,14,0,472.0,262.0,2.6,25.0,601.0,569.56,432.58
2016,9,15,14,15,469.5,250.5,2.65,25.0,574.0,530.69,404.52
2016,9,15,14,30,467.0,239.0,2.7,25.0,547.0,491.07,374.86
2016,9,15,14,45,477.5,220.0,2.75,25.0,518.5,450.65,343.96
2016,9,15,15,0,488.0,201.0,2.8,25.0,490.0,408.47,310.72
2016,9,15,15,15,635.5,146.0,2.8,24.5,493.0,388.41,292.32
2016,9,15,15,30,783.0,91.0,2.8,24.0,496.0,351.54,257.81
2016,9,15,15,45,758.0,87.0,2.8,23.5,448.0,292.46,207.1
2016,9,15,16,0,733.0,83.0,2.8,23.0,400.0,235.54,157.92
2016,9,15,16,15,696.5,78.0,2.8,22.5,349.5,174.93,107.68
2016,9,15,16,30,660.0,73.0,2.8,22.0,299.0,121.4,67.5
2016,9,15,16,45,608.0,66.5,2.85,21.5,247.5,70.34,38.92
2016,9,15,17,0,556.0,60.0,2.9,21.0,196.0,43.65,32.39
2016,9,15,17,15,474.0,51.0,2.85,20.0,147.5,38.43,27.7
2016,9,15,17,30,392.0,42.0,2.8,19.0,99.0,33.0,22.53
2016,9,15,17,45,259.0,29.0,2.8,18.5,60.0,23.36,12.31
2016,9,15,18,0,126.0,16.0,2.8,18.0,21.0,15.25,0.0
2016,9,15,18,15,63.0,8.0,2.75,17.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,16.0,0.7,13.5,16.0,14.85,0.11
2016,9,16,6,30,0.0,32.0,0.6,14.0,32.0,30.98,19.53
2016,9,16,6,45,0.5,52.5,0.55,15.0,52.5,52.84,38.66
2016,9,16,7,0,1.0,73.0,0.5,16.0,73.0,74.11,56.85
2016,9,16,7,15,8.5,92.5,0.4,16.5,95.5,97.91,76.97
2016,9,16,7,30,16.0,112.0,0.3,17.0,118.0,122.31,97.12
2016,9,16,7,45,20.5,132.0,0.25,17.5,140.0,145.89,116.02
2016,9,16,8,0,25.0,152.0,0.2,18.0,162.0,169.77,134.69
2016,9,16,8,15,28.0,170.5,0.15,18.5,183.5,201.43,158.96
2016,9,16,8,30,31.0,189.0,0.1,19.0,205.0,223.8,175.38
2016,9,16,8,45,51.5,217.0,0.1,20.0,246.0,271.91,211.51
2016,9,16,9,0,72.0,245.0,0.1,21.0,287.0,321.04,247.11
2016,9,16,9,15,99.0,269.5,0.15,21.5,331.0,372.53,284.43
2016,9,16,9,30,126.0,294.0,0.2,22.0,375.0,438.76,331.31
2016,9,16,9,45,260.0,289.5,0.3,23.0,468.0,571.62,426.24
2016,9,16,10,0,394.0,285.0,0.4,24.0,561.0,694.25,509.36
2016,9,16,10,15,647.5,190.5,0.5,24.5,665.0,853.24,616.61
2016,9,16,10,30,901.0,96.0,0.6,25.0,769.0,980.3,693.54
2016,9,16,10,45,906.5,97.0,0.7,25.5,790.0,988.71,696.75
2016,9,16,11,0,912.0,98.0,0.8,26.0,811.0,993.41,699.59
2016,9,16,11,15,915.5,99.0,0.95,26.5,824.0,992.42,700.04
2016,9,16,11,30,919.0,100.0,1.1,27.0,837.0,987.66,698.16
2016,9,16,11,45,704.5,202.0,1.25,27.5,769.5,895.08,641.08
2016,9,16,12,0,490.0,304.0,1.4,28.0,702.0,784.96,566.75
2016,9,16,12,15,496.0,300.5,1.45,28.0,702.0,772.7,560.35
2016,9,16,12,30,502.0,297.0,1.5,28.0,702.0,758.16,551.39
2016,9,16,12,45,701.0,202.0,1.6,28.0,759.0,815.81,595.59
2016,9,16,13,0,900.0,107.0,1.7,28.0,816.0,848.85,618.17
2016,9,16,13,15,683.5,195.5,1.75,28.0,726.5,741.76,546.22
2016,9,16,13,30,467.0,284.0,1.8,28.0,637.0,634.92,469.68
2016,9,16,13,45,463.0,275.0,1.85,28.0,615.0,599.62,446.04
2016,9,16,14,0,459.0,266.0,1.9,28.0,593.0,563.44,420.72
2016,9,16,14,15,451.0,256.5,1.9,28.0,565.5,523.61,392.02
2016,9,16,14,30,443.0,247.0,1.9,28.0,538.0,483.57,362.58
2016,9,16,14,45,637.0,170.5,1.95,28.0,560.5,486.25,364.41
2016,9,16,15,0,831.0,94.0,2.0,28.0,583.0,466.56,347.03
2016,9,16,15,15,812.5,91.0,2.0,27.5,539.0,407.77,299.78
2016,9,16,15,30,794.0,88.0,2.0,27.0,495.0,349.77,251.79
2016,9,16,15,45,769.5,84.0,2.05,27.0,446.5,290.25,201.28
2016,9,16,16,0,745.0,80.0,2.1,27.0,398.0,232.81,152.26
2016,9,16,16,15,709.0,75.0,2.1,26.0,347.0,171.8,102.92
2016,9,16,16,30,673.0,70.0,2.1,25.0,296.0,117.68,63.43
2016,9,16,16,45,620.5,64.0,2.1,24.5,244.5,66.41,36.06
2016,9,16,17,0,568.0,58.0,2.1,24.0,193.0,42.26,30.75
2016,9,16,17,15,485.5,49.0,2.05,23.0,144.5,36.96,26.03
2016,9,16,17,30,403.0,40.0,2.0,22.0,96.0,31.44,20.82
2016,9,16,17,45,265.5,27.0,1.95,21.0,57.5,21.72,10.22
2016,9,16,18,0,128.0,14.0,1.9,20.0,19.0,13.34,0.0
2016,9,16,18,15,64.0,7.0,1.95,19.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,13.0,0.75,14.5,13.0,12.05,0.0
2016,9,17,6,30,0.0,26.0,0.6,15.0,26.0,24.14,13.82
2016,9,17,6,45,0.0,43.0,0.5,15.5,43.0,41.24,28.89
2016,9,17,7,0,0.0,60.0,0.4,16.0,60.0,58.31,43.64
2016,9,17,7,15,0.0,78.0,0.35,16.5,78.0,76.31,58.89
2016,9,17,7,30,0.0,96.0,0.3,17.0,96.0,94.19,73.66
2016,9,17,7,45,0.5,114.0,0.3,18.0,114.5,112.32,88.14
2016,9,17,8,0,1.0,132.0,0.3,19.0,133.0,130.46,102.23
2016,9,17,8,15,9.0,154.0,0.3,19.5,158.5,158.65,124.48
2016,9,17,8,30,17.0,176.0,0.3,20.0,184.0,187.38,146.66
2016,9,17,8,45,30.5,203.0,0.35,21.0,220.0,238.36,185.51
2016,9,17,9,0,44.0,230.0,0.4,22.0,256.0,279.7,215.87
2016,9,17,9,15,74.0,259.5,0.45,22.5,305.5,338.99,259.94
2016,9,17,9,30,104.0,289.0,0.5,23.0,355.0,399.33,303.54
2016,9,17,9,45,160.5,306.5,0.55,24.0,415.0,484.95,364.14
2016,9,17,10,0,217.0,324.0,0.6,25.0,475.0,557.86,413.78
2016,9,17,10,15,561.0,207.5,0.65,25.5,619.5,788.31,576.03
2016,9,17,10,30,905.0,91.0,0.7,26.0,764.0,976.83,691.95
2016,9,17,10,45,719.5,181.0,0.8,26.5,725.0,914.41,650.36
2016,9,17,11,0,534.0,271.0,0.9,27.0,686.0,825.85,591.95
2016,9,17,11,15,728.0,182.5,1.0,27.5,758.0,915.75,653.04
2016,9,17,11,30,922.0,94.0,1.1,28.0,830.0,981.94,693.06
2016,9,17,11,45,923.0,94.0,1.2,28.5,835.0,969.89,684.85
2016,9,17,12,0,924.0,94.0,1.3,29.0,840.0,954.16,675.37
2016,9,17,12,15,923.0,94.0,1.4,29.0,836.5,933.02,663.81
2016,9,17,12,30,922.0,94.0,1.5,29.0,833.0,908.42,650.0
2016,9,17,12,45,908.0,99.5,1.6,29.0,819.0,875.24,630.53
2016,9,17,13,0,894.0,105.0,1.7,29.0,805.0,839.49,609.17
2016,9,17,13,15,681.0,193.5,1.75,29.0,719.5,735.97,540.36
2016,9,17,13,30,468.0,282.0,1.8,29.0,634.0,632.47,466.3
2016,9,17,13,45,458.0,275.5,1.9,29.0,610.0,595.31,441.52
2016,9,17,14,0,448.0,269.0,2.0,29.0,586.0,557.74,415.36
2016,9,17,14,15,647.0,183.0,2.0,28.5,617.0,573.9,429.89
2016,9,17,14,30,846.0,97.0,2.0,28.0,648.0,567.42,426.23
2016,9,17,14,45,831.0,95.0,2.05,28.0,609.0,511.83,383.46
2016,9,17,15,0,816.0,93.0,2.1,28.0,570.0,456.1,339.45
2016,9,17,15,15,797.0,90.0,2.1,27.5,526.0,397.98,292.73
2016,9,17,15,30,778.0,87.0,2.1,27.0,482.0,340.74,245.19
2016,9,17,15,45,751.0,83.5,2.15,27.0,434.0,281.99,195.29
2016,9,17,16,0,724.0,80.0,2.2,27.0,386.0,225.65,147.27
2016,9,17,16,15,687.5,75.0,2.15,26.5,336.0,165.92,98.92
2016,9,17,16,30,651.0,70.0,2.1,26.0,286.0,113.18,60.8
2016,9,17,16,45,598.0,63.5,2.1,25.5,235.5,63.02,34.78
2016,9,17,17,0,545.0,57.0,2.1,25.0,185.0,41.64,30.06
2016,9,17,17,15,461.0,48.0,1.95,24.0,137.0,36.32,25.32
2016,9,17,17,30,377.0,39.0,1.8,23.0,89.0,30.78,20.06
2016,9,17,17,45,240.0,26.0,1.7,22.0,52.5,21.01,8.72
2016,9,17,18,0,103.0,13.0,1.6,21.0,16.0,12.39,0.0
2016,9,17,18,15,51.5,6.5,1.6,20.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.5,15.5,0.85,16.5,35.0,94.52,9.22
2016,9,18,6,30,353.0,31.0,0.9,17.0,70.0,203.78,150.46
2016,9,18,6,45,446.5,40.0,1.0,18.0,116.0,277.28,217.02
2016,9,18,7,0,540.0,49.0,1.1,19.0,162.0,360.42,286.99
2016,9,18,7,15,597.5,55.0,1.05,19.5,212.0,427.94,342.44
2016,9,18,7,30,655.0,61.0,1.0,20.0,262.0,499.79,398.55
2016,9,18,7,45,694.5,65.0,0.95,21.0,312.5,558.08,441.16
2016,9,18,8,0,734.0,69.0,0.9,22.0,363.0,620.88,483.86
2016,9,18,8,15,761.0,72.5,0.9,23.0,411.5,674.68,518.09
2016,9,18,8,30,788.0,76.0,0.9,24.0,460.0,728.04,550.88
2016,9,18,8,45,808.5,78.5,0.9,25.0,505.0,774.02,577.62
2016,9,18,9,0,829.0,81.0,0.9,26.0,550.0,811.38,597.99
2016,9,18,9,15,843.5,83.0,0.85,27.0,590.0,847.78,616.58
2016,9,18,9,30,858.0,85.0,0.8,28.0,630.0,881.73,633.09
2016,9,18,9,45,876.5,83.5,0.75,29.0,666.0,912.51,647.21
2016,9,18,10,0,895.0,82.0,0.7,30.0,702.0,940.52,659.32
2016,9,18,10,15,903.0,83.0,0.6,30.5,729.5,958.45,665.4
2016,9,18,10,30,911.0,84.0,0.5,31.0,757.0,972.87,669.39
2016,9,18,10,45,916.0,85.0,0.45,31.5,777.5,980.77,670.65
2016,9,18,11,0,921.0,86.0,0.4,32.0,798.0,984.92,669.88
2016,9,18,11,15,707.0,190.5,0.5,32.5,742.5,902.96,621.31
2016,9,18,11,30,493.0,295.0,0.6,33.0,687.0,798.24,554.27
2016,9,18,11,45,712.0,191.0,0.7,33.5,760.5,887.31,615.06
2016,9,18,12,0,931.0,87.0,0.8,34.0,834.0,950.76,652.68
2016,9,18,12,15,699.0,196.5,0.95,34.0,756.5,848.56,592.07
2016,9,18,12,30,467.0,306.0,1.1,34.0,679.0,734.4,517.64
2016,9,18,12,45,690.5,198.5,1.25,34.5,741.0,799.82,566.76
2016,9,18,13,0,914.0,91.0,1.4,35.0,803.0,838.78,591.86
2016,9,18,13,15,909.5,90.5,1.5,34.5,784.0,801.45,570.44
2016,9,18,13,30,905.0,90.0,1.6,34.0,765.0,761.47,547.57
2016,9,18,13,45,898.5,88.5,1.7,34.0,739.0,716.64,519.88
2016,9,18,14,0,892.0,87.0,1.8,34.0,713.0,669.73,488.65
2016,9,18,14,15,882.0,85.5,1.85,34.0,680.0,618.86,452.85
2016,9,18,14,30,872.0,84.0,1.9,34.0,647.0,566.7,415.0
2016,9,18,14,45,859.0,82.0,2.0,34.0,608.0,511.52,373.89
2016,9,18,15,0,846.0,80.0,2.1,34.0,569.0,455.88,330.91
2016,9,18,15,15,827.5,77.5,2.15,33.5,525.0,397.44,284.89
2016,9,18,15,30,809.0,75.0,2.2,33.0,481.0,337.12,235.95
2016,9,18,15,45,784.0,71.5,2.25,32.5,433.0,277.27,186.33
2016,9,18,16,0,759.0,68.0,2.3,32.0,385.0,219.54,138.18
2016,9,18,16,15,723.5,64.0,2.25,31.0,334.5,162.16,92.68
2016,9,18,16,30,688.0,60.0,2.2,30.0,284.0,108.72,55.26
2016,9,18,16,45,636.5,54.5,2.2,29.0,233.5,57.75,30.6
2016,9,18,17,0,585.0,49.0,2.2,28.0,183.0,35.25,24.24
2016,9,18,17,15,501.0,41.5,2.1,27.0,135.0,30.92,20.38
2016,9,18,17,30,417.0,34.0,2.0,26.0,87.0,26.44,16.08
2016,9,18,17,45,271.5,22.5,1.9,25.0,50.5,17.93,5.34
2016,9,18,18,0,126.0,11.0,1.8,24.0,14.0,10.48,0.0
2016,9,18,18,15,63.0,5.5,1.75,23.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
