Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,172.0,15.0,1.05,18.5,33.5,91.65,0.0
2016,9,19,6,30,344.0,30.0,1.1,19.0,67.0,198.86,144.76
2016,9,19,6,45,434.5,39.5,1.15,19.5,112.5,270.9,210.81
2016,9,19,7,0,525.0,49.0,1.2,20.0,158.0,352.34,279.74
2016,9,19,7,15,583.5,55.0,1.15,20.5,207.5,419.59,335.06
2016,9,19,7,30,642.0,61.0,1.1,21.0,257.0,491.28,391.19
2016,9,19,7,45,680.5,66.0,1.05,22.0,307.0,549.34,433.76
2016,9,19,8,0,719.0,71.0,1.0,23.0,357.0,611.97,476.69
2016,9,19,8,15,747.0,74.5,1.0,24.0,405.0,665.85,511.16
2016,9,19,8,30,775.0,78.0,1.0,25.0,453.0,719.4,544.24
2016,9,19,8,45,795.0,80.5,1.05,26.0,497.0,764.45,571.11
2016,9,19,9,0,815.0,83.0,1.1,27.0,541.0,807.91,596.37
2016,9,19,9,15,830.0,85.5,1.1,27.5,581.0,837.78,612.76
2016,9,19,9,30,845.0,88.0,1.1,28.0,621.0,872.33,632.13
2016,9,19,9,45,847.5,93.5,1.15,28.5,652.5,896.25,645.16
2016,9,19,10,0,850.0,99.0,1.2,29.0,684.0,916.79,656.16
2016,9,19,10,15,858.5,100.5,1.2,29.5,711.5,934.99,664.98
2016,9,19,10,30,867.0,102.0,1.2,30.0,739.0,949.83,671.76
2016,9,19,10,45,874.5,102.0,1.3,30.5,760.0,958.56,676.41
2016,9,19,11,0,882.0,102.0,1.4,31.0,781.0,963.73,679.0
2016,9,19,11,15,885.5,102.5,1.5,31.0,794.0,962.01,678.79
2016,9,19,11,30,889.0,103.0,1.6,31.0,807.0,956.63,676.44
2016,9,19,11,45,689.5,200.5,1.75,31.5,748.5,874.88,625.06
2016,9,19,12,0,490.0,298.0,1.9,32.0,690.0,775.58,556.88
2016,9,19,12,15,462.0,308.5,1.95,32.0,677.0,747.11,538.48
2016,9,19,12,30,434.0,319.0,2.0,32.0,664.0,717.69,518.67
2016,9,19,12,45,435.0,314.0,2.15,32.5,655.0,696.72,504.78
2016,9,19,13,0,436.0,309.0,2.3,33.0,646.0,674.09,489.5
2016,9,19,13,15,444.0,297.0,2.35,32.5,633.5,648.51,473.73
2016,9,19,13,30,452.0,285.0,2.4,32.0,621.0,621.04,456.32
2016,9,19,13,45,653.0,193.0,2.5,32.0,659.0,650.39,480.77
2016,9,19,14,0,854.0,101.0,2.6,32.0,697.0,656.19,487.48
2016,9,19,14,15,843.5,99.5,2.65,31.5,664.5,606.62,452.13
2016,9,19,14,30,833.0,98.0,2.7,31.0,632.0,555.75,414.97
2016,9,19,14,45,823.0,94.0,2.75,31.0,594.5,501.37,373.2
2016,9,19,15,0,813.0,90.0,2.8,31.0,557.0,446.38,329.58
2016,9,19,15,15,793.5,87.0,2.8,30.5,513.0,388.31,282.86
2016,9,19,15,30,774.0,84.0,2.8,30.0,469.0,331.2,235.45
2016,9,19,15,45,752.5,79.0,2.85,29.5,422.5,272.93,186.32
2016,9,19,16,0,731.0,74.0,2.9,29.0,376.0,216.44,138.52
2016,9,19,16,15,694.0,69.5,2.85,28.5,326.0,160.17,93.41
2016,9,19,16,30,657.0,65.0,2.8,28.0,276.0,104.68,54.17
2016,9,19,16,45,608.0,58.5,2.75,27.5,226.0,54.63,30.07
2016,9,19,17,0,559.0,52.0,2.7,27.0,176.0,37.96,26.61
2016,9,19,17,15,472.0,43.5,2.6,26.0,129.0,32.88,22.08
2016,9,19,17,30,385.0,35.0,2.5,25.0,82.0,27.61,16.98
2016,9,19,17,45,241.5,22.5,2.4,24.0,47.0,18.15,3.85
2016,9,19,18,0,98.0,10.0,2.3,23.0,12.0,9.53,0.0
2016,9,19,18,15,49.0,5.0,2.3,22.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,157.0,16.5,2.6,14.5,33.0,87.6,0.0
2016,9,20,6,30,314.0,33.0,2.7,15.0,66.0,189.51,139.47
2016,9,20,6,45,416.5,43.0,2.8,15.5,112.5,266.37,211.67
2016,9,20,7,0,519.0,53.0,2.9,16.0,159.0,353.7,287.63
2016,9,20,7,15,580.5,59.5,2.9,16.5,209.5,423.11,347.08
2016,9,20,7,30,642.0,66.0,2.9,17.0,260.0,497.13,407.85
2016,9,20,7,45,686.0,70.0,2.95,17.5,311.0,560.46,458.06
2016,9,20,8,0,730.0,74.0,3.0,18.0,362.0,622.62,504.99
2016,9,20,8,15,758.0,77.5,2.95,18.5,410.5,676.92,542.99
2016,9,20,8,30,786.0,81.0,2.9,19.0,459.0,730.81,579.6
2016,9,20,8,45,810.0,82.5,2.85,19.5,504.5,778.22,610.54
2016,9,20,9,0,834.0,84.0,2.8,20.0,550.0,824.22,639.8
2016,9,20,9,15,848.5,86.0,2.8,20.5,590.0,853.43,657.07
2016,9,20,9,30,863.0,88.0,2.8,21.0,630.0,887.25,677.5
2016,9,20,9,45,757.0,135.5,2.8,21.5,630.0,873.05,664.7
2016,9,20,10,0,651.0,183.0,2.8,22.0,630.0,838.23,638.28
2016,9,20,10,15,775.5,138.0,2.8,22.5,691.0,905.85,682.67
2016,9,20,10,30,900.0,93.0,2.8,23.0,752.0,969.34,722.47
2016,9,20,10,45,905.5,94.0,2.85,23.5,772.0,977.39,725.41
2016,9,20,11,0,911.0,95.0,2.9,24.0,792.0,981.72,726.53
2016,9,20,11,15,703.0,193.0,2.95,24.0,736.0,898.91,671.03
2016,9,20,11,30,495.0,291.0,3.0,24.0,680.0,793.9,595.5
2016,9,20,11,45,706.5,194.0,3.05,24.5,753.0,882.16,660.07
2016,9,20,12,0,918.0,97.0,3.1,25.0,826.0,945.18,700.66
2016,9,20,12,15,670.0,210.0,3.15,25.0,741.0,833.29,624.84
2016,9,20,12,30,422.0,323.0,3.2,25.0,656.0,710.25,533.66
2016,9,20,12,45,440.0,310.0,3.25,25.0,652.5,695.84,525.05
2016,9,20,13,0,458.0,297.0,3.3,25.0,649.0,678.86,513.79
2016,9,20,13,15,498.0,273.5,3.3,25.0,647.5,665.88,505.61
2016,9,20,13,30,538.0,250.0,3.3,25.0,646.0,648.62,494.07
2016,9,20,13,45,566.0,229.0,3.35,25.0,633.0,621.01,474.71
2016,9,20,14,0,594.0,208.0,3.4,25.0,620.0,591.86,453.67
2016,9,20,14,15,593.5,195.5,3.4,24.5,590.0,547.8,421.42
2016,9,20,14,30,593.0,183.0,3.4,24.0,560.0,502.49,387.35
2016,9,20,14,45,707.5,136.0,3.45,24.0,558.0,480.41,369.26
2016,9,20,15,0,822.0,89.0,3.5,24.0,556.0,446.6,339.97
2016,9,20,15,15,802.0,86.0,3.5,23.5,512.0,387.87,290.93
2016,9,20,15,30,782.0,83.0,3.5,23.0,468.0,330.14,241.36
2016,9,20,15,45,755.0,79.0,3.55,23.0,420.0,270.92,189.59
2016,9,20,16,0,728.0,75.0,3.6,23.0,372.0,214.13,140.12
2016,9,20,16,15,689.5,70.5,3.55,22.5,321.5,154.82,91.67
2016,9,20,16,30,651.0,66.0,3.5,22.0,271.0,102.61,54.62
2016,9,20,16,45,596.0,59.5,3.5,21.5,221.0,52.98,31.18
2016,9,20,17,0,541.0,53.0,3.5,21.0,171.0,39.04,28.27
2016,9,20,17,15,450.5,44.0,3.45,20.0,124.0,33.57,23.24
2016,9,20,17,30,360.0,35.0,3.4,19.0,77.0,27.88,17.54
2016,9,20,17,45,180.0,17.5,3.35,18.5,38.5,13.62,0.0
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,83.0,17.5,3.6,14.0,25.5,60.51,0.0
2016,9,21,6,30,166.0,35.0,3.8,14.0,51.0,131.01,95.07
2016,9,21,6,45,224.0,52.0,4.0,14.5,88.5,186.12,148.05
2016,9,21,7,0,282.0,69.0,4.2,15.0,126.0,247.45,202.52
2016,9,21,7,15,316.0,85.5,4.3,15.5,166.5,300.04,248.52
2016,9,21,7,30,350.0,102.0,4.4,16.0,207.0,355.29,295.29
2016,9,21,7,45,382.0,115.0,4.5,16.5,248.5,407.3,338.09
2016,9,21,8,0,414.0,128.0,4.6,17.0,290.0,461.06,381.06
2016,9,21,8,15,291.0,166.0,4.6,17.0,287.5,417.41,343.28
2016,9,21,8,30,168.0,204.0,4.6,17.0,285.0,363.08,296.29
2016,9,21,8,45,208.0,221.5,4.65,17.5,331.0,419.47,340.88
2016,9,21,9,0,248.0,239.0,4.7,18.0,377.0,491.19,395.95
2016,9,21,9,15,390.5,218.5,4.7,18.0,454.0,610.12,489.76
2016,9,21,9,30,533.0,198.0,4.7,18.0,531.0,722.53,576.14
2016,9,21,9,45,712.5,145.0,4.75,18.5,615.5,842.17,662.97
2016,9,21,10,0,892.0,92.0,4.8,19.0,700.0,944.88,733.51
2016,9,21,10,15,901.5,93.0,4.8,19.0,729.0,963.78,744.95
2016,9,21,10,30,911.0,94.0,4.8,19.0,758.0,979.19,754.59
2016,9,21,10,45,919.0,94.5,4.8,19.5,779.5,988.97,758.94
2016,9,21,11,0,927.0,95.0,4.8,20.0,801.0,995.0,760.85
2016,9,21,11,15,785.0,164.0,4.8,20.0,769.0,937.84,720.45
2016,9,21,11,30,643.0,233.0,4.8,20.0,737.0,873.97,674.77
2016,9,21,11,45,462.5,302.0,4.85,20.5,665.5,764.24,590.39
2016,9,21,12,0,282.0,371.0,4.9,21.0,594.0,651.08,502.28
2016,9,21,12,15,175.5,365.0,4.95,21.0,503.5,530.31,410.98
2016,9,21,12,30,69.0,359.0,5.0,21.0,413.0,415.48,321.89
2016,9,21,12,45,501.0,229.5,5.05,21.0,613.5,664.37,521.35
2016,9,21,13,0,933.0,100.0,5.1,21.0,814.0,855.49,663.73
2016,9,21,13,15,717.0,180.5,5.15,21.0,721.0,742.82,580.69
2016,9,21,13,30,501.0,261.0,5.2,21.0,628.0,630.9,493.76
2016,9,21,13,45,519.5,243.0,5.3,21.0,612.0,601.02,472.24
2016,9,21,14,0,538.0,225.0,5.4,21.0,596.0,568.34,447.7
2016,9,21,14,15,531.0,215.0,5.45,21.0,566.0,525.29,414.14
2016,9,21,14,30,524.0,205.0,5.5,21.0,536.0,481.76,379.54
2016,9,21,14,45,699.5,144.0,5.55,21.0,556.5,481.68,378.01
2016,9,21,15,0,875.0,83.0,5.6,21.0,577.0,462.56,358.79
2016,9,21,15,15,856.0,80.5,5.6,20.5,531.0,400.3,305.29
2016,9,21,15,30,837.0,78.0,5.6,20.0,485.0,340.32,252.28
2016,9,21,15,45,814.0,73.5,5.6,20.0,436.0,278.54,196.72
2016,9,21,16,0,791.0,69.0,5.6,20.0,387.0,218.64,143.25
2016,9,21,16,15,753.5,65.0,5.5,19.5,334.5,159.34,93.94
2016,9,21,16,30,716.0,61.0,5.4,19.0,282.0,104.25,54.85
2016,9,21,16,45,660.0,55.0,5.35,18.5,229.5,51.59,31.41
2016,9,21,17,0,604.0,49.0,5.3,18.0,177.0,36.0,25.94
2016,9,21,17,15,508.5,41.0,5.2,17.0,128.0,31.23,21.46
2016,9,21,17,30,413.0,33.0,5.1,16.0,79.0,26.32,16.25
2016,9,21,17,45,206.5,16.5,5.05,15.5,39.5,12.9,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,156.0,15.5,3.8,12.5,30.5,84.75,0.0
2016,9,22,6,30,312.0,31.0,3.9,13.0,61.0,186.42,135.33
2016,9,22,6,45,417.0,40.5,4.05,13.5,107.5,263.34,210.69
2016,9,22,7,0,522.0,50.0,4.2,14.0,154.0,351.06,288.42
2016,9,22,7,15,585.0,57.0,4.1,14.5,204.5,421.78,350.03
2016,9,22,7,30,648.0,64.0,4.0,15.0,255.0,497.32,413.15
2016,9,22,7,45,696.0,67.5,3.95,15.5,307.5,559.42,463.42
2016,9,22,8,0,744.0,71.0,3.9,16.0,360.0,627.4,515.45
2016,9,22,8,15,772.5,74.5,3.7,16.5,409.0,682.41,554.3
2016,9,22,8,30,801.0,78.0,3.5,17.0,458.0,737.01,591.57
2016,9,22,8,45,825.0,79.5,3.35,17.5,504.0,784.7,622.81
2016,9,22,9,0,849.0,81.0,3.2,18.0,550.0,823.87,647.12
2016,9,22,9,15,863.5,83.0,3.1,18.5,590.0,860.4,669.34
2016,9,22,9,30,878.0,85.0,3.0,19.0,630.0,894.39,689.38
2016,9,22,9,45,894.0,84.5,2.9,19.5,665.5,923.98,706.06
2016,9,22,10,0,910.0,84.0,2.8,20.0,701.0,950.61,720.53
2016,9,22,10,15,917.5,85.0,2.75,20.0,729.0,967.8,730.32
2016,9,22,10,30,925.0,86.0,2.7,20.0,757.0,981.41,737.84
2016,9,22,10,45,930.0,87.0,2.65,20.5,777.0,988.93,739.99
2016,9,22,11,0,935.0,88.0,2.6,21.0,797.0,992.64,739.79
2016,9,22,11,15,938.0,88.5,2.65,21.0,809.5,990.03,737.97
2016,9,22,11,30,941.0,89.0,2.7,21.0,822.0,983.58,733.79
2016,9,22,11,45,718.0,189.5,2.75,21.5,751.0,884.59,666.05
2016,9,22,12,0,495.0,290.0,2.8,22.0,680.0,768.43,581.09
2016,9,22,12,15,504.0,281.5,2.8,22.0,677.0,753.32,571.62
2016,9,22,12,30,513.0,273.0,2.8,22.0,674.0,735.87,559.7
2016,9,22,12,45,719.5,183.0,2.85,22.5,736.0,800.6,608.95
2016,9,22,13,0,926.0,93.0,2.9,23.0,798.0,839.94,635.22
2016,9,22,13,15,921.0,92.5,2.95,23.0,778.5,801.52,609.16
2016,9,22,13,30,916.0,92.0,3.0,23.0,759.0,760.47,581.64
2016,9,22,13,45,906.5,91.5,3.05,23.0,731.5,713.91,549.72
2016,9,22,14,0,897.0,91.0,3.1,23.0,704.0,665.5,513.86
2016,9,22,14,15,886.0,89.5,3.2,22.5,670.0,613.64,475.56
2016,9,22,14,30,875.0,88.0,3.3,22.0,636.0,560.58,434.99
2016,9,22,14,45,857.5,87.0,3.4,22.0,595.5,503.91,389.41
2016,9,22,15,0,840.0,86.0,3.5,22.0,555.0,445.83,341.31
2016,9,22,15,15,819.5,83.0,3.6,21.5,510.0,386.0,290.99
2016,9,22,15,30,799.0,80.0,3.7,21.0,465.0,327.2,240.01
2016,9,22,15,45,765.5,78.0,3.85,21.0,415.5,267.32,187.33
2016,9,22,16,0,732.0,76.0,4.0,21.0,366.0,210.6,137.84
2016,9,22,16,15,691.5,71.0,4.05,20.5,315.0,150.48,88.86
2016,9,22,16,30,651.0,66.0,4.1,20.0,264.0,97.82,52.25
2016,9,22,16,45,587.0,60.0,4.2,19.5,213.0,48.89,37.21
2016,9,22,17,0,523.0,54.0,4.3,19.0,162.0,40.47,29.69
2016,9,22,17,15,424.0,44.0,4.15,18.0,115.5,34.13,23.8
2016,9,22,17,30,325.0,34.0,4.0,17.0,69.0,27.52,16.88
2016,9,22,17,45,162.5,17.0,3.9,16.5,34.5,13.53,0.0
2016,9,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,13.5,1.85,12.5,30.0,89.65,0.0
2016,9,23,6,30,357.0,27.0,1.9,13.0,60.0,200.49,143.02
2016,9,23,6,45,453.0,35.5,1.95,14.0,105.5,273.82,216.96
2016,9,23,7,0,549.0,44.0,2.0,15.0,151.0,357.24,289.72
2016,9,23,7,15,608.0,50.0,1.9,15.5,201.0,422.24,345.57
2016,9,23,7,30,667.0,56.0,1.8,16.0,251.0,495.27,404.99
2016,9,23,7,45,705.0,60.0,1.75,17.0,301.0,555.69,451.28
2016,9,23,8,0,743.0,64.0,1.7,18.0,351.0,617.34,495.25
2016,9,23,8,15,770.0,67.5,1.65,18.5,398.5,671.01,531.77
2016,9,23,8,30,797.0,71.0,1.6,19.0,446.0,724.21,566.78
2016,9,23,8,45,817.0,73.0,1.6,20.0,490.0,768.96,594.12
2016,9,23,9,0,837.0,75.0,1.6,21.0,534.0,805.15,614.88
2016,9,23,9,15,851.0,77.0,1.55,21.5,573.5,840.88,635.62
2016,9,23,9,30,865.0,79.0,1.5,22.0,613.0,874.1,654.27
2016,9,23,9,45,875.5,80.5,1.5,22.5,646.5,900.75,668.94
2016,9,23,10,0,886.0,82.0,1.5,23.0,680.0,924.29,681.55
2016,9,23,10,15,893.5,83.0,1.55,23.0,706.5,941.14,691.82
2016,9,23,10,30,901.0,84.0,1.6,23.0,733.0,954.5,700.01
2016,9,23,10,45,905.0,85.0,1.65,23.5,752.5,960.92,702.51
2016,9,23,11,0,909.0,86.0,1.7,24.0,772.0,963.64,702.83
2016,9,23,11,15,912.0,86.5,1.8,24.0,784.0,961.1,701.92
2016,9,23,11,30,915.0,87.0,1.9,24.0,796.0,954.82,698.72
2016,9,23,11,45,913.5,88.0,2.0,24.5,799.5,941.2,689.5
2016,9,23,12,0,912.0,89.0,2.1,25.0,803.0,924.01,678.05
2016,9,23,12,15,911.0,89.0,2.25,25.0,799.0,902.68,665.68
2016,9,23,12,30,910.0,89.0,2.4,25.0,795.0,877.95,650.93
2016,9,23,12,45,903.5,90.0,2.55,25.0,782.5,846.44,631.43
2016,9,23,13,0,897.0,91.0,2.7,25.0,770.0,812.09,609.76
2016,9,23,13,15,892.0,90.5,2.8,24.5,751.0,774.68,586.53
2016,9,23,13,30,887.0,90.0,2.9,24.0,732.0,734.72,561.12
2016,9,23,13,45,879.0,89.0,3.05,24.0,705.5,689.88,530.61
2016,9,23,14,0,871.0,88.0,3.2,24.0,679.0,643.17,496.25
2016,9,23,14,15,861.0,86.0,3.25,24.0,646.0,592.65,457.75
2016,9,23,14,30,851.0,84.0,3.3,24.0,613.0,540.93,417.22
2016,9,23,14,45,838.5,81.5,3.4,24.0,575.0,486.56,373.53
2016,9,23,15,0,826.0,79.0,3.5,24.0,537.0,431.76,328.07
2016,9,23,15,15,806.5,76.5,3.5,23.5,493.0,372.16,278.04
2016,9,23,15,30,787.0,74.0,3.5,23.0,449.0,315.02,228.55
2016,9,23,15,45,758.0,71.0,3.55,23.0,401.0,256.23,176.96
2016,9,23,16,0,729.0,68.0,3.6,23.0,353.0,200.07,128.18
2016,9,23,16,15,689.5,63.5,3.6,22.0,303.5,144.11,83.26
2016,9,23,16,30,650.0,59.0,3.6,21.0,254.0,92.65,48.43
2016,9,23,16,45,594.5,52.5,3.6,20.5,204.5,40.56,29.78
2016,9,23,17,0,539.0,46.0,3.6,20.0,155.0,33.82,23.75
2016,9,23,17,15,441.5,37.5,3.55,19.0,109.5,28.52,18.82
2016,9,23,17,30,344.0,29.0,3.5,18.0,64.0,23.0,12.8
2016,9,23,17,45,172.0,14.5,3.45,17.5,32.0,11.38,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,12.5,1.35,15.5,29.5,78.74,0.0
2016,9,24,6,30,380.0,25.0,1.4,16.0,59.0,207.42,143.47
2016,9,24,6,45,479.0,33.0,1.5,16.5,105.5,278.53,217.64
2016,9,24,7,0,578.0,41.0,1.6,17.0,152.0,364.51,292.31
2016,9,24,7,15,637.0,46.0,1.65,17.5,202.5,433.34,350.89
2016,9,24,7,30,696.0,51.0,1.7,18.0,253.0,506.32,410.16
2016,9,24,7,45,735.0,54.5,1.75,19.0,303.5,567.86,457.33
2016,9,24,8,0,774.0,58.0,1.8,20.0,354.0,630.71,501.98
2016,9,24,8,15,801.0,61.0,1.9,20.5,402.5,678.78,535.1
2016,9,24,8,30,828.0,64.0,2.0,21.0,451.0,732.08,571.27
2016,9,24,8,45,848.0,66.0,2.1,22.0,496.5,777.56,599.91
2016,9,24,9,0,868.0,68.0,2.2,23.0,542.0,821.34,626.8
2016,9,24,9,15,882.5,70.0,2.2,23.5,582.0,858.31,648.94
2016,9,24,9,30,897.0,72.0,2.2,24.0,622.0,892.66,669.05
2016,9,24,9,45,911.0,71.5,2.2,25.0,657.0,920.65,683.37
2016,9,24,10,0,925.0,71.0,2.2,26.0,692.0,945.55,695.54
2016,9,24,10,15,932.5,72.0,2.15,26.5,719.5,962.84,703.54
2016,9,24,10,30,940.0,73.0,2.1,27.0,747.0,976.49,709.27
2016,9,24,10,45,945.5,73.5,2.1,27.5,767.5,983.89,711.64
2016,9,24,11,0,951.0,74.0,2.1,28.0,788.0,987.43,711.75
2016,9,24,11,15,954.0,74.5,2.05,28.0,800.5,984.71,708.9
2016,9,24,11,30,957.0,75.0,2.0,28.0,813.0,978.08,703.76
2016,9,24,11,45,958.5,75.0,1.95,28.5,817.5,965.6,693.7
2016,9,24,12,0,960.0,75.0,1.9,29.0,822.0,949.29,681.42
2016,9,24,12,15,959.5,75.0,1.9,29.0,818.5,927.46,667.7
2016,9,24,12,30,959.0,75.0,1.9,29.0,815.0,902.02,651.75
2016,9,24,12,45,946.0,80.5,1.95,29.5,801.0,868.7,629.93
2016,9,24,13,0,933.0,86.0,2.0,30.0,787.0,832.65,606.3
2016,9,24,13,15,928.0,85.0,2.05,30.0,767.5,793.43,581.61
2016,9,24,13,30,923.0,84.0,2.1,30.0,748.0,751.57,554.87
2016,9,24,13,45,915.0,83.0,2.15,30.0,721.0,705.25,524.54
2016,9,24,14,0,907.0,82.0,2.2,30.0,694.0,656.96,490.23
2016,9,24,14,15,896.5,80.5,2.2,29.5,660.0,604.97,452.96
2016,9,24,14,30,886.0,79.0,2.2,29.0,626.0,551.74,413.49
2016,9,24,14,45,871.5,77.5,2.25,29.0,586.0,495.6,369.84
2016,9,24,15,0,857.0,76.0,2.3,29.0,546.0,439.16,324.47
2016,9,24,15,15,837.5,73.5,2.3,28.5,501.0,379.9,276.05
2016,9,24,15,30,818.0,71.0,2.3,28.0,456.0,319.0,224.97
2016,9,24,15,45,790.0,67.5,2.35,28.0,407.5,258.27,173.08
2016,9,24,16,0,762.0,64.0,2.4,28.0,359.0,200.04,123.76
2016,9,24,16,15,722.5,60.0,2.35,27.0,308.0,142.66,78.96
2016,9,24,16,30,683.0,56.0,2.3,26.0,257.0,89.76,44.57
2016,9,24,16,45,620.5,50.5,2.3,25.0,206.0,40.18,28.85
2016,9,24,17,0,558.0,45.0,2.3,24.0,155.0,33.24,22.79
2016,9,24,17,15,457.0,36.5,2.25,23.0,108.5,27.89,17.87
2016,9,24,17,30,356.0,28.0,2.2,22.0,62.0,22.33,11.59
2016,9,24,17,45,178.0,14.0,2.2,21.0,31.0,13.34,0.0
2016,9,24,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,191.0,12.5,1.7,16.5,29.5,78.94,0.0
2016,9,25,6,30,382.0,25.0,1.8,17.0,59.0,208.17,140.45
2016,9,25,6,45,485.5,33.0,1.9,18.0,106.0,281.08,218.29
2016,9,25,7,0,589.0,41.0,2.0,19.0,153.0,369.61,294.52
2016,9,25,7,15,649.0,46.5,2.05,19.5,204.0,440.1,354.36
2016,9,25,7,30,709.0,52.0,2.1,20.0,255.0,514.8,414.89
2016,9,25,7,45,747.5,56.0,2.15,21.0,306.5,577.17,462.59
2016,9,25,8,0,786.0,60.0,2.2,22.0,358.0,640.75,507.74
2016,9,25,8,15,812.5,63.0,2.2,22.5,407.0,694.9,544.56
2016,9,25,8,30,839.0,66.0,2.2,23.0,456.0,742.04,575.33
2016,9,25,8,45,858.0,68.5,2.25,24.0,501.0,787.56,603.44
2016,9,25,9,0,877.0,71.0,2.3,25.0,546.0,831.28,629.62
2016,9,25,9,15,890.5,72.5,2.25,25.5,586.0,866.85,650.18
2016,9,25,9,30,904.0,74.0,2.2,26.0,626.0,899.74,668.65
2016,9,25,9,45,916.5,74.5,2.2,27.0,660.5,927.57,682.68
2016,9,25,10,0,929.0,75.0,2.2,28.0,695.0,952.23,694.51
2016,9,25,10,15,936.0,76.0,2.15,28.5,722.5,968.95,702.02
2016,9,25,10,30,943.0,77.0,2.1,29.0,750.0,981.99,707.28
2016,9,25,10,45,945.5,79.0,2.1,30.0,769.0,988.17,707.41
2016,9,25,11,0,948.0,81.0,2.1,31.0,788.0,990.44,705.28
2016,9,25,11,15,950.5,81.5,2.0,31.5,800.0,987.09,700.09
2016,9,25,11,30,953.0,82.0,1.9,32.0,812.0,979.85,692.65
2016,9,25,11,45,951.5,83.0,1.85,32.5,815.5,965.63,681.65
2016,9,25,12,0,950.0,84.0,1.8,33.0,819.0,947.68,668.55
2016,9,25,12,15,949.0,84.0,1.7,33.0,815.0,925.44,653.7
2016,9,25,12,30,948.0,84.0,1.6,33.0,811.0,899.66,636.74
2016,9,25,12,45,942.0,85.0,1.5,33.5,798.0,867.42,614.52
2016,9,25,13,0,936.0,86.0,1.4,34.0,785.0,832.18,590.55
2016,9,25,13,15,931.0,85.0,1.25,34.0,765.0,792.81,564.58
2016,9,25,13,30,926.0,84.0,1.1,34.0,745.0,750.79,536.85
2016,9,25,13,45,914.0,85.0,1.0,34.5,717.0,703.65,504.77
2016,9,25,14,0,902.0,86.0,0.9,35.0,689.0,654.84,469.53
2016,9,25,14,15,891.0,84.0,0.8,35.0,655.0,602.25,432.07
2016,9,25,14,30,880.0,82.0,0.7,35.0,621.0,548.48,392.82
2016,9,25,14,45,861.0,81.5,0.6,35.0,580.0,491.45,350.19
2016,9,25,15,0,842.0,81.0,0.5,35.0,539.0,433.12,305.46
2016,9,25,15,15,821.5,78.0,0.55,34.5,494.0,373.35,259.78
2016,9,25,15,30,801.0,75.0,0.6,34.0,449.0,314.63,213.17
2016,9,25,15,45,769.5,72.0,0.65,33.5,399.5,254.54,164.78
2016,9,25,16,0,738.0,69.0,0.7,33.0,350.0,197.4,118.88
2016,9,25,16,15,696.5,64.5,0.8,32.0,299.5,140.89,76.7
2016,9,25,16,30,655.0,60.0,0.9,31.0,249.0,85.83,41.99
2016,9,25,16,45,590.0,53.5,1.05,30.0,198.0,38.46,26.72
2016,9,25,17,0,525.0,47.0,1.2,29.0,147.0,35.16,23.83
2016,9,25,17,15,421.0,37.5,1.3,28.0,101.5,29.01,18.27
2016,9,25,17,30,317.0,28.0,1.4,27.0,56.0,22.58,10.87
2016,9,25,17,45,158.5,14.0,1.5,26.0,28.0,13.34,0.0
2016,9,25,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,14.0,0.45,17.5,24.0,55.36,0.0
2016,9,26,6,30,240.0,28.0,0.4,18.0,48.0,152.52,98.73
2016,9,26,6,45,343.0,40.5,0.35,19.0,92.0,228.07,174.44
2016,9,26,7,0,446.0,53.0,0.3,20.0,136.0,313.77,245.47
2016,9,26,7,15,513.0,61.5,0.3,20.5,185.5,384.56,302.97
2016,9,26,7,30,580.0,70.0,0.3,21.0,235.0,460.58,361.93
2016,9,26,7,45,625.0,76.5,0.3,22.0,285.0,524.4,408.44
2016,9,26,8,0,670.0,83.0,0.3,23.0,335.0,590.29,454.21
2016,9,26,8,15,702.0,88.0,0.25,24.0,383.5,646.3,489.48
2016,9,26,8,30,734.0,93.0,0.2,25.0,432.0,702.38,522.94
2016,9,26,8,45,756.5,97.0,0.2,26.0,476.5,745.27,547.09
2016,9,26,9,0,779.0,101.0,0.2,27.0,521.0,790.84,572.44
2016,9,26,9,15,796.5,104.5,0.3,27.5,561.0,829.76,595.7
2016,9,26,9,30,814.0,108.0,0.4,28.0,601.0,866.37,617.49
2016,9,26,9,45,826.0,110.5,0.55,29.0,635.0,894.27,633.51
2016,9,26,10,0,838.0,113.0,0.7,30.0,669.0,919.18,647.71
2016,9,26,10,15,847.5,115.0,0.75,30.5,696.5,938.01,657.54
2016,9,26,10,30,857.0,117.0,0.8,31.0,724.0,953.44,665.43
2016,9,26,10,45,863.0,118.5,0.9,31.5,744.5,961.48,669.88
2016,9,26,11,0,869.0,120.0,1.0,32.0,765.0,965.89,672.29
2016,9,26,11,15,872.5,120.5,1.1,32.5,777.0,963.16,670.44
2016,9,26,11,30,876.0,121.0,1.2,33.0,789.0,949.21,661.87
2016,9,26,11,45,878.0,121.0,1.3,33.5,793.5,937.61,654.87
2016,9,26,12,0,880.0,121.0,1.4,34.0,798.0,922.48,645.65
2016,9,26,12,15,879.0,121.0,1.5,34.0,794.0,901.25,633.95
2016,9,26,12,30,878.0,121.0,1.6,34.0,790.0,876.74,620.13
2016,9,26,12,45,901.5,107.5,1.75,34.0,785.5,855.18,608.58
2016,9,26,13,0,925.0,94.0,1.9,34.0,781.0,829.07,593.85
2016,9,26,13,15,919.5,93.0,1.95,34.0,761.0,789.58,569.33
2016,9,26,13,30,914.0,92.0,2.0,34.0,741.0,747.51,542.94
2016,9,26,13,45,907.0,90.5,2.1,34.0,714.0,701.57,513.11
2016,9,26,14,0,900.0,89.0,2.2,34.0,687.0,653.61,479.81
2016,9,26,14,15,889.0,87.5,2.2,33.5,652.5,601.55,443.0
2016,9,26,14,30,878.0,86.0,2.2,33.0,618.0,548.32,404.07
2016,9,26,14,45,864.5,83.0,2.25,33.0,578.5,491.55,360.59
2016,9,26,15,0,851.0,80.0,2.3,33.0,539.0,432.97,314.31
2016,9,26,15,15,830.5,77.0,2.25,32.5,493.5,372.75,265.78
2016,9,26,15,30,810.0,74.0,2.2,32.0,448.0,313.57,216.69
2016,9,26,15,45,784.0,70.0,2.15,31.5,399.5,253.46,166.38
2016,9,26,16,0,758.0,66.0,2.1,31.0,351.0,195.65,118.5
2016,9,26,16,15,717.0,61.5,1.9,30.0,299.5,138.14,74.81
2016,9,26,16,30,676.0,57.0,1.7,29.0,248.0,85.33,42.14
2016,9,26,16,45,616.5,50.5,1.55,28.0,197.5,36.28,25.12
2016,9,26,17,0,557.0,44.0,1.4,27.0,147.0,32.86,22.08
2016,9,26,17,15,453.0,34.5,1.35,26.0,101.0,26.57,16.35
2016,9,26,17,30,349.0,25.0,1.3,25.0,55.0,19.99,8.37
2016,9,26,17,45,174.5,12.5,1.3,24.0,27.5,11.91,0.0
2016,9,26,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,149.5,12.5,0.25,17.5,25.0,64.13,0.0
2016,9,27,6,30,299.0,25.0,0.2,18.0,50.0,172.17,107.57
2016,9,27,6,45,401.0,36.0,0.2,19.0,94.5,249.5,189.64
2016,9,27,7,0,503.0,47.0,0.2,20.0,139.0,335.74,261.35
2016,9,27,7,15,568.0,54.0,0.2,20.5,188.5,406.03,318.4
2016,9,27,7,30,633.0,61.0,0.2,21.0,238.0,481.34,376.58
2016,9,27,7,45,673.5,66.5,0.2,21.5,288.0,543.08,422.07
2016,9,27,8,0,714.0,72.0,0.2,22.0,338.0,603.08,464.16
2016,9,27,8,15,744.5,76.0,0.2,23.0,386.5,658.53,499.12
2016,9,27,8,30,775.0,80.0,0.2,24.0,435.0,713.76,532.59
2016,9,27,8,45,796.0,83.5,0.25,25.0,479.5,760.1,559.74
2016,9,27,9,0,817.0,87.0,0.3,26.0,524.0,804.83,585.31
2016,9,27,9,15,833.0,89.5,0.35,26.5,563.5,842.12,606.78
2016,9,27,9,30,849.0,92.0,0.4,27.0,603.0,876.95,626.57
2016,9,27,9,45,875.0,88.0,0.5,28.0,640.5,902.68,640.29
2016,9,27,10,0,901.0,84.0,0.6,29.0,678.0,933.46,657.19
2016,9,27,10,15,909.0,85.0,0.65,29.5,705.5,950.5,665.82
2016,9,27,10,30,917.0,86.0,0.7,30.0,733.0,963.99,672.55
2016,9,27,10,45,921.0,87.5,0.8,30.5,752.5,970.63,676.26
2016,9,27,11,0,925.0,89.0,0.9,31.0,772.0,973.49,677.84
2016,9,27,11,15,928.5,89.5,0.95,31.0,784.0,970.93,676.69
2016,9,27,11,30,932.0,90.0,1.0,31.0,796.0,964.54,673.39
2016,9,27,11,45,932.0,90.0,1.1,31.5,800.0,950.61,665.11
2016,9,27,12,0,932.0,90.0,1.2,32.0,804.0,933.01,654.62
2016,9,27,12,15,931.0,90.0,1.3,32.0,799.5,910.94,642.64
2016,9,27,12,30,930.0,90.0,1.4,32.0,795.0,885.4,628.37
2016,9,27,12,45,931.5,87.0,1.5,32.0,784.0,855.36,611.08
2016,9,27,13,0,933.0,84.0,1.6,32.0,773.0,821.99,591.41
2016,9,27,13,15,928.0,83.5,1.65,32.0,753.0,783.17,567.43
2016,9,27,13,30,923.0,83.0,1.7,32.0,733.0,741.71,541.43
2016,9,27,13,45,914.5,82.0,1.75,32.0,705.5,694.97,510.86
2016,9,27,14,0,906.0,81.0,1.8,32.0,678.0,646.31,476.74
2016,9,27,14,15,895.0,79.5,1.85,32.0,644.0,594.06,439.02
2016,9,27,14,30,884.0,78.0,1.9,32.0,610.0,540.62,399.19
2016,9,27,14,45,868.0,76.5,2.0,32.0,570.0,483.93,355.79
2016,9,27,15,0,852.0,75.0,2.1,32.0,530.0,427.11,310.7
2016,9,27,15,15,831.5,72.5,2.15,31.5,485.0,365.91,261.38
2016,9,27,15,30,811.0,70.0,2.2,31.0,440.0,307.26,212.51
2016,9,27,15,45,782.0,66.5,2.25,30.5,391.0,246.96,161.93
2016,9,27,16,0,753.0,63.0,2.3,30.0,342.0,189.31,114.16
2016,9,27,16,15,711.5,58.5,2.25,29.0,291.5,132.21,70.88
2016,9,27,16,30,670.0,54.0,2.2,28.0,241.0,79.86,38.97
2016,9,27,16,45,605.5,48.0,2.2,27.0,190.5,37.66,26.38
2016,9,27,17,0,541.0,42.0,2.2,26.0,140.0,31.33,20.85
2016,9,27,17,15,435.0,33.0,2.15,25.0,95.0,25.43,15.38
2016,9,27,17,30,329.0,24.0,2.1,24.0,50.0,19.26,6.92
2016,9,27,17,45,164.5,12.0,2.05,23.0,25.0,11.44,0.0
2016,9,27,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,135.0,12.5,1.75,14.5,23.5,58.96,0.0
2016,9,28,6,30,270.0,25.0,1.8,15.0,47.0,159.23,96.72
2016,9,28,6,45,379.5,35.5,1.9,15.5,90.5,238.82,185.95
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,326.98,263.23
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.5,397.25,323.48
2016,9,28,7,30,622.0,60.0,1.8,17.0,233.0,472.72,385.2
2016,9,28,7,45,426.0,102.0,1.75,17.5,231.0,418.63,341.22
2016,9,28,8,0,230.0,144.0,1.7,18.0,229.0,338.31,274.82
2016,9,28,8,15,200.5,168.5,1.65,18.5,249.5,341.53,276.27
2016,9,28,8,30,171.0,193.0,1.6,19.0,270.0,352.96,283.11
2016,9,28,8,45,495.5,138.0,1.6,20.0,394.5,578.55,459.53
2016,9,28,9,0,820.0,83.0,1.6,21.0,519.0,801.09,614.91
2016,9,28,9,15,836.0,85.0,1.65,21.5,558.5,837.73,635.43
2016,9,28,9,30,852.0,87.0,1.7,22.0,598.0,864.46,650.99
2016,9,28,9,45,864.5,88.5,1.75,22.5,632.0,892.07,667.16
2016,9,28,10,0,877.0,90.0,1.8,23.0,666.0,916.67,681.24
2016,9,28,10,15,885.5,91.5,1.85,23.0,693.0,934.35,692.1
2016,9,28,10,30,894.0,93.0,1.9,23.0,720.0,948.56,700.87
2016,9,28,10,45,899.5,94.0,2.0,23.5,740.0,955.8,704.44
2016,9,28,11,0,905.0,95.0,2.1,24.0,760.0,959.35,705.77
2016,9,28,11,15,908.5,95.5,2.2,24.0,772.0,956.75,704.59
2016,9,28,11,30,912.0,96.0,2.3,24.0,784.0,950.4,701.11
2016,9,28,11,45,914.0,95.5,2.4,24.5,788.0,937.86,692.3
2016,9,28,12,0,916.0,95.0,2.5,25.0,792.0,921.67,681.2
2016,9,28,12,15,915.0,95.0,2.55,25.0,788.0,899.82,667.3
2016,9,28,12,30,914.0,95.0,2.6,25.0,784.0,874.56,651.17
2016,9,28,12,45,910.0,95.0,2.7,25.0,771.5,843.58,631.48
2016,9,28,13,0,906.0,95.0,2.8,25.0,759.0,809.63,609.62
2016,9,28,13,15,900.0,94.0,2.85,24.5,739.0,770.35,584.69
2016,9,28,13,30,894.0,93.0,2.9,24.0,719.0,728.6,557.7
2016,9,28,13,45,886.5,91.0,3.0,24.0,691.5,682.6,525.19
2016,9,28,14,0,879.0,89.0,3.1,24.0,664.0,634.7,489.59
2016,9,28,14,15,867.5,87.5,3.1,23.5,630.0,583.35,450.93
2016,9,28,14,30,856.0,86.0,3.1,23.0,596.0,530.93,410.19
2016,9,28,14,45,840.5,83.5,3.15,23.0,556.5,474.02,364.05
2016,9,28,15,0,825.0,81.0,3.2,23.0,517.0,417.36,316.64
2016,9,28,15,15,803.0,78.0,3.25,22.5,472.0,358.17,266.52
2016,9,28,15,30,781.0,75.0,3.3,22.0,427.0,300.24,216.12
2016,9,28,15,45,750.5,71.5,3.35,21.5,379.0,241.41,164.76
2016,9,28,16,0,720.0,68.0,3.4,21.0,331.0,185.45,116.75
2016,9,28,16,15,676.0,63.0,3.35,20.5,280.5,129.76,73.21
2016,9,28,16,30,632.0,58.0,3.3,20.0,230.0,75.86,39.05
2016,9,28,16,45,559.5,52.0,3.3,19.5,180.5,37.9,27.49
2016,9,28,17,0,487.0,46.0,3.3,19.0,131.0,35.04,24.7
2016,9,28,17,15,372.5,35.5,3.25,18.0,87.5,27.92,17.91
2016,9,28,17,30,258.0,25.0,3.2,17.0,44.0,20.46,6.52
2016,9,28,17,45,129.0,12.5,3.15,16.5,22.0,11.91,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
