Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,95.0,8.0,0.7,14.5,12.5,7.63,0.0
2016,10,9,6,30,190.0,16.0,0.7,15.0,25.0,105.57,0.0
2016,10,9,6,45,321.0,27.5,0.7,15.5,64.5,200.22,142.47
2016,10,9,7,0,452.0,39.0,0.7,16.0,104.0,294.43,230.98
2016,10,9,7,15,529.5,46.5,0.65,16.5,152.0,367.73,293.73
2016,10,9,7,30,607.0,54.0,0.6,17.0,200.0,447.32,358.32
2016,10,9,7,45,655.5,59.5,0.55,18.0,249.0,511.43,407.31
2016,10,9,8,0,704.0,65.0,0.5,19.0,298.0,574.31,452.84
2016,10,9,8,15,737.5,69.0,0.5,19.5,345.5,630.11,491.13
2016,10,9,8,30,771.0,73.0,0.5,20.0,393.0,685.85,527.74
2016,10,9,8,45,794.0,76.0,0.5,21.0,436.5,731.68,555.28
2016,10,9,9,0,817.0,79.0,0.5,22.0,480.0,776.0,581.04
2016,10,9,9,15,834.0,81.5,0.55,22.5,519.0,812.83,603.19
2016,10,9,9,30,851.0,84.0,0.6,23.0,558.0,847.23,623.55
2016,10,9,9,45,867.5,84.5,0.65,24.0,592.0,868.65,634.13
2016,10,9,10,0,884.0,85.0,0.7,25.0,626.0,894.49,647.65
2016,10,9,10,15,892.5,86.5,0.8,25.5,652.5,911.2,657.44
2016,10,9,10,30,901.0,88.0,0.9,26.0,679.0,924.43,665.19
2016,10,9,10,45,905.5,89.5,1.0,27.0,697.5,930.42,667.17
2016,10,9,11,0,910.0,91.0,1.1,28.0,716.0,932.72,666.96
2016,10,9,11,15,913.0,91.5,1.2,28.0,727.0,928.79,665.56
2016,10,9,11,30,916.0,92.0,1.3,28.0,738.0,921.14,661.94
2016,10,9,11,45,915.0,93.0,1.4,28.5,740.5,906.85,652.83
2016,10,9,12,0,914.0,94.0,1.5,29.0,743.0,889.0,641.52
2016,10,9,12,15,912.5,93.5,1.55,29.0,738.0,865.63,627.33
2016,10,9,12,30,911.0,93.0,1.6,29.0,733.0,838.94,610.98
2016,10,9,12,45,902.5,94.5,1.7,29.0,718.5,805.76,590.76
2016,10,9,13,0,894.0,96.0,1.8,29.0,704.0,769.92,568.52
2016,10,9,13,15,887.0,95.0,1.85,29.0,683.0,730.09,542.87
2016,10,9,13,30,880.0,94.0,1.9,29.0,662.0,687.97,514.28
2016,10,9,13,45,867.5,93.5,1.95,29.0,633.5,640.84,480.62
2016,10,9,14,0,855.0,93.0,2.0,29.0,605.0,593.4,445.77
2016,10,9,14,15,841.0,91.0,2.05,28.5,570.5,540.87,407.04
2016,10,9,14,30,827.0,89.0,2.1,28.0,536.0,487.68,366.4
2016,10,9,14,45,806.0,86.5,2.15,28.0,495.5,430.64,320.78
2016,10,9,15,0,785.0,84.0,2.2,28.0,455.0,374.28,274.27
2016,10,9,15,15,758.0,80.5,2.2,27.0,410.0,316.04,226.13
2016,10,9,15,30,731.0,77.0,2.2,26.0,365.0,259.78,178.54
2016,10,9,15,45,693.0,72.5,2.2,25.5,317.0,200.23,128.58
2016,10,9,16,0,655.0,68.0,2.2,25.0,269.0,146.69,85.65
2016,10,9,16,15,598.5,61.5,2.05,24.0,220.0,94.14,49.79
2016,10,9,16,30,542.0,55.0,1.9,23.0,171.0,48.29,29.25
2016,10,9,16,45,453.5,45.5,1.8,22.5,125.0,34.98,24.17
2016,10,9,17,0,365.0,36.0,1.7,22.0,79.0,28.79,18.08
2016,10,9,17,15,182.5,18.0,1.6,21.0,39.5,14.01,0.74
2016,10,9,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.5,1.2,13.0,10.5,10.01,0.0
2016,10,10,6,30,0.0,21.0,1.2,13.0,21.0,20.02,0.0
2016,10,10,6,45,179.5,33.0,1.3,13.5,58.0,143.99,100.97
2016,10,10,7,0,359.0,45.0,1.4,14.0,95.0,254.17,201.97
2016,10,10,7,15,436.0,55.0,1.45,14.5,140.5,326.06,265.07
2016,10,10,7,30,513.0,65.0,1.5,15.0,186.0,404.13,330.92
2016,10,10,7,45,562.0,73.0,1.55,15.5,233.5,467.71,382.94
2016,10,10,8,0,611.0,81.0,1.6,16.0,281.0,533.72,434.8
2016,10,10,8,15,674.0,75.0,1.55,16.0,326.5,594.37,481.27
2016,10,10,8,30,737.0,69.0,1.5,16.0,372.0,653.88,523.8
2016,10,10,8,45,611.5,113.5,1.5,16.5,383.5,636.49,508.14
2016,10,10,9,0,486.0,158.0,1.5,17.0,395.0,597.91,475.52
2016,10,10,9,15,644.5,128.5,1.5,17.5,469.0,713.0,559.84
2016,10,10,9,30,803.0,99.0,1.5,18.0,543.0,822.13,633.13
2016,10,10,9,45,826.5,97.5,1.5,18.5,578.0,853.79,651.11
2016,10,10,10,0,850.0,96.0,1.5,19.0,613.0,882.78,667.96
2016,10,10,10,15,859.0,97.5,1.55,19.5,639.0,899.42,677.08
2016,10,10,10,30,868.0,99.0,1.6,20.0,665.0,905.06,679.06
2016,10,10,10,45,875.5,99.5,1.65,20.5,684.0,912.37,682.41
2016,10,10,11,0,883.0,100.0,1.7,21.0,703.0,916.11,683.5
2016,10,10,11,15,886.5,100.5,1.75,21.0,714.0,912.64,681.27
2016,10,10,11,30,890.0,101.0,1.8,21.0,725.0,905.55,676.83
2016,10,10,11,45,891.0,101.0,1.85,21.5,728.0,892.11,667.03
2016,10,10,12,0,892.0,101.0,1.9,22.0,731.0,875.17,655.04
2016,10,10,12,15,891.0,101.0,1.95,22.0,726.0,853.13,640.96
2016,10,10,12,30,890.0,101.0,2.0,22.0,721.0,827.82,624.68
2016,10,10,12,45,879.5,103.0,2.1,22.5,707.0,794.13,601.83
2016,10,10,13,0,869.0,105.0,2.2,23.0,693.0,761.72,579.77
2016,10,10,13,15,862.5,104.0,2.25,22.5,672.0,722.42,554.5
2016,10,10,13,30,856.0,103.0,2.3,22.0,651.0,680.86,525.54
2016,10,10,13,45,840.0,103.5,2.35,22.0,622.0,632.91,489.93
2016,10,10,14,0,824.0,104.0,2.4,22.0,593.0,583.93,452.64
2016,10,10,14,15,809.0,102.0,2.4,21.5,559.0,532.26,412.95
2016,10,10,14,30,794.0,100.0,2.4,21.0,525.0,480.13,371.56
2016,10,10,14,45,766.0,99.0,2.45,21.0,483.5,423.27,324.72
2016,10,10,15,0,738.0,98.0,2.5,21.0,442.0,366.26,276.55
2016,10,10,15,15,576.0,113.5,2.55,20.5,366.0,286.11,212.7
2016,10,10,15,30,414.0,129.0,2.6,20.0,290.0,221.04,162.04
2016,10,10,15,45,371.0,120.0,2.7,19.5,250.0,176.88,125.65
2016,10,10,16,0,328.0,111.0,2.8,19.0,210.0,138.74,95.56
2016,10,10,16,15,394.5,87.5,2.75,18.5,185.5,98.92,62.8
2016,10,10,16,30,461.0,64.0,2.7,18.0,161.0,54.01,41.62
2016,10,10,16,45,365.0,52.0,2.7,17.5,115.5,39.77,28.79
2016,10,10,17,0,269.0,40.0,2.7,17.0,70.0,31.25,20.34
2016,10,10,17,15,134.5,20.0,2.6,16.5,35.0,15.72,0.0
2016,10,10,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,50.5,7.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,101.0,15.0,1.4,12.0,19.0,53.37,0.0
2016,10,11,6,45,227.0,29.5,1.45,12.5,56.0,159.65,109.91
2016,10,11,7,0,353.0,44.0,1.5,13.0,93.0,249.61,198.6
2016,10,11,7,15,436.0,54.0,1.55,13.5,139.0,324.25,264.5
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,405.63,333.46
2016,10,11,7,45,576.5,70.5,1.65,14.5,233.5,472.94,388.86
2016,10,11,8,0,634.0,77.0,1.7,15.0,282.0,543.29,444.46
2016,10,11,8,15,671.0,82.0,1.65,15.5,328.5,599.72,486.76
2016,10,11,8,30,708.0,87.0,1.6,16.0,375.0,656.58,526.61
2016,10,11,8,45,738.5,89.5,1.6,16.5,419.0,705.23,559.47
2016,10,11,9,0,769.0,92.0,1.6,17.0,463.0,749.14,588.15
2016,10,11,9,15,788.0,94.5,1.55,17.5,501.5,786.3,610.99
2016,10,11,9,30,807.0,97.0,1.5,18.0,540.0,821.23,631.84
2016,10,11,9,45,839.5,92.0,1.5,18.5,576.5,856.45,653.13
2016,10,11,10,0,872.0,87.0,1.5,19.0,613.0,881.73,667.42
2016,10,11,10,15,881.0,88.5,1.5,19.0,639.5,898.57,677.35
2016,10,11,10,30,890.0,90.0,1.5,19.0,666.0,911.98,685.18
2016,10,11,10,45,896.0,90.5,1.5,19.5,684.5,917.97,686.91
2016,10,11,11,0,902.0,91.0,1.5,20.0,703.0,920.33,686.46
2016,10,11,11,15,905.5,91.5,1.5,20.0,714.0,916.76,683.59
2016,10,11,11,30,909.0,92.0,1.5,20.0,725.0,909.51,678.5
2016,10,11,11,45,909.5,92.5,1.5,20.5,728.0,895.97,668.14
2016,10,11,12,0,910.0,93.0,1.5,21.0,731.0,878.86,655.63
2016,10,11,12,15,908.5,93.0,1.5,21.0,726.0,856.06,640.7
2016,10,11,12,30,907.0,93.0,1.5,21.0,721.0,829.95,623.63
2016,10,11,12,45,889.0,98.5,1.55,21.0,704.5,793.85,600.28
2016,10,11,13,0,871.0,104.0,1.6,21.0,688.0,759.3,577.86
2016,10,11,13,15,864.0,103.0,1.65,21.0,667.5,719.6,551.55
2016,10,11,13,30,857.0,102.0,1.7,21.0,647.0,677.67,521.53
2016,10,11,13,45,845.0,100.5,1.8,21.0,618.5,630.14,486.96
2016,10,11,14,0,833.0,99.0,1.9,21.0,590.0,581.29,450.31
2016,10,11,14,15,643.5,142.5,2.0,20.5,508.5,482.64,375.34
2016,10,11,14,30,454.0,186.0,2.1,20.0,427.0,396.48,308.91
2016,10,11,14,45,494.5,160.5,2.25,20.0,404.5,362.13,280.65
2016,10,11,15,0,535.0,135.0,2.4,20.0,382.0,322.93,246.75
2016,10,11,15,15,499.5,126.5,2.5,19.5,339.0,270.97,203.19
2016,10,11,15,30,464.0,118.0,2.6,19.0,296.0,222.4,162.01
2016,10,11,15,45,423.5,109.5,2.75,18.5,255.5,176.53,123.64
2016,10,11,16,0,383.0,101.0,2.9,18.0,215.0,135.07,90.54
2016,10,11,16,15,436.5,79.0,2.85,17.5,186.5,93.5,57.37
2016,10,11,16,30,490.0,57.0,2.8,17.0,158.0,46.37,35.08
2016,10,11,16,45,393.5,46.5,2.8,16.5,113.0,36.43,25.96
2016,10,11,17,0,297.0,36.0,2.8,16.0,68.0,29.36,18.6
2016,10,11,17,15,148.5,18.0,2.7,15.5,34.0,14.16,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.0,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,86.0,14.0,1.3,12.0,17.0,46.49,0.0
2016,10,12,6,45,216.5,29.0,1.2,12.5,53.5,153.24,102.01
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,245.95,194.71
2016,10,12,7,15,430.5,54.0,1.0,13.5,136.0,320.5,260.0
2016,10,12,7,30,514.0,64.0,0.9,14.0,182.0,401.76,327.72
2016,10,12,7,45,257.0,79.0,0.85,14.5,138.0,276.49,227.36
2016,10,12,8,0,0.0,94.0,0.8,15.0,94.0,92.02,72.05
2016,10,12,8,15,0.0,109.5,0.8,15.5,109.5,107.34,85.03
2016,10,12,8,30,0.0,125.0,0.8,16.0,125.0,122.65,97.28
2016,10,12,8,45,5.0,146.0,0.85,16.5,148.0,147.91,117.65
2016,10,12,9,0,10.0,167.0,0.9,17.0,171.0,173.41,137.84
2016,10,12,9,15,25.0,193.5,1.0,17.0,206.5,213.5,170.07
2016,10,12,9,30,40.0,220.0,1.1,17.0,242.0,267.48,212.66
2016,10,12,9,45,33.5,226.0,1.25,17.5,245.0,266.96,211.12
2016,10,12,10,0,27.0,232.0,1.4,18.0,248.0,253.34,199.67
2016,10,12,10,15,82.0,266.0,1.6,18.0,318.0,352.59,278.35
2016,10,12,10,30,137.0,300.0,1.8,18.0,388.0,452.72,355.09
2016,10,12,10,45,170.5,308.5,2.0,18.0,421.0,489.81,383.32
2016,10,12,11,0,204.0,317.0,2.2,18.0,454.0,526.07,411.16
2016,10,12,11,15,535.0,214.0,2.2,18.0,582.0,727.14,566.26
2016,10,12,11,30,866.0,111.0,2.2,18.0,710.0,897.16,685.45
2016,10,12,11,45,870.5,109.0,2.2,18.5,713.5,884.26,673.4
2016,10,12,12,0,875.0,107.0,2.2,19.0,717.0,861.86,656.86
2016,10,12,12,15,605.5,203.5,2.15,19.0,624.5,730.84,563.31
2016,10,12,12,30,336.0,300.0,2.1,19.0,532.0,585.13,452.69
2016,10,12,12,45,600.5,201.5,2.1,19.5,605.5,684.34,530.49
2016,10,12,13,0,865.0,103.0,2.1,20.0,679.0,751.02,579.59
2016,10,12,13,15,703.0,153.0,2.15,20.0,611.5,658.04,510.72
2016,10,12,13,30,541.0,203.0,2.2,20.0,544.0,567.58,442.35
2016,10,12,13,45,510.0,204.0,2.3,20.0,514.5,522.94,409.03
2016,10,12,14,0,479.0,205.0,2.4,20.0,485.0,479.46,375.6
2016,10,12,14,15,412.0,206.5,2.45,19.5,437.5,419.29,329.25
2016,10,12,14,30,345.0,208.0,2.5,19.0,390.0,361.77,284.33
2016,10,12,14,45,231.5,202.0,2.65,19.0,320.0,287.63,225.86
2016,10,12,15,0,118.0,196.0,2.8,19.0,250.0,223.94,175.9
2016,10,12,15,15,408.0,136.0,2.65,18.5,295.0,250.16,189.78
2016,10,12,15,30,698.0,76.0,2.5,18.0,340.0,241.48,170.07
2016,10,12,15,45,662.0,70.0,2.45,18.0,293.5,185.48,121.21
2016,10,12,16,0,626.0,64.0,2.4,18.0,247.0,133.18,78.38
2016,10,12,16,15,566.0,57.5,2.3,17.5,199.5,82.81,44.34
2016,10,12,16,30,506.0,51.0,2.2,17.0,152.0,39.57,29.1
2016,10,12,16,45,412.0,41.5,2.15,16.5,108.0,32.08,22.14
2016,10,12,17,0,318.0,32.0,2.1,16.0,64.0,25.74,15.33
2016,10,12,17,15,159.0,16.0,2.1,15.5,32.0,12.65,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,13.34,0.0
2016,10,13,6,45,129.5,28.0,1.95,12.5,45.0,112.69,71.04
2016,10,13,7,0,259.0,42.0,2.0,13.0,76.0,199.95,158.28
2016,10,13,7,15,306.0,57.0,2.1,13.5,114.0,254.94,208.34
2016,10,13,7,30,353.0,72.0,2.2,14.0,152.0,313.91,259.81
2016,10,13,7,45,387.0,85.5,2.35,14.5,192.0,366.19,304.24
2016,10,13,8,0,421.0,99.0,2.5,15.0,232.0,420.3,348.66
2016,10,13,8,15,438.0,113.0,2.45,15.5,270.5,464.37,383.07
2016,10,13,8,30,455.0,127.0,2.4,16.0,309.0,508.17,416.11
2016,10,13,8,45,501.5,132.5,2.35,16.5,353.5,564.0,458.03
2016,10,13,9,0,548.0,138.0,2.3,17.0,398.0,620.81,499.41
2016,10,13,9,15,401.0,185.5,2.25,17.5,384.5,567.32,453.23
2016,10,13,9,30,254.0,233.0,2.2,18.0,371.0,491.91,391.05
2016,10,13,9,45,139.5,230.0,2.15,18.5,306.5,377.04,299.64
2016,10,13,10,0,25.0,227.0,2.1,19.0,242.0,246.32,193.73
2016,10,13,10,15,132.0,259.5,2.05,19.0,343.0,403.11,318.49
2016,10,13,10,30,239.0,292.0,2.0,19.0,444.0,534.45,418.05
2016,10,13,10,45,236.0,301.5,2.0,19.5,455.5,540.17,419.82
2016,10,13,11,0,233.0,311.0,2.0,20.0,467.0,544.82,421.73
2016,10,13,11,15,351.5,284.0,2.05,20.0,523.5,627.72,484.92
2016,10,13,11,30,470.0,257.0,2.1,20.0,580.0,706.82,543.42
2016,10,13,11,45,480.5,251.0,2.15,20.5,582.5,699.31,536.74
2016,10,13,12,0,491.0,245.0,2.2,21.0,585.0,689.51,529.18
2016,10,13,12,15,443.5,263.5,2.25,21.0,568.5,655.41,503.7
2016,10,13,12,30,396.0,282.0,2.3,21.0,552.0,612.75,472.24
2016,10,13,12,45,351.0,287.0,2.35,21.0,523.5,568.61,439.58
2016,10,13,13,0,306.0,292.0,2.4,21.0,495.0,525.87,407.58
2016,10,13,13,15,341.5,274.0,2.4,21.0,493.5,517.38,402.2
2016,10,13,13,30,377.0,256.0,2.4,21.0,492.0,505.48,393.78
2016,10,13,13,45,371.5,244.5,2.4,21.0,468.5,471.36,367.87
2016,10,13,14,0,366.0,233.0,2.4,21.0,445.0,436.87,341.35
2016,10,13,14,15,296.0,229.5,2.4,20.5,394.0,376.57,294.89
2016,10,13,14,30,226.0,226.0,2.4,20.0,343.0,319.68,250.71
2016,10,13,14,45,305.5,195.0,2.4,19.5,340.0,310.95,243.03
2016,10,13,15,0,385.0,164.0,2.4,19.0,337.0,292.57,225.94
2016,10,13,15,15,442.5,135.5,2.35,18.5,315.5,258.79,195.25
2016,10,13,15,30,500.0,107.0,2.3,18.0,294.0,218.38,157.7
2016,10,13,15,45,470.5,96.0,2.3,18.0,253.0,170.69,116.83
2016,10,13,16,0,441.0,85.0,2.3,18.0,212.0,126.18,80.69
2016,10,13,16,15,399.0,72.5,2.15,17.5,170.5,82.98,50.61
2016,10,13,16,30,357.0,60.0,2.0,17.0,129.0,45.12,33.9
2016,10,13,16,45,285.5,46.0,1.95,17.0,91.0,35.26,24.75
2016,10,13,17,0,214.0,32.0,1.9,17.0,53.0,24.99,14.26
2016,10,13,17,15,107.0,16.0,1.8,16.5,26.5,12.62,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,16.0,2.0,1.91,0.0
2016,10,14,6,45,0.0,8.0,3.75,16.0,8.0,7.4,0.0
2016,10,14,7,0,0.0,14.0,3.6,16.0,14.0,12.97,4.95
2016,10,14,7,15,0.0,21.5,3.4,16.0,21.5,19.93,11.08
2016,10,14,7,30,0.0,29.0,3.2,16.0,29.0,26.9,17.18
2016,10,14,7,45,0.0,37.0,3.0,16.0,37.0,34.35,23.63
2016,10,14,8,0,0.0,45.0,2.8,16.0,45.0,41.8,30.0
2016,10,14,8,15,0.0,52.5,2.65,16.0,52.5,48.79,35.9
2016,10,14,8,30,0.0,60.0,2.5,16.0,60.0,55.79,41.74
2016,10,14,8,45,0.0,53.0,2.45,16.5,53.0,49.27,36.05
2016,10,14,9,0,0.0,46.0,2.4,17.0,46.0,42.75,30.42
2016,10,14,9,15,5.0,115.5,2.35,17.0,118.5,113.86,89.59
2016,10,14,9,30,10.0,185.0,2.3,17.0,191.0,190.55,151.8
2016,10,14,9,45,5.0,112.5,2.3,17.5,115.5,110.35,85.92
2016,10,14,10,0,0.0,40.0,2.3,18.0,40.0,37.2,25.34
2016,10,14,10,15,0.0,90.0,2.25,18.0,90.0,83.89,63.82
2016,10,14,10,30,0.0,140.0,2.2,18.0,140.0,132.76,103.39
2016,10,14,10,45,0.0,136.5,2.15,18.0,136.5,129.09,100.21
2016,10,14,11,0,0.0,133.0,2.1,18.0,133.0,125.5,97.21
2016,10,14,11,15,0.0,134.0,2.05,18.0,134.0,126.36,97.83
2016,10,14,11,30,0.0,135.0,2.0,18.0,135.0,127.22,98.47
2016,10,14,11,45,0.0,118.0,1.95,18.5,118.0,110.68,84.92
2016,10,14,12,0,0.0,101.0,1.9,19.0,101.0,94.35,71.59
2016,10,14,12,15,13.0,181.5,1.85,19.0,190.0,182.76,142.86
2016,10,14,12,30,26.0,262.0,1.8,19.0,279.0,272.12,212.84
2016,10,14,12,45,17.5,237.5,1.8,19.0,249.5,239.85,187.3
2016,10,14,13,0,9.0,213.0,1.8,19.0,220.0,208.53,162.78
2016,10,14,13,15,9.5,210.0,1.75,19.0,216.5,205.19,160.39
2016,10,14,13,30,10.0,207.0,1.7,19.0,213.0,201.78,157.88
2016,10,14,13,45,5.0,160.5,1.65,19.0,163.5,153.49,119.63
2016,10,14,14,0,0.0,114.0,1.6,19.0,114.0,106.38,81.89
2016,10,14,14,15,0.0,91.5,1.55,18.5,91.5,85.26,65.04
2016,10,14,14,30,0.0,69.0,1.5,18.0,69.0,64.22,47.99
2016,10,14,14,45,0.0,58.5,1.5,18.0,58.5,54.41,39.98
2016,10,14,15,0,0.0,48.0,1.5,18.0,48.0,44.61,31.91
2016,10,14,15,15,13.5,93.5,1.45,18.0,98.5,90.73,70.12
2016,10,14,15,30,27.0,139.0,1.4,18.0,149.0,132.33,103.88
2016,10,14,15,45,21.5,120.5,1.4,18.0,128.0,112.83,87.91
2016,10,14,16,0,16.0,102.0,1.4,18.0,107.0,93.48,72.1
2016,10,14,16,15,8.0,83.0,1.25,17.5,85.5,74.41,56.59
2016,10,14,16,30,0.0,64.0,1.1,17.0,64.0,56.63,43.86
2016,10,14,16,45,0.0,44.5,1.0,16.5,44.5,39.97,28.76
2016,10,14,17,0,0.0,25.0,0.9,16.0,25.0,23.06,12.36
2016,10,14,17,15,0.0,12.5,0.85,15.5,12.5,11.91,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,37.0,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,74.0,11.0,1.9,13.0,13.0,38.69,0.0
2016,10,15,6,45,209.0,24.5,2.0,13.5,47.0,141.04,78.87
2016,10,15,7,0,344.0,38.0,2.1,14.0,81.0,236.83,185.66
2016,10,15,7,15,431.0,47.0,2.2,14.5,125.0,310.82,252.41
2016,10,15,7,30,518.0,56.0,2.3,15.0,169.0,392.08,322.26
2016,10,15,7,45,572.0,62.0,2.45,15.5,215.5,455.6,375.85
2016,10,15,8,0,626.0,68.0,2.6,16.0,262.0,521.96,429.75
2016,10,15,8,15,422.0,113.5,2.9,16.5,253.0,452.2,372.27
2016,10,15,8,30,218.0,159.0,3.2,17.0,244.0,358.33,293.68
2016,10,15,8,45,117.5,165.0,3.5,17.5,211.5,279.72,228.07
2016,10,15,9,0,17.0,171.0,3.8,18.0,179.0,184.13,147.11
2016,10,15,9,15,8.5,141.5,4.0,18.0,145.5,143.85,113.89
2016,10,15,9,30,0.0,112.0,4.2,18.0,112.0,105.84,82.24
2016,10,15,9,45,123.5,186.5,4.45,18.5,259.0,311.89,252.61
2016,10,15,10,0,247.0,261.0,4.7,19.0,406.0,520.57,416.34
2016,10,15,10,15,125.5,224.5,4.85,19.0,298.5,356.62,285.5
2016,10,15,10,30,4.0,188.0,5.0,19.0,191.0,185.02,145.21
2016,10,15,10,45,120.0,247.0,5.15,19.5,326.5,374.14,298.64
2016,10,15,11,0,236.0,306.0,5.3,20.0,462.0,541.05,428.45
2016,10,15,11,15,275.0,304.0,5.4,20.0,488.5,581.25,459.02
2016,10,15,11,30,314.0,302.0,5.5,20.0,515.0,606.63,478.93
2016,10,15,11,45,183.0,298.5,5.65,20.0,423.0,471.7,373.22
2016,10,15,12,0,52.0,295.0,5.8,20.0,331.0,342.04,269.27
2016,10,15,12,15,26.0,197.5,5.85,20.0,215.5,215.86,169.72
2016,10,15,12,30,0.0,100.0,5.9,20.0,100.0,93.37,70.67
2016,10,15,12,45,0.0,91.0,6.0,20.0,91.0,84.86,63.87
2016,10,15,13,0,0.0,82.0,6.1,20.0,82.0,76.43,57.07
2016,10,15,13,15,0.0,79.5,6.1,20.0,79.5,74.08,55.23
2016,10,15,13,30,0.0,77.0,6.1,20.0,77.0,71.74,53.39
2016,10,15,13,45,31.5,160.5,6.15,20.0,178.5,172.39,135.9
2016,10,15,14,0,63.0,244.0,6.2,20.0,280.0,268.38,213.08
2016,10,15,14,15,31.5,189.0,6.15,19.5,207.0,195.03,154.41
2016,10,15,14,30,0.0,134.0,6.1,19.0,134.0,124.78,97.66
2016,10,15,14,45,0.0,129.5,6.05,19.0,129.5,120.3,94.27
2016,10,15,15,0,0.0,125.0,6.0,19.0,125.0,115.76,90.77
2016,10,15,15,15,0.0,92.5,5.8,18.5,92.5,85.79,66.28
2016,10,15,15,30,0.0,60.0,5.6,18.0,60.0,55.79,41.43
2016,10,15,15,45,0.0,51.0,5.45,18.0,51.0,47.39,34.42
2016,10,15,16,0,0.0,42.0,5.3,18.0,42.0,39.0,27.32
2016,10,15,16,15,0.0,33.0,5.15,17.5,33.0,30.62,20.2
2016,10,15,16,30,0.0,24.0,5.0,17.0,24.0,22.25,13.84
2016,10,15,16,45,0.0,16.5,4.85,17.0,16.5,15.29,7.45
2016,10,15,17,0,0.0,9.0,4.7,17.0,9.0,8.33,0.59
2016,10,15,17,15,0.0,4.5,4.55,17.0,4.5,4.29,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,1.45,13.5,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,1.5,14.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,9.5,1.6,14.5,9.5,8.8,0.0
2016,10,16,7,0,0.0,17.0,1.7,15.0,17.0,15.76,7.19
2016,10,16,7,15,0.0,27.0,1.8,15.0,27.0,25.05,15.42
2016,10,16,7,30,0.0,37.0,1.9,15.0,37.0,34.35,23.58
2016,10,16,7,45,0.0,47.5,2.0,15.5,47.5,44.14,31.99
2016,10,16,8,0,0.0,58.0,2.1,16.0,58.0,53.93,40.28
2016,10,16,8,15,0.0,68.0,2.2,16.0,68.0,63.28,48.15
2016,10,16,8,30,0.0,78.0,2.3,16.0,78.0,73.0,56.23
2016,10,16,8,45,0.0,92.0,2.4,16.5,92.0,86.82,67.53
2016,10,16,9,0,0.0,106.0,2.5,17.0,106.0,100.65,78.69
2016,10,16,9,15,0.0,101.5,2.55,17.0,101.5,95.62,74.31
2016,10,16,9,30,0.0,97.0,2.6,17.0,97.0,90.88,70.23
2016,10,16,9,45,0.0,80.5,2.7,17.5,80.5,74.98,56.83
2016,10,16,10,0,0.0,64.0,2.8,18.0,64.0,59.58,43.91
2016,10,16,10,15,0.0,38.0,2.85,18.0,38.0,35.34,23.79
2016,10,16,10,30,0.0,12.0,2.9,18.0,12.0,11.15,3.64
2016,10,16,10,45,0.0,17.0,3.0,18.5,17.0,15.81,7.48
2016,10,16,11,0,0.0,22.0,3.1,19.0,22.0,20.46,11.3
2016,10,16,11,15,0.0,18.5,3.1,19.0,18.5,17.21,8.59
2016,10,16,11,30,0.0,15.0,3.1,19.0,15.0,13.95,5.89
2016,10,16,11,45,0.0,15.0,3.15,19.0,15.0,13.95,5.89
2016,10,16,12,0,0.0,15.0,3.2,19.0,15.0,13.95,5.89
2016,10,16,12,15,0.0,57.5,3.3,19.0,57.5,53.56,38.52
2016,10,16,12,30,0.0,100.0,3.4,19.0,100.0,93.37,71.01
2016,10,16,12,45,0.0,64.0,3.55,19.0,64.0,59.62,43.49
2016,10,16,13,0,0.0,28.0,3.7,19.0,28.0,26.04,15.91
2016,10,16,13,15,0.0,75.0,3.85,19.0,75.0,69.88,52.04
2016,10,16,13,30,0.0,122.0,4.0,19.0,122.0,114.1,88.21
2016,10,16,13,45,0.0,96.0,4.2,19.0,96.0,89.51,68.25
2016,10,16,14,0,0.0,70.0,4.4,19.0,70.0,65.17,48.4
2016,10,16,14,15,0.0,82.0,4.5,19.0,82.0,76.37,57.77
2016,10,16,14,30,0.0,94.0,4.6,19.0,94.0,87.55,67.13
2016,10,16,14,45,16.5,131.5,4.7,19.0,139.0,128.78,101.09
2016,10,16,15,0,33.0,169.0,4.8,19.0,184.0,167.65,132.68
2016,10,16,15,15,16.5,97.0,4.7,18.5,104.5,94.66,73.18
2016,10,16,15,30,0.0,25.0,4.6,18.0,25.0,23.19,13.98
2016,10,16,15,45,0.0,21.5,4.6,18.0,21.5,19.93,11.25
2016,10,16,16,0,0.0,18.0,4.6,18.0,18.0,16.68,8.48
2016,10,16,16,15,0.0,14.0,4.45,17.5,14.0,12.97,5.3
2016,10,16,16,30,0.0,10.0,4.3,17.0,10.0,9.26,2.45
2016,10,16,16,45,0.0,6.5,4.2,16.5,6.5,6.01,0.0
2016,10,16,17,0,0.0,3.0,4.1,16.0,3.0,2.77,0.0
2016,10,16,17,15,0.0,1.5,4.1,15.5,1.5,1.43,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,10.5,5.0,1.6,12.5,5.0,0.0,0.0
2016,10,17,6,30,21.0,10.0,1.6,13.0,10.0,17.47,0.0
2016,10,17,6,45,149.5,26.0,1.6,13.5,42.0,114.66,49.33
2016,10,17,7,0,278.0,42.0,1.6,14.0,74.0,209.2,161.95
2016,10,17,7,15,372.0,52.5,1.6,14.0,118.0,283.61,229.41
2016,10,17,7,30,466.0,63.0,1.6,14.0,162.0,367.91,301.9
2016,10,17,7,45,534.0,69.0,1.6,14.5,209.0,438.14,360.39
2016,10,17,8,0,602.0,75.0,1.6,15.0,256.0,512.12,419.54
2016,10,17,8,15,642.0,80.0,1.6,15.5,301.5,568.65,462.89
2016,10,17,8,30,682.0,85.0,1.6,16.0,347.0,625.85,504.62
2016,10,17,8,45,718.0,86.5,1.6,16.5,390.5,675.83,539.09
2016,10,17,9,0,754.0,88.0,1.6,17.0,434.0,721.41,569.47
2016,10,17,9,15,773.5,90.5,1.6,17.0,471.5,757.97,593.88
2016,10,17,9,30,793.0,93.0,1.6,17.0,509.0,792.36,616.51
2016,10,17,9,45,809.0,94.5,1.6,17.5,541.0,820.14,633.13
2016,10,17,10,0,825.0,96.0,1.6,18.0,573.0,845.11,647.73
2016,10,17,10,15,834.5,97.5,1.6,18.0,598.0,861.38,657.55
2016,10,17,10,30,844.0,99.0,1.6,18.0,623.0,874.35,665.3
2016,10,17,10,45,853.0,98.5,1.65,18.5,641.5,881.11,668.31
2016,10,17,11,0,862.0,98.0,1.7,19.0,660.0,877.31,664.36
2016,10,17,11,15,865.5,98.5,1.75,19.0,670.0,873.6,661.99
2016,10,17,11,30,869.0,99.0,1.8,19.0,680.0,866.38,657.35
2016,10,17,11,45,870.0,99.0,1.9,19.5,682.5,852.97,647.91
2016,10,17,12,0,871.0,99.0,2.0,20.0,685.0,836.18,636.25
2016,10,17,12,15,869.0,98.5,2.05,20.0,679.5,813.09,621.04
2016,10,17,12,30,867.0,98.0,2.1,20.0,674.0,786.91,603.7
2016,10,17,12,45,864.0,96.5,2.15,20.0,660.5,755.93,582.94
2016,10,17,13,0,861.0,95.0,2.2,20.0,647.0,722.18,560.09
2016,10,17,13,15,608.5,173.0,2.25,20.0,557.0,602.96,470.33
2016,10,17,13,30,356.0,251.0,2.3,20.0,467.0,482.74,377.5
2016,10,17,13,45,216.0,247.5,2.35,20.0,376.5,372.31,292.58
2016,10,17,14,0,76.0,244.0,2.4,20.0,286.0,275.39,216.33
2016,10,17,14,15,436.5,164.0,2.4,19.5,384.5,384.68,303.94
2016,10,17,14,30,797.0,84.0,2.4,19.0,483.0,447.7,349.41
2016,10,17,14,45,777.0,81.0,2.45,19.0,443.5,392.86,302.32
2016,10,17,15,0,757.0,78.0,2.5,19.0,404.0,338.68,255.08
2016,10,17,15,15,727.0,74.5,2.45,18.5,360.5,282.08,205.53
2016,10,17,15,30,697.0,71.0,2.4,18.0,317.0,225.85,155.98
2016,10,17,15,45,655.0,65.5,2.4,18.0,271.0,170.09,108.13
2016,10,17,16,0,613.0,60.0,2.4,18.0,225.0,118.72,67.48
2016,10,17,16,15,546.5,53.5,2.25,17.5,178.0,69.9,36.94
2016,10,17,16,30,480.0,47.0,2.1,17.0,131.0,35.88,25.66
2016,10,17,16,45,372.0,37.0,2.0,16.5,89.5,29.16,19.19
2016,10,17,17,0,264.0,27.0,1.9,16.0,48.0,22.17,9.22
2016,10,17,17,15,132.0,13.5,1.9,15.5,24.0,12.87,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,185.5,17.5,1.9,12.0,38.5,118.8,41.24
2016,10,18,7,0,371.0,35.0,1.9,13.0,77.0,244.77,189.5
2016,10,18,7,15,463.0,43.0,2.0,13.5,122.0,320.73,259.79
2016,10,18,7,30,555.0,51.0,2.1,14.0,167.0,404.31,332.06
2016,10,18,7,45,617.5,55.5,2.25,14.5,215.0,472.1,389.54
2016,10,18,8,0,680.0,60.0,2.4,15.0,263.0,539.57,444.77
2016,10,18,8,15,717.0,64.0,2.45,15.5,309.0,595.68,488.11
2016,10,18,8,30,754.0,68.0,2.5,16.0,355.0,652.0,529.22
2016,10,18,8,45,783.5,70.0,2.55,16.5,398.5,699.92,562.86
2016,10,18,9,0,813.0,72.0,2.6,17.0,442.0,746.71,594.93
2016,10,18,9,15,831.0,74.0,2.5,17.5,480.0,782.66,617.51
2016,10,18,9,30,849.0,76.0,2.4,18.0,518.0,809.18,632.95
2016,10,18,9,45,864.5,77.0,2.35,18.5,550.5,836.68,649.27
2016,10,18,10,0,880.0,78.0,2.3,19.0,583.0,861.29,663.36
2016,10,18,10,15,889.0,79.0,2.2,19.0,608.5,877.1,672.1
2016,10,18,10,30,898.0,80.0,2.1,19.0,634.0,889.48,678.56
2016,10,18,10,45,905.5,80.0,2.05,19.5,652.5,895.81,680.18
2016,10,18,11,0,913.0,80.0,2.0,20.0,671.0,898.5,679.5
2016,10,18,11,15,916.5,80.5,1.95,20.0,681.5,894.58,675.83
2016,10,18,11,30,920.0,81.0,1.9,20.0,692.0,886.96,669.86
2016,10,18,11,45,923.5,80.0,1.85,20.5,695.0,873.93,659.16
2016,10,18,12,0,927.0,79.0,1.8,21.0,698.0,857.25,646.22
2016,10,18,12,15,925.5,78.5,1.85,21.0,692.5,833.51,630.87
2016,10,18,12,30,924.0,78.0,1.9,21.0,687.0,806.44,613.26
2016,10,18,12,45,916.5,79.0,1.95,21.0,673.0,773.36,591.41
2016,10,18,13,0,909.0,80.0,2.0,21.0,659.0,737.56,567.51
2016,10,18,13,15,902.0,79.0,2.0,21.0,637.5,697.45,539.95
2016,10,18,13,30,895.0,78.0,2.0,21.0,616.0,655.05,508.42
2016,10,18,13,45,882.5,77.5,2.05,21.0,587.5,607.83,472.8
2016,10,18,14,0,870.0,77.0,2.1,21.0,559.0,559.22,435.12
2016,10,18,14,15,855.0,75.0,2.15,21.0,524.5,506.72,393.35
2016,10,18,14,30,840.0,73.0,2.2,21.0,490.0,453.42,349.63
2016,10,18,14,45,815.5,71.5,2.25,21.0,449.0,396.28,301.63
2016,10,18,15,0,791.0,70.0,2.3,21.0,408.0,340.15,253.12
2016,10,18,15,15,762.0,67.0,2.25,20.5,363.5,282.63,202.98
2016,10,18,15,30,733.0,64.0,2.2,20.0,319.0,227.3,154.29
2016,10,18,15,45,687.5,60.0,2.2,20.0,272.0,170.75,106.28
2016,10,18,16,0,642.0,56.0,2.2,20.0,225.0,116.52,64.03
2016,10,18,16,15,576.5,49.5,2.2,19.0,178.0,66.25,33.43
2016,10,18,16,30,511.0,43.0,2.2,18.0,131.0,32.58,22.64
2016,10,18,16,45,399.5,33.5,2.2,17.5,88.5,26.16,16.45
2016,10,18,17,0,288.0,24.0,2.2,17.0,46.0,19.47,6.11
2016,10,18,17,15,144.0,12.0,2.3,16.5,23.0,11.44,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
