Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,15.0,1.9,11.5,38.5,126.2,30.0
2016,10,19,7,0,428.0,30.0,1.9,12.0,77.0,265.78,205.04
2016,10,19,7,15,515.0,37.0,1.95,12.5,122.0,335.0,271.74
2016,10,19,7,30,602.0,44.0,2.0,13.0,167.0,417.01,343.18
2016,10,19,7,45,655.5,48.5,2.05,14.0,214.5,481.56,397.32
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,548.56,450.85
2016,10,19,8,15,579.0,85.5,2.1,15.5,275.0,528.65,433.42
2016,10,19,8,30,449.0,118.0,2.1,16.0,288.0,487.44,398.94
2016,10,19,8,45,502.0,122.5,2.15,16.5,333.0,545.82,444.14
2016,10,19,9,0,555.0,127.0,2.2,17.0,378.0,611.11,492.56
2016,10,19,9,15,708.0,98.0,2.15,17.5,445.5,713.93,566.66
2016,10,19,9,30,861.0,69.0,2.1,18.0,513.0,808.15,630.72
2016,10,19,9,45,872.0,71.0,2.1,19.0,544.5,833.25,643.76
2016,10,19,10,0,883.0,73.0,2.1,20.0,576.0,855.28,655.16
2016,10,19,10,15,891.5,74.0,2.0,20.0,601.0,870.66,663.5
2016,10,19,10,30,900.0,75.0,1.9,20.0,626.0,882.6,669.54
2016,10,19,10,45,902.0,77.0,1.85,20.5,643.0,886.49,669.47
2016,10,19,11,0,904.0,79.0,1.8,21.0,660.0,886.72,667.14
2016,10,19,11,15,907.0,79.5,1.75,21.0,670.0,882.4,663.21
2016,10,19,11,30,910.0,80.0,1.7,21.0,680.0,874.43,657.02
2016,10,19,11,45,909.0,80.5,1.7,21.5,682.0,859.46,645.61
2016,10,19,12,0,908.0,81.0,1.7,22.0,684.0,841.01,632.08
2016,10,19,12,15,906.5,81.0,1.7,22.0,678.5,818.22,616.93
2016,10,19,12,30,905.0,81.0,1.7,22.0,673.0,792.18,599.63
2016,10,19,12,45,900.0,81.0,1.75,22.5,659.5,760.4,577.69
2016,10,19,13,0,895.0,81.0,1.8,23.0,646.0,725.83,553.76
2016,10,19,13,15,888.0,80.0,1.8,23.0,625.0,686.25,526.57
2016,10,19,13,30,881.0,79.0,1.8,23.0,604.0,644.43,495.73
2016,10,19,13,45,872.0,77.0,1.85,23.0,576.5,598.34,461.32
2016,10,19,14,0,863.0,75.0,1.9,23.0,549.0,550.63,424.66
2016,10,19,14,15,848.5,73.5,1.95,23.0,515.0,499.31,384.12
2016,10,19,14,30,834.0,72.0,2.0,23.0,481.0,447.16,341.61
2016,10,19,14,45,813.5,69.5,2.05,23.0,441.0,391.03,294.74
2016,10,19,15,0,793.0,67.0,2.1,23.0,401.0,335.51,247.03
2016,10,19,15,15,764.0,64.0,2.05,22.5,357.0,278.04,197.3
2016,10,19,15,30,735.0,61.0,2.0,22.0,313.0,222.75,149.05
2016,10,19,15,45,693.5,56.5,1.95,21.5,266.5,166.47,101.75
2016,10,19,16,0,652.0,52.0,1.9,21.0,220.0,114.48,61.82
2016,10,19,16,15,586.5,46.0,1.85,20.0,173.5,64.63,32.31
2016,10,19,16,30,521.0,40.0,1.8,19.0,127.0,30.16,20.41
2016,10,19,16,45,411.5,31.0,1.75,18.0,85.0,24.08,14.54
2016,10,19,17,0,302.0,22.0,1.7,17.0,43.0,17.75,3.53
2016,10,19,17,15,151.0,11.0,1.75,16.5,21.5,10.48,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.5,15.0,1.45,12.5,37.0,122.8,11.03
2016,10,20,7,0,417.0,30.0,1.5,13.0,74.0,259.89,197.7
2016,10,20,7,15,507.5,37.5,1.5,13.5,120.0,335.54,269.73
2016,10,20,7,30,598.0,45.0,1.5,14.0,166.0,414.53,338.16
2016,10,20,7,45,655.5,50.0,1.55,15.0,214.0,481.92,394.02
2016,10,20,8,0,713.0,55.0,1.6,16.0,262.0,552.04,449.34
2016,10,20,8,15,749.0,58.5,1.5,16.5,308.5,607.67,490.42
2016,10,20,8,30,785.0,62.0,1.4,17.0,355.0,663.38,528.93
2016,10,20,8,45,811.0,64.5,1.35,18.0,398.0,709.9,558.63
2016,10,20,9,0,837.0,67.0,1.3,19.0,441.0,755.05,586.32
2016,10,20,9,15,854.5,69.0,1.25,19.5,479.0,784.12,603.08
2016,10,20,9,30,872.0,71.0,1.2,20.0,517.0,817.45,622.57
2016,10,20,9,45,886.0,72.0,1.2,20.5,549.5,843.92,637.66
2016,10,20,10,0,900.0,73.0,1.2,21.0,582.0,867.37,650.67
2016,10,20,10,15,908.5,74.0,1.2,21.5,607.0,882.82,658.35
2016,10,20,10,30,917.0,75.0,1.2,22.0,632.0,894.77,663.86
2016,10,20,10,45,922.0,75.5,1.25,23.0,650.0,899.45,664.2
2016,10,20,11,0,927.0,76.0,1.3,24.0,668.0,900.43,662.33
2016,10,20,11,15,929.5,76.5,1.3,24.0,678.0,895.51,658.64
2016,10,20,11,30,932.0,77.0,1.3,24.0,688.0,886.86,652.74
2016,10,20,11,45,932.5,77.5,1.3,24.5,690.0,872.83,642.24
2016,10,20,12,0,933.0,78.0,1.3,25.0,692.0,855.19,629.58
2016,10,20,12,15,931.0,77.5,1.3,25.0,686.5,830.91,613.88
2016,10,20,12,30,929.0,77.0,1.3,25.0,681.0,803.32,596.06
2016,10,20,12,45,922.5,77.5,1.35,25.5,666.5,770.33,574.01
2016,10,20,13,0,916.0,78.0,1.4,26.0,652.0,734.56,550.0
2016,10,20,13,15,909.0,77.0,1.4,26.0,631.0,694.28,523.04
2016,10,20,13,30,902.0,76.0,1.4,26.0,610.0,651.69,492.36
2016,10,20,13,45,892.5,74.5,1.45,26.5,582.0,605.01,457.43
2016,10,20,14,0,883.0,73.0,1.5,27.0,554.0,556.69,420.36
2016,10,20,14,15,868.5,71.0,1.5,26.5,519.0,504.0,380.3
2016,10,20,14,30,854.0,69.0,1.5,26.0,484.0,450.65,338.28
2016,10,20,14,45,834.0,67.0,1.5,26.0,444.0,394.07,291.76
2016,10,20,15,0,814.0,65.0,1.5,26.0,404.0,338.23,244.48
2016,10,20,15,15,785.0,61.5,1.5,25.5,359.5,279.24,194.41
2016,10,20,15,30,756.0,58.0,1.5,25.0,315.0,222.42,145.69
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.5,165.48,98.65
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,112.86,59.07
2016,10,20,16,15,605.5,44.5,1.6,23.0,173.0,62.45,30.29
2016,10,20,16,30,539.0,39.0,1.6,22.0,126.0,32.26,21.86
2016,10,20,16,45,422.5,30.0,1.65,21.5,83.5,23.38,13.56
2016,10,20,17,0,306.0,21.0,1.7,21.0,41.0,16.99,1.01
2016,10,20,17,15,153.0,10.5,1.7,20.5,20.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.0,14.5,1.2,14.5,34.5,116.55,0.0
2016,10,21,7,0,396.0,29.0,1.2,15.0,69.0,248.14,185.16
2016,10,21,7,15,487.0,36.5,1.15,15.5,113.5,322.69,256.46
2016,10,21,7,30,578.0,44.0,1.1,16.0,158.0,400.77,323.27
2016,10,21,7,45,633.5,49.0,1.05,16.5,205.0,465.85,376.93
2016,10,21,8,0,689.0,54.0,1.0,17.0,252.0,533.56,429.95
2016,10,21,8,15,725.0,58.0,0.9,17.5,297.5,588.75,470.09
2016,10,21,8,30,761.0,62.0,0.8,18.0,343.0,644.12,507.49
2016,10,21,8,45,786.5,64.5,0.7,19.0,385.0,689.39,535.02
2016,10,21,9,0,812.0,67.0,0.6,20.0,427.0,733.34,560.42
2016,10,21,9,15,830.0,69.0,0.55,20.5,464.5,762.12,576.37
2016,10,21,9,30,848.0,71.0,0.5,21.0,502.0,795.26,595.04
2016,10,21,9,45,858.0,74.0,0.5,21.5,533.0,820.35,608.84
2016,10,21,10,0,868.0,77.0,0.5,22.0,564.0,842.36,620.61
2016,10,21,10,15,877.0,78.0,0.5,22.5,589.0,857.84,628.14
2016,10,21,10,30,886.0,79.0,0.5,23.0,614.0,869.96,633.63
2016,10,21,10,45,891.5,80.0,0.55,23.5,631.5,875.54,636.04
2016,10,21,11,0,897.0,81.0,0.6,24.0,649.0,877.54,636.38
2016,10,21,11,15,900.0,81.5,0.7,24.0,659.5,873.17,634.97
2016,10,21,11,30,903.0,82.0,0.8,24.0,670.0,865.18,631.36
2016,10,21,11,45,903.0,82.5,0.9,24.5,672.0,851.09,622.63
2016,10,21,12,0,903.0,83.0,1.0,25.0,674.0,833.52,611.66
2016,10,21,12,15,901.5,83.0,1.1,25.0,668.5,810.81,598.43
2016,10,21,12,30,900.0,83.0,1.2,25.0,663.0,784.87,582.94
2016,10,21,12,45,892.0,83.5,1.35,25.5,648.5,751.58,561.7
2016,10,21,13,0,884.0,84.0,1.5,26.0,634.0,715.73,538.37
2016,10,21,13,15,876.5,83.0,1.65,25.5,613.0,676.24,513.38
2016,10,21,13,30,869.0,82.0,1.8,25.0,592.0,634.59,484.83
2016,10,21,13,45,857.0,81.0,1.95,25.0,564.0,588.35,450.9
2016,10,21,14,0,845.0,80.0,2.1,25.0,536.0,541.73,415.45
2016,10,21,14,15,829.5,78.0,2.2,25.0,501.5,489.8,374.66
2016,10,21,14,30,814.0,76.0,2.3,25.0,467.0,437.43,332.17
2016,10,21,14,45,791.5,73.5,2.4,25.0,427.5,381.7,285.81
2016,10,21,15,0,769.0,71.0,2.5,25.0,388.0,326.85,238.87
2016,10,21,15,15,738.5,67.5,2.5,24.0,344.5,270.01,190.39
2016,10,21,15,30,708.0,64.0,2.5,23.0,301.0,215.59,143.52
2016,10,21,15,45,663.0,59.5,2.55,22.5,254.5,160.63,97.86
2016,10,21,16,0,618.0,55.0,2.6,22.0,208.0,107.95,58.05
2016,10,21,16,15,548.0,48.0,2.6,21.0,162.0,59.16,29.95
2016,10,21,16,30,478.0,41.0,2.6,20.0,116.0,31.42,21.28
2016,10,21,16,45,359.5,31.0,2.6,19.5,76.0,24.45,14.4
2016,10,21,17,0,241.0,21.0,2.6,19.0,36.0,17.17,0.0
2016,10,21,17,15,120.5,10.5,2.65,18.5,18.0,10.01,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,16.0,1.7,12.5,32.0,102.75,0.0
2016,10,22,7,0,326.0,32.0,1.7,13.0,64.0,217.67,161.87
2016,10,22,7,15,415.0,42.0,1.7,13.0,107.0,291.08,234.18
2016,10,22,7,30,504.0,52.0,1.7,13.0,150.0,372.21,305.31
2016,10,22,7,45,564.0,58.5,1.7,13.5,196.0,438.24,361.41
2016,10,22,8,0,624.0,65.0,1.7,14.0,242.0,507.55,417.78
2016,10,22,8,15,683.0,62.5,1.65,14.5,286.0,563.74,461.94
2016,10,22,8,30,742.0,60.0,1.6,15.0,330.0,626.02,507.11
2016,10,22,8,45,694.0,80.0,1.55,15.5,356.5,640.84,515.39
2016,10,22,9,0,646.0,100.0,1.5,16.0,383.0,646.53,517.03
2016,10,22,9,15,577.5,131.0,1.4,16.5,401.0,642.27,510.62
2016,10,22,9,30,509.0,162.0,1.3,17.0,419.0,627.35,495.52
2016,10,22,9,45,402.5,199.5,1.2,17.5,410.5,588.11,461.79
2016,10,22,10,0,296.0,237.0,1.1,18.0,402.0,531.12,415.46
2016,10,22,10,15,447.0,204.5,1.1,18.0,466.5,637.13,495.87
2016,10,22,10,30,598.0,172.0,1.1,18.0,531.0,736.36,567.45
2016,10,22,10,45,546.0,197.0,1.1,18.5,532.0,712.66,546.68
2016,10,22,11,0,494.0,222.0,1.1,19.0,533.0,691.55,529.08
2016,10,22,11,15,521.0,216.0,1.15,19.0,548.5,701.9,537.22
2016,10,22,11,30,548.0,210.0,1.2,19.0,564.0,709.62,543.19
2016,10,22,11,45,556.0,208.0,1.25,19.5,568.0,703.05,537.79
2016,10,22,12,0,564.0,206.0,1.3,20.0,572.0,693.98,530.8
2016,10,22,12,15,581.5,197.5,1.35,20.0,572.5,682.93,523.72
2016,10,22,12,30,599.0,189.0,1.4,20.0,573.0,672.93,517.16
2016,10,22,12,45,598.0,184.5,1.45,20.0,561.0,646.51,498.56
2016,10,22,13,0,597.0,180.0,1.5,20.0,549.0,618.07,478.33
2016,10,22,13,15,523.0,197.5,1.55,20.0,513.0,558.48,433.92
2016,10,22,13,30,449.0,215.0,1.6,20.0,477.0,505.73,394.01
2016,10,22,13,45,484.5,193.5,1.7,20.0,463.5,482.36,377.07
2016,10,22,14,0,520.0,172.0,1.8,20.0,450.0,454.86,355.96
2016,10,22,14,15,404.0,183.5,1.85,19.5,391.0,381.31,298.88
2016,10,22,14,30,288.0,195.0,1.9,19.0,332.0,314.74,246.92
2016,10,22,14,45,301.5,175.0,1.95,19.0,308.0,283.0,220.63
2016,10,22,15,0,315.0,155.0,2.0,19.0,284.0,249.65,192.04
2016,10,22,15,15,297.5,141.0,2.05,18.5,251.5,211.62,160.09
2016,10,22,15,30,280.0,127.0,2.1,18.0,219.0,175.3,129.41
2016,10,22,15,45,265.5,109.0,2.15,18.0,185.5,137.88,97.96
2016,10,22,16,0,251.0,91.0,2.2,18.0,152.0,102.23,69.52
2016,10,22,16,15,220.0,73.0,2.15,17.0,118.0,67.84,45.99
2016,10,22,16,30,189.0,55.0,2.1,16.0,84.0,44.02,32.51
2016,10,22,16,45,130.0,37.5,2.1,15.5,54.0,30.55,19.47
2016,10,22,17,0,71.0,20.0,2.1,15.0,24.0,16.68,0.0
2016,10,22,17,15,35.5,10.0,2.15,14.5,12.0,9.53,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,11.5,32.0,107.91,0.0
2016,10,23,7,0,365.0,29.0,1.3,12.0,64.0,232.3,170.49
2016,10,23,7,15,463.5,37.5,1.3,12.5,108.5,310.05,248.48
2016,10,23,7,30,562.0,46.0,1.3,13.0,153.0,396.46,323.22
2016,10,23,7,45,619.5,52.0,1.3,13.5,200.0,462.36,378.83
2016,10,23,8,0,677.0,58.0,1.3,14.0,247.0,527.3,431.37
2016,10,23,8,15,715.5,62.0,1.3,14.5,293.0,583.64,474.81
2016,10,23,8,30,754.0,66.0,1.3,15.0,339.0,640.26,515.4
2016,10,23,8,45,779.5,69.5,1.3,15.5,381.0,686.39,546.89
2016,10,23,9,0,805.0,73.0,1.3,16.0,423.0,731.19,576.61
2016,10,23,9,15,823.5,75.5,1.3,16.0,461.0,767.46,600.67
2016,10,23,9,30,842.0,78.0,1.3,16.0,499.0,801.4,622.84
2016,10,23,9,45,858.5,78.5,1.35,16.5,531.0,828.58,639.54
2016,10,23,10,0,875.0,79.0,1.4,17.0,563.0,845.79,649.34
2016,10,23,10,15,884.0,80.5,1.45,17.0,588.0,861.77,659.69
2016,10,23,10,30,893.0,82.0,1.5,17.0,613.0,874.36,667.81
2016,10,23,10,45,900.5,82.0,1.55,17.5,631.0,880.35,670.35
2016,10,23,11,0,908.0,82.0,1.6,18.0,649.0,882.75,670.64
2016,10,23,11,15,911.5,82.5,1.65,18.0,659.5,878.64,667.96
2016,10,23,11,30,915.0,83.0,1.7,18.0,670.0,870.88,662.99
2016,10,23,11,45,916.5,83.0,1.75,18.5,672.0,857.23,652.91
2016,10,23,12,0,918.0,83.0,1.8,19.0,674.0,840.03,640.56
2016,10,23,12,15,916.0,82.5,1.85,19.0,668.5,816.03,624.8
2016,10,23,12,30,914.0,82.0,1.9,19.0,663.0,788.79,606.8
2016,10,23,12,45,901.5,84.5,2.0,19.5,647.5,754.06,582.74
2016,10,23,13,0,889.0,87.0,2.1,20.0,632.0,716.97,556.84
2016,10,23,13,15,881.0,86.0,2.15,20.0,610.5,677.01,528.17
2016,10,23,13,30,873.0,85.0,2.2,20.0,589.0,634.91,496.59
2016,10,23,13,45,863.5,82.5,2.25,20.0,561.0,588.47,460.97
2016,10,23,14,0,854.0,80.0,2.3,20.0,533.0,541.47,423.85
2016,10,23,14,15,756.5,93.5,2.3,19.5,475.5,465.4,364.16
2016,10,23,14,30,659.0,107.0,2.3,19.0,418.0,395.73,308.41
2016,10,23,14,45,595.5,110.5,2.35,19.0,373.5,337.76,260.27
2016,10,23,15,0,532.0,114.0,2.4,19.0,329.0,283.24,214.37
2016,10,23,15,15,503.5,106.0,2.35,18.5,291.0,235.57,173.27
2016,10,23,15,30,475.0,98.0,2.3,18.0,253.0,190.47,134.3
2016,10,23,15,45,440.0,86.5,2.3,18.0,212.5,144.07,95.46
2016,10,23,16,0,405.0,75.0,2.3,18.0,172.0,101.51,62.71
2016,10,23,16,15,356.5,61.5,2.15,17.0,132.5,60.82,37.38
2016,10,23,16,30,308.0,48.0,2.0,16.0,93.0,36.84,26.25
2016,10,23,16,45,154.0,36.5,1.9,15.5,59.0,28.55,17.51
2016,10,23,17,0,0.0,25.0,1.8,15.0,25.0,21.79,0.0
2016,10,23,17,15,0.0,12.5,1.8,14.5,12.5,11.91,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,3.45,13.5,5.0,4.63,0.0
2016,10,24,7,0,0.0,10.0,3.6,14.0,10.0,9.26,1.32
2016,10,24,7,15,0.0,18.0,3.65,14.0,18.0,16.68,8.22
2016,10,24,7,30,0.0,26.0,3.7,14.0,26.0,24.12,14.8
2016,10,24,7,45,0.0,34.0,3.8,14.5,34.0,31.56,21.3
2016,10,24,8,0,0.0,42.0,3.9,15.0,42.0,39.0,27.7
2016,10,24,8,15,0.0,50.5,4.0,15.0,50.5,46.93,34.48
2016,10,24,8,30,0.0,59.0,4.1,15.0,59.0,54.86,41.19
2016,10,24,8,45,0.0,99.5,4.25,15.5,99.5,95.34,75.14
2016,10,24,9,0,0.0,140.0,4.4,16.0,140.0,138.09,110.39
2016,10,24,9,15,49.0,178.0,4.4,16.0,202.5,229.4,186.85
2016,10,24,9,30,98.0,216.0,4.4,16.0,265.0,313.94,256.11
2016,10,24,9,45,52.0,198.5,4.4,16.5,225.0,252.93,204.5
2016,10,24,10,0,6.0,181.0,4.4,17.0,185.0,182.15,144.96
2016,10,24,10,15,3.0,159.0,4.45,17.0,161.0,155.66,123.2
2016,10,24,10,30,0.0,137.0,4.5,17.0,137.0,130.22,102.19
2016,10,24,10,45,0.0,130.5,4.55,17.0,130.5,123.48,96.59
2016,10,24,11,0,0.0,124.0,4.6,17.0,124.0,116.9,91.12
2016,10,24,11,15,23.0,196.5,4.6,17.0,211.0,217.94,173.87
2016,10,24,11,30,46.0,269.0,4.6,17.0,298.0,315.04,251.49
2016,10,24,11,45,37.5,260.5,4.65,17.5,284.5,296.26,235.63
2016,10,24,12,0,29.0,252.0,4.7,18.0,271.0,277.96,220.49
2016,10,24,12,15,24.0,242.5,4.75,18.0,258.5,252.82,200.5
2016,10,24,12,30,19.0,233.0,4.8,18.0,246.0,238.17,188.81
2016,10,24,12,45,9.5,164.0,4.85,18.0,170.5,161.94,127.53
2016,10,24,13,0,0.0,95.0,4.9,18.0,95.0,88.6,67.67
2016,10,24,13,15,0.0,119.0,4.95,18.0,119.0,111.4,86.51
2016,10,24,13,30,0.0,143.0,5.0,18.0,143.0,134.24,105.29
2016,10,24,13,45,6.0,164.0,5.05,18.0,167.0,157.58,124.59
2016,10,24,14,0,12.0,185.0,5.1,18.0,191.0,180.19,143.22
2016,10,24,14,15,6.0,150.0,4.95,18.0,153.0,143.11,113.12
2016,10,24,14,30,0.0,115.0,4.8,18.0,115.0,107.14,83.76
2016,10,24,14,45,0.0,60.0,4.7,18.0,60.0,55.8,41.26
2016,10,24,15,0,0.0,5.0,4.6,18.0,5.0,4.63,0.0
2016,10,24,15,15,0.0,4.5,4.45,17.5,4.5,4.17,0.0
2016,10,24,15,30,0.0,4.0,4.3,17.0,4.0,3.7,0.0
2016,10,24,15,45,0.0,3.0,4.15,16.5,3.0,2.78,0.0
2016,10,24,16,0,0.0,2.0,4.0,16.0,2.0,1.85,0.0
2016,10,24,16,15,0.0,1.5,3.9,15.5,1.5,1.39,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,14.5,5.0,4.77,0.0
2016,10,25,7,0,0.0,10.0,3.6,15.0,10.0,9.26,1.14
2016,10,25,7,15,0.0,17.5,3.6,15.0,17.5,16.22,7.76
2016,10,25,7,30,0.0,25.0,3.6,15.0,25.0,23.19,13.92
2016,10,25,7,45,0.0,33.0,3.65,15.5,33.0,30.63,20.4
2016,10,25,8,0,0.0,41.0,3.7,16.0,41.0,38.07,26.79
2016,10,25,8,15,0.0,49.5,3.65,16.0,49.5,45.99,33.55
2016,10,25,8,30,0.0,58.0,3.6,16.0,58.0,53.92,40.24
2016,10,25,8,45,0.0,63.5,3.55,16.5,63.5,59.06,44.41
2016,10,25,9,0,0.0,69.0,3.5,17.0,69.0,64.2,48.52
2016,10,25,9,15,7.5,123.5,3.55,17.0,127.5,124.98,99.21
2016,10,25,9,30,15.0,178.0,3.6,17.0,186.0,189.13,151.66
2016,10,25,9,45,7.5,146.5,3.7,17.5,150.5,147.8,117.11
2016,10,25,10,0,0.0,115.0,3.8,18.0,115.0,108.7,84.49
2016,10,25,10,15,1.0,146.0,3.85,18.0,147.0,140.65,110.5
2016,10,25,10,30,2.0,177.0,3.9,18.0,179.0,172.95,136.48
2016,10,25,10,45,1.0,112.0,3.95,18.5,113.0,106.09,81.85
2016,10,25,11,0,0.0,47.0,4.0,19.0,47.0,43.74,30.56
2016,10,25,11,15,0.0,99.0,4.0,19.0,99.0,92.48,70.54
2016,10,25,11,30,0.0,151.0,4.0,19.0,151.0,143.29,111.65
2016,10,25,11,45,2.0,171.0,4.05,19.0,172.5,164.59,128.77
2016,10,25,12,0,4.0,191.0,4.1,19.0,194.0,185.83,145.82
2016,10,25,12,15,2.0,135.0,4.0,19.0,136.5,128.69,99.83
2016,10,25,12,30,0.0,79.0,3.9,19.0,79.0,73.61,55.05
2016,10,25,12,45,0.0,54.5,3.85,19.0,54.5,50.73,36.33
2016,10,25,13,0,0.0,30.0,3.8,19.0,30.0,27.89,17.51
2016,10,25,13,15,0.0,29.0,3.75,19.0,29.0,26.96,16.77
2016,10,25,13,30,0.0,28.0,3.7,19.0,28.0,26.02,16.02
2016,10,25,13,45,0.0,26.5,3.65,19.5,26.5,24.62,14.85
2016,10,25,14,0,0.0,25.0,3.6,20.0,25.0,23.22,13.69
2016,10,25,14,15,0.0,23.5,3.5,19.5,23.5,21.82,12.6
2016,10,25,14,30,0.0,22.0,3.4,19.0,22.0,20.42,11.5
2016,10,25,14,45,0.0,20.0,3.35,19.0,20.0,18.56,9.97
2016,10,25,15,0,0.0,18.0,3.3,19.0,18.0,16.69,8.43
2016,10,25,15,15,0.0,15.5,3.15,19.0,15.5,14.37,6.49
2016,10,25,15,30,0.0,13.0,3.0,19.0,13.0,12.05,4.53
2016,10,25,15,45,0.0,11.0,2.9,19.0,11.0,10.19,2.95
2016,10,25,16,0,0.0,9.0,2.8,19.0,9.0,8.33,1.36
2016,10,25,16,15,0.0,6.5,2.6,18.5,6.5,6.01,0.0
2016,10,25,16,30,0.0,4.0,2.4,18.0,4.0,3.7,0.0
2016,10,25,16,45,0.0,2.5,2.25,17.5,2.5,2.31,0.0
2016,10,25,17,0,0.0,1.0,2.1,17.0,1.0,0.95,0.0
2016,10,25,17,15,0.0,0.5,2.05,16.5,0.5,0.48,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,168.0,13.0,1.7,13.5,27.5,81.51,0.0
2016,10,26,7,0,336.0,26.0,1.7,14.0,55.0,212.49,143.53
2016,10,26,7,15,438.0,34.5,1.7,14.5,97.5,290.68,230.01
2016,10,26,7,30,540.0,43.0,1.7,15.0,140.0,376.89,305.32
2016,10,26,7,45,601.5,48.5,1.75,15.5,185.5,442.91,361.79
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,508.65,415.86
2016,10,26,8,15,702.0,58.0,1.85,16.5,276.0,564.27,459.81
2016,10,26,8,30,741.0,62.0,1.9,17.0,321.0,620.28,501.12
2016,10,26,8,45,769.0,64.5,2.0,17.5,362.5,666.21,533.83
2016,10,26,9,0,797.0,67.0,2.1,18.0,404.0,711.01,564.97
2016,10,26,9,15,815.5,69.0,2.15,18.5,440.5,746.15,588.16
2016,10,26,9,30,834.0,71.0,2.2,19.0,477.0,779.02,609.42
2016,10,26,9,45,851.5,71.5,2.3,19.5,509.0,799.73,622.21
2016,10,26,10,0,869.0,72.0,2.4,20.0,541.0,824.54,637.95
2016,10,26,10,15,878.5,73.0,2.45,20.0,565.5,840.18,648.05
2016,10,26,10,30,888.0,74.0,2.5,20.0,590.0,852.49,655.98
2016,10,26,10,45,891.5,75.5,2.6,20.5,607.0,856.79,657.62
2016,10,26,11,0,895.0,77.0,2.7,21.0,624.0,857.54,656.97
2016,10,26,11,15,898.5,77.5,2.75,21.0,634.0,853.5,654.06
2016,10,26,11,30,902.0,78.0,2.8,21.0,644.0,845.88,648.82
2016,10,26,11,45,901.0,79.5,2.9,21.5,646.0,832.14,638.56
2016,10,26,12,0,900.0,81.0,3.0,22.0,648.0,814.96,626.02
2016,10,26,12,15,899.5,80.5,3.0,22.0,643.0,792.58,610.52
2016,10,26,12,30,899.0,80.0,3.0,22.0,638.0,766.97,592.8
2016,10,26,12,45,891.5,81.0,3.05,22.0,624.5,734.84,570.66
2016,10,26,13,0,884.0,82.0,3.1,22.0,611.0,700.12,546.56
2016,10,26,13,15,877.5,81.0,3.05,22.0,591.0,661.51,517.55
2016,10,26,13,30,871.0,80.0,3.0,22.0,571.0,620.68,485.97
2016,10,26,13,45,858.5,79.5,2.95,22.0,543.0,574.94,449.99
2016,10,26,14,0,846.0,79.0,2.9,22.0,515.0,528.89,412.88
2016,10,26,14,15,830.0,76.5,2.8,21.5,481.0,476.58,370.68
2016,10,26,14,30,814.0,74.0,2.7,21.0,447.0,423.9,326.9
2016,10,26,14,45,790.5,71.5,2.65,21.0,407.5,368.35,279.18
2016,10,26,15,0,767.0,69.0,2.6,21.0,368.0,313.79,231.21
2016,10,26,15,15,734.0,65.5,2.45,20.5,324.5,257.07,181.49
2016,10,26,15,30,701.0,62.0,2.3,20.0,281.0,203.05,134.22
2016,10,26,15,45,652.0,57.0,2.2,19.5,235.0,146.21,87.31
2016,10,26,16,0,603.0,52.0,2.1,19.0,189.0,96.32,50.78
2016,10,26,16,15,524.5,45.0,1.8,18.0,143.5,49.29,25.89
2016,10,26,16,30,446.0,38.0,1.5,17.0,98.0,29.74,19.82
2016,10,26,16,45,223.0,30.5,1.25,16.5,60.5,23.96,12.42
2016,10,26,17,0,0.0,23.0,1.0,16.0,23.0,21.92,0.0
2016,10,26,17,15,0.0,11.5,0.95,15.5,11.5,10.96,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,13.5,2.5,2.38,0.0
2016,10,27,7,0,0.0,5.0,2.3,14.0,5.0,4.62,0.0
2016,10,27,7,15,0.0,9.0,2.4,14.5,9.0,8.33,1.21
2016,10,27,7,30,0.0,13.0,2.5,15.0,13.0,12.04,4.5
2016,10,27,7,45,0.0,17.5,2.6,15.5,17.5,16.21,8.15
2016,10,27,8,0,0.0,22.0,2.7,16.0,22.0,20.39,11.75
2016,10,27,8,15,0.0,26.0,2.65,16.0,26.0,24.11,14.96
2016,10,27,8,30,0.0,30.0,2.6,16.0,30.0,27.84,18.12
2016,10,27,8,45,0.0,43.0,2.55,16.5,43.0,39.94,28.3
2016,10,27,9,0,0.0,56.0,2.5,17.0,56.0,52.06,38.38
2016,10,27,9,15,0.0,104.5,2.45,17.0,104.5,99.32,77.69
2016,10,27,9,30,0.0,153.0,2.4,17.0,153.0,149.87,118.99
2016,10,27,9,45,1.0,160.0,2.35,17.5,160.5,157.03,124.26
2016,10,27,10,0,2.0,167.0,2.3,18.0,168.0,164.31,129.68
2016,10,27,10,15,9.0,188.0,2.25,18.0,193.0,191.6,151.63
2016,10,27,10,30,16.0,209.0,2.2,18.0,218.0,218.96,173.38
2016,10,27,10,45,9.5,195.5,2.15,18.0,201.5,198.17,156.3
2016,10,27,11,0,3.0,182.0,2.1,18.0,185.0,177.97,139.81
2016,10,27,11,15,8.0,199.5,2.2,18.0,205.0,199.59,157.23
2016,10,27,11,30,13.0,217.0,2.3,18.0,225.0,221.08,174.35
2016,10,27,11,45,13.5,217.5,2.4,18.0,226.0,221.18,174.38
2016,10,27,12,0,14.0,218.0,2.5,18.0,227.0,221.26,174.49
2016,10,27,12,15,7.0,182.0,2.5,17.5,186.5,178.86,140.84
2016,10,27,12,30,0.0,146.0,2.5,17.0,146.0,137.78,107.87
2016,10,27,12,45,0.0,137.5,2.5,17.0,137.5,129.4,101.22
2016,10,27,13,0,0.0,129.0,2.5,17.0,129.0,121.1,94.57
2016,10,27,13,15,0.0,131.5,2.4,17.0,131.5,123.41,96.57
2016,10,27,13,30,0.0,134.0,2.3,17.0,134.0,125.7,98.57
2016,10,27,13,45,0.0,134.0,2.2,17.0,134.0,125.57,98.61
2016,10,27,14,0,0.0,134.0,2.1,17.0,134.0,125.42,98.66
2016,10,27,14,15,0.0,131.0,2.0,17.0,131.0,122.39,96.37
2016,10,27,14,30,0.0,128.0,1.9,17.0,128.0,119.33,94.05
2016,10,27,14,45,0.0,105.0,1.8,17.0,105.0,97.66,76.34
2016,10,27,15,0,0.0,82.0,1.7,17.0,82.0,76.24,58.68
2016,10,27,15,15,0.0,71.5,1.6,17.0,71.5,66.47,50.61
2016,10,27,15,30,0.0,61.0,1.5,17.0,61.0,56.73,42.46
2016,10,27,15,45,0.0,50.5,1.4,17.0,50.5,46.94,34.15
2016,10,27,16,0,0.0,40.0,1.3,17.0,40.0,37.15,25.75
2016,10,27,16,15,0.0,30.0,1.2,16.5,30.0,27.84,17.71
2016,10,27,16,30,0.0,20.0,1.1,16.0,20.0,18.54,10.27
2016,10,27,16,45,0.0,12.0,1.0,16.0,12.0,11.12,2.44
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,1.5,13.0,0.35,15.0,13.0,13.0,0.0
2016,10,28,7,0,3.0,26.0,0.3,15.0,26.0,28.46,12.89
2016,10,28,7,15,30.5,44.5,0.35,15.0,49.5,68.48,50.51
2016,10,28,7,30,58.0,63.0,0.4,15.0,73.0,113.82,89.78
2016,10,28,7,45,71.5,82.5,0.5,15.5,98.5,146.32,117.71
2016,10,28,8,0,85.0,102.0,0.6,16.0,124.0,179.39,145.57
2016,10,28,8,15,94.5,120.5,0.7,16.0,149.5,208.99,170.2
2016,10,28,8,30,104.0,139.0,0.8,16.0,175.0,238.88,194.61
2016,10,28,8,45,52.0,92.0,0.9,16.5,110.0,131.68,106.13
2016,10,28,9,0,0.0,45.0,1.0,17.0,45.0,41.81,29.7
2016,10,28,9,15,25.0,120.5,1.1,17.0,133.0,143.07,114.6
2016,10,28,9,30,50.0,196.0,1.2,17.0,221.0,251.24,201.73
2016,10,28,9,45,25.0,126.5,1.35,17.5,139.0,148.58,117.92
2016,10,28,10,0,0.0,57.0,1.5,18.0,57.0,53.03,38.59
2016,10,28,10,15,0.0,61.5,1.6,18.0,61.5,57.23,42.09
2016,10,28,10,30,0.0,66.0,1.7,18.0,66.0,61.44,45.5
2016,10,28,10,45,0.0,97.5,1.85,18.0,97.5,91.11,69.82
2016,10,28,11,0,0.0,129.0,2.0,18.0,129.0,121.96,94.85
2016,10,28,11,15,0.0,126.0,2.1,18.0,126.0,118.85,92.21
2016,10,28,11,30,0.0,123.0,2.2,18.0,123.0,115.79,89.7
2016,10,28,11,45,0.0,87.5,2.35,18.5,87.5,81.56,61.66
2016,10,28,12,0,0.0,52.0,2.5,19.0,52.0,48.4,34.4
2016,10,28,12,15,0.0,72.0,2.55,19.0,72.0,67.07,49.77
2016,10,28,12,30,0.0,92.0,2.6,19.0,92.0,85.76,65.07
2016,10,28,12,45,0.0,90.0,2.65,19.0,90.0,83.88,63.57
2016,10,28,13,0,0.0,88.0,2.7,19.0,88.0,82.01,62.1
2016,10,28,13,15,175.0,157.0,2.7,19.0,254.0,276.4,222.22
2016,10,28,13,30,350.0,226.0,2.7,19.0,420.0,443.67,352.68
2016,10,28,13,45,186.5,209.5,2.7,19.0,312.5,312.43,248.26
2016,10,28,14,0,23.0,193.0,2.7,19.0,205.0,193.67,152.92
2016,10,28,14,15,21.0,180.5,2.65,18.5,191.0,179.11,141.9
2016,10,28,14,30,19.0,168.0,2.6,18.0,177.0,164.78,130.74
2016,10,28,14,45,9.5,92.0,2.6,18.0,96.5,89.08,68.83
2016,10,28,15,0,0.0,16.0,2.6,18.0,16.0,14.84,6.91
2016,10,28,15,15,0.0,14.0,2.45,17.5,14.0,12.98,5.38
2016,10,28,15,30,0.0,12.0,2.3,17.0,12.0,11.12,3.82
2016,10,28,15,45,0.0,10.0,2.15,17.0,10.0,9.26,2.23
2016,10,28,16,0,0.0,8.0,2.0,17.0,8.0,7.4,0.61
2016,10,28,16,15,0.0,6.0,1.75,16.0,6.0,5.55,0.0
2016,10,28,16,30,0.0,4.0,1.5,15.0,4.0,3.7,0.0
2016,10,28,16,45,0.0,2.0,1.3,14.5,2.0,1.85,0.0
2016,10,28,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
