Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,99.5,13.5,1.7,14.0,21.0,53.2,0.0
2016,10,29,7,0,199.0,27.0,1.8,14.0,42.0,145.22,81.5
2016,10,29,7,15,306.0,38.5,1.9,14.5,81.0,225.92,176.83
2016,10,29,7,30,413.0,50.0,2.0,15.0,120.0,311.8,252.64
2016,10,29,7,45,488.5,57.0,2.15,15.5,164.0,382.64,313.8
2016,10,29,8,0,564.0,64.0,2.3,16.0,208.0,458.04,376.65
2016,10,29,8,15,343.5,100.5,2.4,16.0,193.5,371.88,306.99
2016,10,29,8,30,123.0,137.0,2.5,16.0,179.0,249.76,205.1
2016,10,29,8,45,71.0,144.5,2.6,16.5,169.5,209.61,171.05
2016,10,29,9,0,19.0,152.0,2.7,17.0,160.0,167.46,134.53
2016,10,29,9,15,19.5,164.5,2.8,17.0,173.5,180.17,144.76
2016,10,29,9,30,20.0,177.0,2.9,17.0,187.0,192.93,154.83
2016,10,29,9,45,258.0,177.0,3.05,17.5,312.5,422.57,344.27
2016,10,29,10,0,496.0,177.0,3.2,18.0,438.0,635.89,509.95
2016,10,29,10,15,302.0,217.0,3.25,18.0,378.5,508.13,407.04
2016,10,29,10,30,108.0,257.0,3.3,18.0,319.0,364.46,290.77
2016,10,29,10,45,68.0,245.5,3.35,18.5,285.5,314.75,250.42
2016,10,29,11,0,28.0,234.0,3.4,19.0,252.0,253.83,200.66
2016,10,29,11,15,447.0,162.5,3.35,19.0,437.0,569.76,456.84
2016,10,29,11,30,866.0,91.0,3.3,19.0,622.0,823.14,643.58
2016,10,29,11,45,874.5,88.0,3.3,19.5,626.0,812.35,632.55
2016,10,29,12,0,883.0,85.0,3.3,20.0,630.0,798.01,621.18
2016,10,29,12,15,881.5,85.0,3.25,20.0,624.5,775.8,605.25
2016,10,29,12,30,880.0,85.0,3.2,20.0,619.0,750.48,587.18
2016,10,29,12,45,878.0,83.5,3.15,20.0,606.5,720.15,565.52
2016,10,29,13,0,876.0,82.0,3.1,20.0,594.0,687.01,541.66
2016,10,29,13,15,868.0,81.0,3.0,20.0,573.0,647.88,511.33
2016,10,29,13,30,860.0,80.0,2.9,20.0,552.0,606.69,478.91
2016,10,29,13,45,852.5,77.0,2.85,20.0,525.5,561.81,443.23
2016,10,29,14,0,845.0,74.0,2.8,20.0,499.0,516.24,406.06
2016,10,29,14,15,828.0,72.0,2.7,19.5,464.5,464.36,363.64
2016,10,29,14,30,811.0,70.0,2.6,19.0,430.0,412.22,319.72
2016,10,29,14,45,788.5,67.0,2.55,19.0,391.0,357.08,271.78
2016,10,29,15,0,766.0,64.0,2.5,19.0,352.0,302.84,223.53
2016,10,29,15,15,732.0,60.5,2.35,18.5,309.0,246.38,173.61
2016,10,29,15,30,698.0,57.0,2.2,18.0,266.0,192.73,126.41
2016,10,29,15,45,645.5,52.5,2.1,18.0,220.5,138.66,81.78
2016,10,29,16,0,593.0,48.0,2.0,18.0,175.0,87.96,45.14
2016,10,29,16,15,511.0,41.0,1.85,17.0,131.0,42.14,22.17
2016,10,29,16,30,429.0,34.0,1.7,16.0,87.0,26.62,16.98
2016,10,29,16,45,282.5,23.0,1.55,15.5,51.5,18.38,6.19
2016,10,29,17,0,136.0,12.0,1.4,15.0,16.0,11.44,0.0
2016,10,29,17,15,68.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,4.15,13.5,1.5,1.43,0.0
2016,10,30,7,0,0.0,3.0,4.3,14.0,3.0,2.77,0.0
2016,10,30,7,15,0.0,7.0,4.3,14.0,7.0,6.48,0.0
2016,10,30,7,30,0.0,11.0,4.3,14.0,11.0,10.18,2.92
2016,10,30,7,45,0.0,15.5,4.35,14.5,15.5,14.36,6.57
2016,10,30,8,0,0.0,20.0,4.4,15.0,20.0,18.54,10.2
2016,10,30,8,15,0.0,24.0,4.45,15.0,24.0,22.25,13.42
2016,10,30,8,30,0.0,28.0,4.5,15.0,28.0,25.98,16.6
2016,10,30,8,45,0.0,18.5,4.55,15.5,18.5,17.16,9.01
2016,10,30,9,0,0.0,9.0,4.6,16.0,9.0,8.34,1.45
2016,10,30,9,15,0.0,9.0,4.65,16.0,9.0,8.35,1.44
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,8.35,1.43
2016,10,30,9,45,0.0,66.0,4.8,16.5,66.0,61.41,46.06
2016,10,30,10,0,0.0,123.0,4.9,17.0,123.0,117.08,92.01
2016,10,30,10,15,0.0,66.5,4.95,17.0,66.5,61.9,46.14
2016,10,30,10,30,0.0,10.0,5.0,17.0,10.0,9.29,2.14
2016,10,30,10,45,0.0,86.0,5.1,17.5,86.0,80.13,61.06
2016,10,30,11,0,0.0,162.0,5.2,18.0,162.0,155.24,122.27
2016,10,30,11,15,74.0,223.0,5.15,18.0,268.5,290.02,233.09
2016,10,30,11,30,148.0,284.0,5.1,18.0,375.0,428.24,343.11
2016,10,30,11,45,116.5,280.5,5.1,18.0,352.0,394.12,314.99
2016,10,30,12,0,85.0,277.0,5.1,18.0,329.0,350.4,279.83
2016,10,30,12,15,216.0,265.5,5.05,18.0,396.0,443.74,356.46
2016,10,30,12,30,347.0,254.0,5.0,18.0,463.0,529.12,424.72
2016,10,30,12,45,178.0,224.5,4.95,18.0,331.5,356.79,287.03
2016,10,30,13,0,9.0,195.0,4.9,18.0,200.0,191.69,151.72
2016,10,30,13,15,389.0,152.5,4.85,18.0,365.0,415.17,337.58
2016,10,30,13,30,769.0,110.0,4.8,18.0,530.0,584.34,470.98
2016,10,30,13,45,756.0,107.5,4.75,18.0,502.5,539.57,433.52
2016,10,30,14,0,743.0,105.0,4.7,18.0,475.0,493.89,395.47
2016,10,30,14,15,381.5,134.5,4.55,17.5,324.0,315.09,252.4
2016,10,30,14,30,20.0,164.0,4.4,17.0,173.0,161.43,128.7
2016,10,30,14,45,10.0,88.5,4.3,17.0,93.0,85.96,66.6
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,12.05,4.59
2016,10,30,15,15,286.0,46.0,4.0,16.5,130.5,117.0,83.81
2016,10,30,15,30,572.0,79.0,3.8,16.0,248.0,185.69,127.09
2016,10,30,15,45,528.5,70.0,3.65,16.0,205.0,135.63,85.19
2016,10,30,16,0,485.0,61.0,3.5,16.0,162.0,90.33,51.87
2016,10,30,16,15,393.5,51.5,3.4,15.5,120.0,48.73,29.95
2016,10,30,16,30,302.0,42.0,3.3,15.0,78.0,32.72,22.1
2016,10,30,16,45,173.0,27.0,3.2,15.0,45.5,21.34,6.83
2016,10,30,17,0,44.0,12.0,3.1,15.0,13.0,11.44,0.0
2016,10,30,17,15,22.0,6.0,3.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,90.0,13.5,1.7,11.5,19.5,48.98,0.0
2016,10,31,7,0,180.0,27.0,1.7,12.0,39.0,134.22,57.97
2016,10,31,7,15,296.5,38.5,1.8,12.5,77.5,219.36,170.93
2016,10,31,7,30,413.0,50.0,1.9,13.0,116.0,309.51,251.61
2016,10,31,7,45,493.0,56.5,2.0,13.5,161.0,382.21,314.83
2016,10,31,8,0,573.0,63.0,2.1,14.0,206.0,459.58,379.73
2016,10,31,8,15,431.0,92.5,2.15,14.0,211.5,418.22,346.92
2016,10,31,8,30,289.0,122.0,2.2,14.0,217.0,356.98,296.7
2016,10,31,8,45,235.0,145.0,2.3,14.5,229.0,353.25,292.35
2016,10,31,9,0,181.0,168.0,2.4,15.0,241.0,332.86,274.04
2016,10,31,9,15,132.0,183.5,2.45,15.0,239.5,315.12,258.16
2016,10,31,9,30,83.0,199.0,2.5,15.0,238.0,282.23,229.96
2016,10,31,9,45,95.5,214.5,2.55,15.5,262.0,309.47,251.36
2016,10,31,10,0,108.0,230.0,2.6,16.0,286.0,336.7,272.27
2016,10,31,10,15,79.0,232.5,2.6,16.0,274.5,313.48,252.45
2016,10,31,10,30,50.0,235.0,2.6,16.0,263.0,289.96,232.55
2016,10,31,10,45,39.0,232.5,2.65,16.0,255.0,275.67,220.68
2016,10,31,11,0,28.0,230.0,2.7,16.0,247.0,249.83,199.63
2016,10,31,11,15,133.0,252.5,2.75,16.0,333.0,383.98,308.6
2016,10,31,11,30,238.0,275.0,2.8,16.0,419.0,491.34,393.15
2016,10,31,11,45,264.5,271.5,2.85,16.5,432.5,513.73,409.22
2016,10,31,12,0,291.0,268.0,2.9,17.0,446.0,522.59,415.57
2016,10,31,12,15,240.5,272.0,2.95,17.0,418.0,469.07,373.71
2016,10,31,12,30,190.0,276.0,3.0,17.0,390.0,427.66,340.91
2016,10,31,12,45,212.0,267.5,3.1,17.5,392.0,425.96,339.74
2016,10,31,13,0,234.0,259.0,3.2,18.0,394.0,422.37,336.79
2016,10,31,13,15,361.0,223.0,3.25,18.0,422.5,461.72,369.14
2016,10,31,13,30,488.0,187.0,3.3,18.0,451.0,490.22,391.85
2016,10,31,13,45,274.0,197.0,3.35,18.0,344.0,352.37,282.04
2016,10,31,14,0,60.0,207.0,3.4,18.0,237.0,229.92,183.18
2016,10,31,14,15,30.0,171.0,3.45,17.5,186.0,176.89,140.91
2016,10,31,14,30,0.0,135.0,3.5,17.0,135.0,125.97,99.73
2016,10,31,14,45,91.5,142.5,3.55,17.0,176.5,168.68,133.87
2016,10,31,15,0,183.0,150.0,3.6,17.0,218.0,196.56,153.85
2016,10,31,15,15,170.5,133.0,3.55,16.5,190.0,165.52,127.49
2016,10,31,15,30,158.0,116.0,3.5,16.0,162.0,135.87,102.39
2016,10,31,15,45,140.5,97.5,3.5,16.0,133.0,105.76,77.37
2016,10,31,16,0,123.0,79.0,3.5,16.0,104.0,77.87,55.21
2016,10,31,16,15,97.5,60.0,3.5,15.5,76.5,51.83,36.42
2016,10,31,16,30,72.0,41.0,3.5,15.0,49.0,34.58,23.5
2016,10,31,16,45,36.0,24.0,3.5,14.5,28.0,20.73,4.92
2016,10,31,17,0,0.0,7.0,3.5,14.0,7.0,6.67,0.0
2016,10,31,17,15,0.0,3.5,3.6,14.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,102.5,12.0,1.95,11.5,18.5,52.36,0.0
2016,11,1,7,0,205.0,24.0,1.9,12.0,37.0,138.95,46.94
2016,11,1,7,15,325.5,34.5,1.95,12.5,76.0,229.25,177.53
2016,11,1,7,30,446.0,45.0,2.0,13.0,115.0,321.03,260.56
2016,11,1,7,45,521.5,52.0,2.05,13.5,160.0,392.3,322.78
2016,11,1,8,0,597.0,59.0,2.1,14.0,205.0,468.16,386.42
2016,11,1,8,15,644.0,64.0,2.15,14.0,249.5,526.7,434.89
2016,11,1,8,30,691.0,69.0,2.2,14.0,294.0,586.42,482.7
2016,11,1,8,45,724.0,72.0,2.25,14.5,335.5,630.16,514.79
2016,11,1,9,0,757.0,75.0,2.3,15.0,377.0,677.56,548.72
2016,11,1,9,15,779.5,78.0,2.25,15.0,414.0,715.64,575.36
2016,11,1,9,30,802.0,81.0,2.2,15.0,451.0,751.71,600.08
2016,11,1,9,45,818.0,83.0,2.15,15.5,482.0,778.99,616.92
2016,11,1,10,0,834.0,85.0,2.1,16.0,513.0,803.5,631.6
2016,11,1,10,15,844.5,86.0,1.95,16.0,537.5,819.25,640.23
2016,11,1,10,30,855.0,87.0,1.8,16.0,562.0,831.74,646.53
2016,11,1,10,45,862.5,88.0,1.7,16.5,579.5,838.35,648.0
2016,11,1,11,0,870.0,89.0,1.6,17.0,597.0,841.47,647.18
2016,11,1,11,15,874.0,89.5,1.5,17.0,607.0,831.26,638.48
2016,11,1,11,30,878.0,90.0,1.4,17.0,617.0,824.12,632.19
2016,11,1,11,45,878.0,90.0,1.35,17.5,618.5,809.75,620.43
2016,11,1,12,0,878.0,90.0,1.3,18.0,620.0,792.06,606.63
2016,11,1,12,15,875.5,90.0,1.25,18.0,614.0,769.23,590.56
2016,11,1,12,30,873.0,90.0,1.2,18.0,608.0,743.36,572.49
2016,11,1,12,45,869.5,88.5,1.2,18.0,595.0,716.06,553.99
2016,11,1,13,0,866.0,87.0,1.2,18.0,582.0,681.72,529.56
2016,11,1,13,15,857.0,85.5,1.15,18.0,560.5,641.36,499.25
2016,11,1,13,30,848.0,84.0,1.1,18.0,539.0,599.06,466.93
2016,11,1,13,45,834.0,83.0,1.1,18.0,511.0,552.81,431.29
2016,11,1,14,0,820.0,82.0,1.1,18.0,483.0,505.49,393.85
2016,11,1,14,15,801.0,79.5,1.1,18.0,449.0,453.54,351.8
2016,11,1,14,30,782.0,77.0,1.1,18.0,415.0,401.59,308.48
2016,11,1,14,45,754.0,74.5,1.1,18.0,375.5,346.72,261.77
2016,11,1,15,0,726.0,72.0,1.1,18.0,336.0,293.39,215.23
2016,11,1,15,15,688.0,68.0,1.15,17.5,293.0,236.48,166.05
2016,11,1,15,30,650.0,64.0,1.2,17.0,250.0,184.1,120.83
2016,11,1,15,45,594.5,58.0,1.25,17.0,205.5,131.13,77.89
2016,11,1,16,0,539.0,52.0,1.3,17.0,161.0,84.16,44.84
2016,11,1,16,15,447.5,43.5,1.45,16.0,118.0,40.65,23.65
2016,11,1,16,30,356.0,35.0,1.6,15.0,75.0,28.1,17.93
2016,11,1,16,45,178.0,17.5,1.75,14.5,37.5,13.61,0.0
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,11.0,1.8,9.5,18.0,56.57,0.0
2016,11,2,7,0,232.0,22.0,1.8,10.0,36.0,147.53,32.35
2016,11,2,7,15,351.0,32.5,1.85,10.5,75.5,238.95,184.8
2016,11,2,7,30,470.0,43.0,1.9,11.0,115.0,330.56,269.44
2016,11,2,7,45,540.5,50.0,2.0,11.5,159.5,399.58,330.55
2016,11,2,8,0,611.0,57.0,2.1,12.0,204.0,472.81,392.77
2016,11,2,8,15,656.5,62.0,2.1,12.5,248.0,530.66,440.16
2016,11,2,8,30,702.0,67.0,2.1,13.0,292.0,589.59,486.5
2016,11,2,8,45,734.0,70.0,2.15,14.0,333.5,632.96,517.41
2016,11,2,9,0,766.0,73.0,2.2,15.0,375.0,679.72,549.86
2016,11,2,9,15,787.5,75.5,2.15,15.5,412.0,716.54,574.43
2016,11,2,9,30,809.0,78.0,2.1,16.0,449.0,751.27,596.97
2016,11,2,9,45,835.0,77.0,2.1,16.5,482.0,782.97,617.28
2016,11,2,10,0,861.0,76.0,2.1,17.0,515.0,805.27,630.65
2016,11,2,10,15,871.0,77.0,1.95,17.0,539.5,820.84,639.14
2016,11,2,10,30,881.0,78.0,1.8,17.0,564.0,833.15,645.28
2016,11,2,10,45,887.0,79.0,1.7,17.5,581.0,838.73,646.03
2016,11,2,11,0,893.0,80.0,1.6,18.0,598.0,840.81,644.49
2016,11,2,11,15,896.0,80.5,1.5,18.0,608.0,836.26,639.74
2016,11,2,11,30,899.0,81.0,1.4,18.0,618.0,828.18,632.75
2016,11,2,11,45,899.5,81.5,1.3,18.5,619.5,814.59,620.96
2016,11,2,12,0,900.0,82.0,1.2,19.0,621.0,797.57,607.05
2016,11,2,12,15,898.0,81.5,1.1,19.0,615.0,774.2,590.07
2016,11,2,12,30,896.0,81.0,1.0,19.0,609.0,747.7,571.07
2016,11,2,12,45,892.0,80.0,0.95,19.5,596.0,716.25,548.28
2016,11,2,13,0,888.0,79.0,0.9,20.0,583.0,682.07,523.13
2016,11,2,13,15,880.0,78.0,0.85,20.0,562.0,642.8,493.93
2016,11,2,13,30,872.0,77.0,0.8,20.0,541.0,601.44,462.65
2016,11,2,13,45,859.5,75.5,0.75,20.0,513.0,555.2,427.1
2016,11,2,14,0,847.0,74.0,0.7,20.0,485.0,508.7,390.41
2016,11,2,14,15,830.0,71.5,0.7,20.0,451.0,456.6,348.9
2016,11,2,14,30,813.0,69.0,0.7,20.0,417.0,404.25,305.87
2016,11,2,14,45,787.0,66.5,0.75,20.0,377.5,348.72,259.4
2016,11,2,15,0,761.0,64.0,0.8,20.0,338.0,294.45,212.66
2016,11,2,15,15,725.5,60.5,0.85,19.5,295.0,238.44,164.47
2016,11,2,15,30,690.0,57.0,0.9,19.0,252.0,185.4,118.97
2016,11,2,15,45,634.0,52.0,0.95,18.5,206.5,131.53,75.94
2016,11,2,16,0,578.0,47.0,1.0,18.0,161.0,81.43,41.18
2016,11,2,16,15,490.5,39.0,1.1,17.0,118.0,36.34,20.15
2016,11,2,16,30,403.0,31.0,1.2,16.0,75.0,24.52,14.71
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.5,11.93,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.5,10.0,1.95,9.5,17.0,57.55,0.0
2016,11,3,7,0,243.0,20.0,2.0,10.0,34.0,148.81,8.68
2016,11,3,7,15,364.5,30.0,2.05,10.5,73.5,242.04,185.42
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,334.47,272.28
2016,11,3,7,45,557.5,47.0,2.15,12.0,158.0,404.3,333.72
2016,11,3,8,0,629.0,54.0,2.2,13.0,203.0,478.53,395.97
2016,11,3,8,15,674.5,58.5,2.15,13.5,247.5,531.88,439.82
2016,11,3,8,30,720.0,63.0,2.1,14.0,292.0,591.0,485.88
2016,11,3,8,45,751.0,66.5,2.1,14.5,333.5,638.88,520.74
2016,11,3,9,0,782.0,70.0,2.1,15.0,375.0,685.8,553.87
2016,11,3,9,15,803.5,72.5,2.05,15.5,411.5,722.88,578.51
2016,11,3,9,30,825.0,75.0,2.0,16.0,448.0,757.84,601.08
2016,11,3,9,45,842.5,76.0,2.0,17.0,480.0,785.33,617.12
2016,11,3,10,0,860.0,77.0,2.0,18.0,512.0,810.02,630.96
2016,11,3,10,15,870.5,78.0,1.9,18.5,536.5,819.13,634.02
2016,11,3,10,30,881.0,79.0,1.8,19.0,561.0,831.8,639.72
2016,11,3,10,45,887.5,80.0,1.7,19.5,578.5,837.77,640.72
2016,11,3,11,0,894.0,81.0,1.6,20.0,596.0,840.23,639.45
2016,11,3,11,15,897.5,81.5,1.5,20.0,605.5,836.08,635.0
2016,11,3,11,30,901.0,82.0,1.4,20.0,615.0,828.38,628.32
2016,11,3,11,45,900.5,82.0,1.35,20.5,616.5,813.4,616.26
2016,11,3,12,0,900.0,82.0,1.3,21.0,618.0,795.04,602.15
2016,11,3,12,15,898.0,82.0,1.25,21.0,612.0,772.27,586.31
2016,11,3,12,30,896.0,82.0,1.2,21.0,606.0,746.37,568.42
2016,11,3,12,45,889.5,81.5,1.15,21.5,592.0,713.77,544.88
2016,11,3,13,0,883.0,81.0,1.1,22.0,578.0,678.6,518.86
2016,11,3,13,15,874.5,80.0,1.05,22.0,557.0,639.24,489.64
2016,11,3,13,30,866.0,79.0,1.0,22.0,536.0,597.85,458.38
2016,11,3,13,45,852.0,78.0,1.0,22.0,508.0,553.2,424.34
2016,11,3,14,0,838.0,77.0,1.0,22.0,480.0,505.34,387.02
2016,11,3,14,15,820.0,74.5,0.95,21.5,446.0,453.27,345.85
2016,11,3,14,30,802.0,72.0,0.9,21.0,412.0,401.06,303.22
2016,11,3,14,45,774.5,69.5,0.85,21.0,372.5,345.65,256.44
2016,11,3,15,0,747.0,67.0,0.8,21.0,333.0,291.67,209.82
2016,11,3,15,15,710.0,63.0,0.75,20.5,290.0,235.68,161.81
2016,11,3,15,30,673.0,59.0,0.7,20.0,247.0,182.86,116.83
2016,11,3,15,45,616.0,53.5,0.7,19.5,202.0,127.55,73.07
2016,11,3,16,0,559.0,48.0,0.7,19.0,157.0,80.02,40.73
2016,11,3,16,15,467.0,40.0,0.75,18.5,114.0,36.2,20.63
2016,11,3,16,30,375.0,32.0,0.8,18.0,71.0,25.63,15.3
2016,11,3,16,45,187.5,16.0,0.85,18.0,35.5,12.47,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.0,2.0,10.5,15.5,49.05,0.0
2016,11,4,7,0,201.0,20.0,2.0,11.0,31.0,128.5,0.0
2016,11,4,7,15,326.0,31.0,2.05,11.5,69.5,223.52,168.39
2016,11,4,7,30,451.0,42.0,2.1,12.0,108.0,316.93,256.6
2016,11,4,7,45,525.0,49.5,2.2,13.0,152.0,387.34,318.52
2016,11,4,8,0,599.0,57.0,2.3,14.0,196.0,462.29,381.52
2016,11,4,8,15,646.5,62.0,2.15,14.5,240.5,520.72,428.98
2016,11,4,8,30,694.0,67.0,2.0,15.0,285.0,580.37,475.18
2016,11,4,8,45,725.0,71.0,1.95,15.5,326.0,623.53,506.52
2016,11,4,9,0,756.0,75.0,1.9,16.0,367.0,670.32,539.25
2016,11,4,9,15,778.5,78.0,1.75,16.5,404.0,708.14,563.63
2016,11,4,9,30,801.0,81.0,1.6,17.0,441.0,743.95,585.76
2016,11,4,9,45,816.5,83.0,1.45,17.5,472.0,770.64,600.71
2016,11,4,10,0,832.0,85.0,1.3,18.0,503.0,794.56,613.31
2016,11,4,10,15,843.0,86.5,1.15,18.5,527.5,811.2,620.5
2016,11,4,10,30,854.0,88.0,1.0,19.0,552.0,824.6,625.3
2016,11,4,10,45,861.5,89.0,0.9,19.5,569.5,831.15,626.12
2016,11,4,11,0,869.0,90.0,0.8,20.0,587.0,834.23,624.71
2016,11,4,11,15,872.5,90.5,0.7,20.0,596.5,829.93,619.67
2016,11,4,11,30,876.0,91.0,0.6,20.0,606.0,822.12,612.5
2016,11,4,11,45,878.0,91.0,0.5,20.5,608.0,809.05,600.89
2016,11,4,12,0,880.0,91.0,0.4,21.0,610.0,792.58,587.28
2016,11,4,12,15,877.5,90.5,0.3,21.0,604.0,768.81,570.19
2016,11,4,12,30,875.0,90.0,0.2,21.0,598.0,741.99,551.37
2016,11,4,12,45,873.0,88.0,0.15,21.5,585.5,710.93,529.61
2016,11,4,13,0,871.0,86.0,0.1,22.0,573.0,677.09,504.93
2016,11,4,13,15,862.0,85.0,0.15,22.0,552.0,637.33,477.47
2016,11,4,13,30,853.0,84.0,0.2,22.0,531.0,595.6,447.97
2016,11,4,13,45,841.0,82.0,0.25,22.5,503.0,549.44,413.65
2016,11,4,14,0,829.0,80.0,0.3,23.0,475.0,502.05,377.44
2016,11,4,14,15,810.5,77.5,0.3,22.5,441.0,450.24,337.78
2016,11,4,14,30,792.0,75.0,0.3,22.0,407.0,398.36,296.61
2016,11,4,14,45,766.5,71.5,0.35,22.0,368.0,343.24,251.44
2016,11,4,15,0,741.0,68.0,0.4,22.0,329.0,289.39,205.97
2016,11,4,15,15,703.5,64.0,0.45,21.5,286.0,233.73,159.08
2016,11,4,15,30,666.0,60.0,0.5,21.0,243.0,179.61,113.71
2016,11,4,15,45,609.5,54.0,0.55,21.0,198.5,126.13,71.7
2016,11,4,16,0,553.0,48.0,0.6,21.0,154.0,78.7,39.72
2016,11,4,16,15,459.5,39.5,0.7,20.0,111.0,34.96,24.18
2016,11,4,16,30,366.0,31.0,0.8,19.0,68.0,24.85,14.37
2016,11,4,16,45,183.0,15.5,0.9,18.5,34.0,12.12,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.0,0.65,11.5,14.0,47.89,0.0
2016,11,5,7,0,201.0,18.0,0.7,12.0,28.0,125.03,0.0
2016,11,5,7,15,322.0,29.5,0.7,12.5,66.0,219.27,160.99
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,310.42,247.26
2016,11,5,7,45,510.5,49.0,0.75,13.5,146.5,377.11,305.32
2016,11,5,8,0,578.0,57.0,0.8,14.0,189.0,447.91,364.13
2016,11,5,8,15,625.0,62.0,0.8,14.5,232.5,505.11,409.8
2016,11,5,8,30,672.0,67.0,0.8,15.0,276.0,563.53,454.48
2016,11,5,8,45,702.0,71.5,0.85,15.5,316.0,609.96,488.36
2016,11,5,9,0,732.0,76.0,0.9,16.0,356.0,651.6,517.3
2016,11,5,9,15,754.5,79.0,0.85,16.5,391.5,688.81,541.2
2016,11,5,9,30,777.0,82.0,0.8,17.0,427.0,724.08,563.08
2016,11,5,9,45,654.0,118.5,0.8,17.5,423.0,685.27,533.15
2016,11,5,10,0,531.0,155.0,0.8,18.0,419.0,629.02,490.2
2016,11,5,10,15,508.5,170.5,0.8,18.0,433.5,631.39,491.15
2016,11,5,10,30,486.0,186.0,0.8,18.0,448.0,631.02,489.48
2016,11,5,10,45,515.0,183.0,0.85,18.5,468.0,649.67,502.33
2016,11,5,11,0,544.0,180.0,0.9,19.0,488.0,666.12,513.32
2016,11,5,11,15,700.0,134.5,1.0,19.0,538.0,741.44,568.58
2016,11,5,11,30,856.0,89.0,1.1,19.0,588.0,801.3,609.9
2016,11,5,11,45,697.0,139.5,1.2,19.5,547.0,722.1,554.36
2016,11,5,12,0,538.0,190.0,1.3,20.0,506.0,634.49,489.93
2016,11,5,12,15,694.5,138.5,1.35,20.0,542.0,685.72,530.33
2016,11,5,12,30,851.0,87.0,1.4,20.0,578.0,719.06,554.83
2016,11,5,12,45,842.5,87.0,1.45,20.5,564.0,686.54,531.26
2016,11,5,13,0,834.0,87.0,1.5,21.0,550.0,651.69,505.08
2016,11,5,13,15,825.0,86.0,1.55,20.5,529.5,613.32,477.64
2016,11,5,13,30,816.0,85.0,1.6,20.0,509.0,573.1,447.99
2016,11,5,13,45,661.0,118.0,1.65,20.0,449.5,488.08,382.3
2016,11,5,14,0,506.0,151.0,1.7,20.0,390.0,409.04,320.55
2016,11,5,14,15,480.5,143.5,1.7,19.5,357.5,363.47,284.45
2016,11,5,14,30,455.0,136.0,1.7,19.0,325.0,319.35,248.43
2016,11,5,14,45,437.5,126.0,1.75,19.0,293.5,277.34,212.83
2016,11,5,15,0,420.0,116.0,1.8,19.0,262.0,236.49,177.55
2016,11,5,15,15,399.5,102.5,1.75,18.5,227.0,193.03,140.23
2016,11,5,15,30,379.0,89.0,1.7,18.0,192.0,151.52,104.76
2016,11,5,15,45,344.5,75.5,1.7,18.0,156.0,110.37,71.42
2016,11,5,16,0,310.0,62.0,1.7,18.0,120.0,73.08,44.31
2016,11,5,16,15,252.0,47.5,1.6,17.5,86.0,38.75,27.63
2016,11,5,16,30,194.0,33.0,1.5,17.0,52.0,25.76,14.99
2016,11,5,16,45,97.0,16.5,1.45,16.5,26.0,12.98,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,0.85,14.0,5.0,4.77,0.0
2016,11,6,7,0,0.0,10.0,0.8,14.0,10.0,9.27,0.0
2016,11,6,7,15,0.0,24.5,0.9,14.0,24.5,23.2,11.93
2016,11,6,7,30,0.0,39.0,1.0,14.0,39.0,38.49,26.33
2016,11,6,7,45,0.0,56.5,1.1,14.5,56.5,57.09,42.51
2016,11,6,8,0,0.0,74.0,1.2,15.0,74.0,75.26,58.13
2016,11,6,8,15,1.5,90.5,1.2,15.0,91.0,92.92,73.25
2016,11,6,8,30,3.0,107.0,1.2,15.0,108.0,110.59,88.16
2016,11,6,8,45,7.0,121.5,1.3,15.5,124.5,127.71,102.28
2016,11,6,9,0,11.0,136.0,1.4,16.0,141.0,145.08,116.41
2016,11,6,9,15,39.0,160.0,1.4,16.0,177.5,203.02,164.38
2016,11,6,9,30,67.0,184.0,1.4,16.0,214.0,252.34,204.39
2016,11,6,9,45,68.5,197.0,1.4,16.5,229.5,267.4,215.41
2016,11,6,10,0,70.0,210.0,1.4,17.0,245.0,282.33,226.34
2016,11,6,10,15,55.0,214.0,1.35,17.0,242.5,272.72,217.77
2016,11,6,10,30,40.0,218.0,1.3,17.0,240.0,263.02,209.27
2016,11,6,10,45,98.0,238.0,1.3,17.5,293.0,331.93,264.16
2016,11,6,11,0,156.0,258.0,1.3,18.0,346.0,412.26,325.7
2016,11,6,11,15,297.0,238.5,1.35,18.0,409.5,512.2,403.55
2016,11,6,11,30,438.0,219.0,1.4,18.0,473.0,608.33,476.08
2016,11,6,11,45,302.5,244.0,1.45,18.5,419.5,509.69,399.23
2016,11,6,12,0,167.0,269.0,1.5,19.0,366.0,415.04,325.28
2016,11,6,12,15,183.5,265.0,1.5,19.0,371.0,416.71,327.44
2016,11,6,12,30,200.0,261.0,1.5,19.0,376.0,417.07,327.95
2016,11,6,12,45,230.0,251.0,1.5,19.0,380.0,418.75,329.75
2016,11,6,13,0,260.0,241.0,1.5,19.0,384.0,425.73,335.26
2016,11,6,13,15,271.0,229.5,1.45,19.0,374.0,408.29,321.78
2016,11,6,13,30,282.0,218.0,1.4,19.0,364.0,389.43,307.13
2016,11,6,13,45,392.5,184.0,1.4,19.5,375.0,405.38,319.03
2016,11,6,14,0,503.0,150.0,1.4,20.0,386.0,405.53,317.46
2016,11,6,14,15,343.0,161.5,1.35,19.5,317.5,314.61,246.33
2016,11,6,14,30,183.0,173.0,1.3,19.0,249.0,239.9,188.07
2016,11,6,14,45,176.5,157.5,1.3,19.0,224.5,211.4,164.68
2016,11,6,15,0,170.0,142.0,1.3,19.0,200.0,183.48,141.22
2016,11,6,15,15,160.5,124.0,1.15,18.5,173.0,153.22,115.91
2016,11,6,15,30,151.0,106.0,1.0,18.0,146.0,124.08,91.52
2016,11,6,15,45,136.5,87.5,0.9,17.5,118.5,95.1,67.89
2016,11,6,16,0,122.0,69.0,0.8,17.0,91.0,68.03,46.85
2016,11,6,16,15,93.5,51.0,0.75,16.5,65.0,43.28,31.57
2016,11,6,16,30,65.0,33.0,0.7,16.0,39.0,28.15,16.66
2016,11,6,16,45,32.5,16.5,0.7,15.5,19.5,14.54,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,13.0,8.5,8.1,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,16.2,0.0
2016,11,7,7,15,70.0,32.0,1.5,13.5,41.5,81.24,54.51
2016,11,7,7,30,140.0,47.0,1.5,14.0,66.0,146.01,115.16
2016,11,7,7,45,166.5,64.5,1.55,14.5,95.5,187.19,151.96
2016,11,7,8,0,193.0,82.0,1.6,15.0,125.0,229.77,188.85
2016,11,7,8,15,209.5,99.0,1.55,15.5,155.0,266.5,219.74
2016,11,7,8,30,226.0,116.0,1.5,16.0,185.0,303.62,249.96
2016,11,7,8,45,235.5,132.5,1.45,16.5,213.0,335.34,274.82
2016,11,7,9,0,245.0,149.0,1.4,17.0,241.0,366.68,298.68
2016,11,7,9,15,343.5,148.5,1.35,17.5,291.5,443.15,358.87
2016,11,7,9,30,442.0,148.0,1.3,18.0,342.0,537.22,429.64
2016,11,7,9,45,380.0,173.0,1.3,18.5,348.0,509.71,405.6
2016,11,7,10,0,318.0,198.0,1.3,19.0,354.0,492.59,389.97
2016,11,7,10,15,353.0,202.0,1.25,19.5,382.5,525.93,413.96
2016,11,7,10,30,388.0,206.0,1.2,20.0,411.0,558.41,436.44
2016,11,7,10,45,579.5,156.0,1.15,20.5,474.0,673.93,521.28
2016,11,7,11,0,771.0,106.0,1.1,21.0,537.0,765.6,582.77
2016,11,7,11,15,775.5,107.0,1.05,21.0,546.5,763.31,579.07
2016,11,7,11,30,780.0,108.0,1.0,21.0,556.0,757.85,574.45
2016,11,7,11,45,781.0,108.0,1.0,21.5,558.0,745.37,564.74
2016,11,7,12,0,782.0,108.0,1.0,22.0,560.0,729.86,553.17
2016,11,7,12,15,779.5,107.5,1.0,22.0,554.5,708.26,538.55
2016,11,7,12,30,777.0,107.0,1.0,22.0,549.0,683.94,522.11
2016,11,7,12,45,794.5,97.5,1.05,22.0,540.5,661.02,506.46
2016,11,7,13,0,812.0,88.0,1.1,22.0,532.0,634.39,487.71
2016,11,7,13,15,619.0,138.0,1.05,22.0,469.0,538.61,415.31
2016,11,7,13,30,426.0,188.0,1.0,22.0,406.0,447.65,346.03
2016,11,7,13,45,383.0,185.0,1.0,22.0,373.0,394.97,306.34
2016,11,7,14,0,340.0,182.0,1.0,22.0,340.0,351.4,272.52
2016,11,7,14,15,230.0,177.5,0.95,22.0,281.0,279.63,216.73
2016,11,7,14,30,120.0,173.0,0.9,22.0,222.0,214.78,166.43
2016,11,7,14,45,115.0,156.5,0.9,22.0,200.0,189.09,145.89
2016,11,7,15,0,110.0,140.0,0.9,22.0,178.0,163.98,125.35
2016,11,7,15,15,102.5,122.5,0.8,21.5,154.0,137.97,104.12
2016,11,7,15,30,95.0,105.0,0.7,21.0,130.0,112.92,83.58
2016,11,7,15,45,83.5,86.0,0.6,20.5,105.0,87.13,62.78
2016,11,7,16,0,72.0,67.0,0.5,20.0,80.0,62.99,43.82
2016,11,7,16,15,49.0,49.0,0.5,19.5,56.5,41.32,29.44
2016,11,7,16,30,26.0,31.0,0.5,19.0,33.0,27.44,15.49
2016,11,7,16,45,13.0,15.5,0.55,18.5,16.5,14.17,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,9.05,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,18.11,0.0
2016,11,8,7,15,151.0,30.5,1.3,13.5,50.0,136.06,91.55
2016,11,8,7,30,302.0,42.0,1.3,14.0,81.0,233.6,185.2
2016,11,8,7,45,358.0,54.0,1.35,14.5,118.5,290.88,236.42
2016,11,8,8,0,414.0,66.0,1.4,15.0,156.0,352.15,288.81
2016,11,8,8,15,451.0,76.0,1.3,15.5,194.0,401.8,329.69
2016,11,8,8,30,488.0,86.0,1.2,16.0,232.0,456.77,372.83
2016,11,8,8,45,518.5,93.0,1.15,16.5,267.5,501.09,406.41
2016,11,8,9,0,549.0,100.0,1.1,17.0,303.0,545.1,438.6
2016,11,8,9,15,660.0,88.0,1.05,17.5,356.5,626.49,497.8
2016,11,8,9,30,771.0,76.0,1.0,18.0,410.0,705.52,551.55
