Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,45,796.5,75.5,0.95,19.0,441.5,736.34,568.63
2016,11,8,10,0,822.0,75.0,0.9,20.0,473.0,764.75,584.14
2016,11,8,10,15,832.5,76.5,0.85,20.5,497.0,780.83,592.05
2016,11,8,10,30,843.0,78.0,0.8,21.0,521.0,793.75,597.91
2016,11,8,10,45,848.5,79.5,0.8,21.5,537.5,792.84,595.3
2016,11,8,11,0,854.0,81.0,0.8,22.0,554.0,795.21,595.21
2016,11,8,11,15,858.0,81.5,0.75,22.0,564.0,791.8,591.71
2016,11,8,11,30,862.0,82.0,0.7,22.0,574.0,785.02,586.15
2016,11,8,11,45,861.5,82.5,0.7,22.5,575.5,771.36,575.84
2016,11,8,12,0,861.0,83.0,0.7,23.0,577.0,754.49,563.59
2016,11,8,12,15,859.0,83.0,0.7,23.0,572.0,732.81,549.29
2016,11,8,12,30,857.0,83.0,0.7,23.0,567.0,708.16,533.05
2016,11,8,12,45,855.5,81.0,0.7,23.0,554.5,678.78,513.54
2016,11,8,13,0,854.0,79.0,0.7,23.0,542.0,646.68,490.69
2016,11,8,13,15,846.0,78.0,0.7,23.0,522.0,611.7,465.09
2016,11,8,13,30,838.0,77.0,0.7,23.0,502.0,571.6,435.31
2016,11,8,13,45,824.5,75.5,0.75,23.5,475.0,526.27,400.62
2016,11,8,14,0,811.0,74.0,0.8,24.0,448.0,479.86,364.15
2016,11,8,14,15,793.0,72.0,0.7,23.5,415.5,430.15,324.56
2016,11,8,14,30,775.0,70.0,0.6,23.0,383.0,380.33,283.71
2016,11,8,14,45,748.0,67.0,0.55,23.0,345.0,326.61,238.66
2016,11,8,15,0,721.0,64.0,0.5,23.0,307.0,274.32,193.86
2016,11,8,15,15,682.5,60.0,0.45,22.5,265.5,220.09,147.94
2016,11,8,15,30,644.0,56.0,0.4,22.0,224.0,167.64,104.13
2016,11,8,15,45,584.5,50.5,0.35,22.0,181.0,116.18,64.4
2016,11,8,16,0,525.0,45.0,0.3,22.0,138.0,71.07,35.07
2016,11,8,16,15,429.5,36.0,0.6,21.0,97.5,29.25,19.02
2016,11,8,16,30,334.0,27.0,0.9,20.0,57.0,21.63,10.61
2016,11,8,16,45,167.0,13.5,1.2,19.5,28.5,12.87,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.0,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,116.0,14.0,1.4,13.0,18.0,62.89,0.0
2016,11,9,7,15,235.0,27.0,1.45,13.5,51.5,169.73,110.52
2016,11,9,7,30,354.0,40.0,1.5,14.0,85.0,258.35,204.16
2016,11,9,7,45,431.5,49.5,1.55,14.5,126.5,327.94,266.09
2016,11,9,8,0,509.0,59.0,1.6,15.0,168.0,402.64,329.42
2016,11,9,8,15,560.0,65.5,1.5,15.5,210.0,461.32,377.42
2016,11,9,8,30,611.0,72.0,1.4,16.0,252.0,521.63,424.56
2016,11,9,8,45,648.0,76.5,1.35,16.5,292.0,570.8,461.53
2016,11,9,9,0,685.0,81.0,1.3,17.0,332.0,619.74,496.43
2016,11,9,9,15,710.0,84.5,1.3,17.5,367.5,657.76,522.21
2016,11,9,9,30,735.0,88.0,1.3,18.0,403.0,694.18,546.32
2016,11,9,9,45,679.0,105.0,1.35,18.5,412.5,681.58,535.33
2016,11,9,10,0,623.0,122.0,1.4,19.0,422.0,663.94,521.26
2016,11,9,10,15,722.0,105.0,1.4,19.5,469.0,727.55,565.12
2016,11,9,10,30,821.0,88.0,1.4,20.0,516.0,785.69,603.29
2016,11,9,10,45,829.0,89.0,1.4,20.5,533.5,792.6,605.58
2016,11,9,11,0,837.0,90.0,1.4,21.0,551.0,796.2,606.26
2016,11,9,11,15,841.0,90.5,1.4,21.5,560.5,792.61,602.18
2016,11,9,11,30,845.0,91.0,1.4,22.0,570.0,785.66,596.02
2016,11,9,11,45,846.5,91.0,1.4,22.5,572.0,772.82,586.01
2016,11,9,12,0,848.0,91.0,1.4,23.0,574.0,756.73,573.95
2016,11,9,12,15,845.5,90.5,1.35,23.0,568.5,733.94,558.0
2016,11,9,12,30,843.0,90.0,1.3,23.0,563.0,708.23,540.14
2016,11,9,12,45,845.0,86.5,1.3,23.0,551.0,679.45,520.24
2016,11,9,13,0,847.0,83.0,1.3,23.0,539.0,647.77,497.17
2016,11,9,13,15,838.0,82.0,1.25,23.0,518.5,609.32,468.26
2016,11,9,13,30,829.0,81.0,1.2,23.0,498.0,568.98,437.42
2016,11,9,13,45,606.0,125.5,1.15,23.5,422.0,460.95,354.58
2016,11,9,14,0,383.0,170.0,1.1,24.0,346.0,359.17,276.26
2016,11,9,14,15,572.5,121.5,1.05,23.5,362.0,381.38,291.57
2016,11,9,14,30,762.0,73.0,1.0,23.0,378.0,376.92,283.21
2016,11,9,14,45,734.5,69.5,0.95,23.0,340.0,323.26,237.56
2016,11,9,15,0,707.0,66.0,0.9,23.0,302.0,271.13,192.6
2016,11,9,15,15,668.0,61.5,0.85,22.5,260.5,215.85,145.63
2016,11,9,15,30,629.0,57.0,0.8,22.0,219.0,165.05,102.97
2016,11,9,15,45,569.5,51.0,0.75,21.5,176.5,114.1,63.67
2016,11,9,16,0,510.0,45.0,0.7,21.0,134.0,69.53,34.68
2016,11,9,16,15,412.5,36.0,0.75,20.5,94.0,28.74,18.58
2016,11,9,16,30,315.0,27.0,0.8,20.0,54.0,21.77,10.3
2016,11,9,16,45,157.5,13.5,0.85,20.0,27.0,12.87,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,2.0,13.5,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,2.1,14.0,13.0,12.39,0.0
2016,11,10,7,15,81.5,28.5,2.15,14.5,38.5,88.14,51.96
2016,11,10,7,30,163.0,44.0,2.2,15.0,64.0,154.01,120.04
2016,11,10,7,45,200.0,60.5,2.25,15.5,95.5,200.19,161.84
2016,11,10,8,0,237.0,77.0,2.3,16.0,127.0,248.72,204.06
2016,11,10,8,15,260.5,93.0,2.15,16.0,159.5,290.02,239.43
2016,11,10,8,30,284.0,109.0,2.0,16.0,192.0,332.12,274.37
2016,11,10,8,45,306.5,121.0,1.9,16.5,222.0,368.7,303.5
2016,11,10,9,0,329.0,133.0,1.8,17.0,252.0,405.65,332.02
2016,11,10,9,15,316.0,150.0,1.65,17.5,274.0,422.48,343.17
2016,11,10,9,30,303.0,167.0,1.5,18.0,296.0,437.39,352.51
2016,11,10,9,45,155.0,166.5,1.4,18.5,232.5,310.34,249.62
2016,11,10,10,0,7.0,166.0,1.3,19.0,169.0,169.7,133.44
2016,11,10,10,15,414.5,125.0,1.25,19.5,339.5,495.19,397.08
2016,11,10,10,30,822.0,84.0,1.2,20.0,510.0,779.43,599.64
2016,11,10,10,45,829.0,85.5,1.15,20.5,526.5,786.16,598.44
2016,11,10,11,0,836.0,87.0,1.1,21.0,543.0,789.58,598.36
2016,11,10,11,15,839.0,87.5,1.0,21.0,552.5,785.25,593.62
2016,11,10,11,30,842.0,88.0,0.9,21.0,562.0,777.59,586.8
2016,11,10,11,45,841.5,88.5,0.8,21.5,563.5,763.91,574.94
2016,11,10,12,0,841.0,89.0,0.7,22.0,565.0,747.05,561.14
2016,11,10,12,15,648.0,146.5,0.6,22.0,511.0,651.55,492.87
2016,11,10,12,30,455.0,204.0,0.5,22.0,457.0,552.76,419.75
2016,11,10,12,45,639.5,145.0,0.4,22.5,491.5,603.4,457.17
2016,11,10,13,0,824.0,86.0,0.3,23.0,526.0,634.37,477.71
2016,11,10,13,15,814.5,84.5,0.25,23.0,506.0,595.93,448.7
2016,11,10,13,30,805.0,83.0,0.2,23.0,486.0,555.73,418.76
2016,11,10,13,45,790.5,81.0,0.15,23.5,459.0,510.81,384.06
2016,11,10,14,0,776.0,79.0,0.1,24.0,432.0,465.01,348.01
2016,11,10,14,15,756.5,76.5,0.1,23.5,399.5,415.89,310.22
2016,11,10,14,30,737.0,74.0,0.1,23.0,367.0,366.9,271.21
2016,11,10,14,45,708.5,71.0,0.15,23.0,329.5,314.79,228.47
2016,11,10,15,0,680.0,68.0,0.2,23.0,292.0,263.26,185.23
2016,11,10,15,15,639.5,63.0,0.2,22.5,251.5,209.79,140.59
2016,11,10,15,30,599.0,58.0,0.2,22.0,211.0,159.94,99.43
2016,11,10,15,45,538.0,52.0,0.2,22.0,169.0,110.64,61.84
2016,11,10,16,0,477.0,46.0,0.2,22.0,127.0,67.93,34.39
2016,11,10,16,15,379.5,36.5,0.2,21.5,88.5,28.76,18.46
2016,11,10,16,30,282.0,27.0,0.2,21.0,50.0,21.9,9.89
2016,11,10,16,45,141.0,13.5,0.2,20.5,25.0,12.87,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.3,14.0,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.3,14.0,11.0,10.48,0.0
2016,11,11,7,15,75.0,26.5,1.3,14.5,36.0,80.96,43.78
2016,11,11,7,30,150.0,42.0,1.3,15.0,61.0,144.27,111.48
2016,11,11,7,45,189.5,59.0,1.35,15.5,92.0,192.12,154.52
2016,11,11,8,0,229.0,76.0,1.4,16.0,123.0,242.39,197.91
2016,11,11,8,15,253.5,91.5,1.25,16.5,155.0,283.24,232.15
2016,11,11,8,30,278.0,107.0,1.1,17.0,187.0,325.03,265.84
2016,11,11,8,45,301.5,119.5,1.0,17.5,217.5,362.74,295.28
2016,11,11,9,0,325.0,132.0,0.9,18.0,248.0,400.87,324.0
2016,11,11,9,15,383.0,137.0,0.85,18.0,287.5,468.51,375.52
2016,11,11,9,30,441.0,142.0,0.8,18.0,327.0,524.74,417.08
2016,11,11,9,45,294.0,175.0,0.8,18.5,302.5,441.9,350.51
2016,11,11,10,0,147.0,208.0,0.8,19.0,278.0,354.42,280.14
2016,11,11,10,15,127.5,218.5,0.8,19.5,281.0,349.91,275.79
2016,11,11,10,30,108.0,229.0,0.8,20.0,284.0,332.36,261.06
2016,11,11,10,45,80.0,229.0,0.85,20.5,270.5,307.29,240.6
2016,11,11,11,0,52.0,229.0,0.9,21.0,257.0,282.36,220.25
2016,11,11,11,15,101.5,242.5,0.95,21.0,299.0,335.07,261.92
2016,11,11,11,30,151.0,256.0,1.0,21.0,341.0,397.57,309.64
2016,11,11,11,45,141.5,256.5,1.1,21.0,336.5,386.18,300.6
2016,11,11,12,0,132.0,257.0,1.2,21.0,332.0,374.64,291.94
2016,11,11,12,15,246.5,240.5,1.2,21.0,378.0,444.43,346.71
2016,11,11,12,30,361.0,224.0,1.2,21.0,424.0,497.97,387.7
2016,11,11,12,45,180.5,189.5,1.3,21.0,289.5,317.86,249.94
2016,11,11,13,0,0.0,155.0,1.4,21.0,155.0,146.99,113.63
2016,11,11,13,15,5.0,165.0,1.4,21.0,168.0,159.7,124.44
2016,11,11,13,30,10.0,175.0,1.4,21.0,181.0,171.96,134.4
2016,11,11,13,45,7.5,165.0,1.45,21.0,169.0,160.12,125.08
2016,11,11,14,0,5.0,155.0,1.5,21.0,157.0,148.58,116.04
2016,11,11,14,15,43.0,159.5,1.45,20.5,176.5,171.75,135.01
2016,11,11,14,30,81.0,164.0,1.4,20.0,196.0,187.71,147.5
2016,11,11,14,45,76.0,148.5,1.4,20.0,176.0,165.8,129.49
2016,11,11,15,0,71.0,133.0,1.4,20.0,156.0,144.47,111.88
2016,11,11,15,15,64.0,115.5,1.3,19.5,134.0,121.46,92.99
2016,11,11,15,30,57.0,98.0,1.2,19.0,112.0,99.39,74.78
2016,11,11,15,45,47.0,79.5,1.1,18.5,89.5,77.1,56.57
2016,11,11,16,0,37.0,61.0,1.0,18.0,67.0,56.29,39.76
2016,11,11,16,15,18.5,43.0,0.95,17.5,46.0,37.52,26.13
2016,11,11,16,30,0.0,25.0,0.9,17.0,25.0,22.78,10.15
2016,11,11,16,45,0.0,12.5,0.9,16.5,12.5,11.91,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,57.0,5.5,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,114.0,11.0,0.9,14.0,14.0,58.36,0.0
2016,11,12,7,15,251.0,22.0,0.9,14.5,46.5,166.11,85.56
2016,11,12,7,30,388.0,33.0,0.9,15.0,79.0,265.45,205.21
2016,11,12,7,45,470.5,40.5,0.9,15.5,119.5,335.53,268.31
2016,11,12,8,0,553.0,48.0,0.9,16.0,160.0,411.29,331.79
2016,11,12,8,15,604.0,53.0,0.85,16.5,201.5,468.77,378.37
2016,11,12,8,30,655.0,58.0,0.8,17.0,243.0,523.88,421.19
2016,11,12,8,45,691.5,61.0,0.8,17.5,282.5,572.06,456.95
2016,11,12,9,0,728.0,64.0,0.8,18.0,322.0,619.78,490.29
2016,11,12,9,15,751.5,66.5,0.8,18.0,357.0,656.42,515.57
2016,11,12,9,30,775.0,69.0,0.8,18.0,392.0,691.27,539.18
2016,11,12,9,45,794.5,70.0,0.8,18.5,422.5,719.03,556.38
2016,11,12,10,0,814.0,71.0,0.8,19.0,453.0,744.3,571.66
2016,11,12,10,15,825.5,72.5,0.8,19.5,477.0,761.06,580.94
2016,11,12,10,30,837.0,74.0,0.8,20.0,501.0,768.27,583.78
2016,11,12,10,45,845.0,74.5,0.85,20.5,518.0,774.84,587.11
2016,11,12,11,0,853.0,75.0,0.9,21.0,535.0,778.13,588.32
2016,11,12,11,15,857.0,75.5,0.95,21.0,544.5,774.89,586.36
2016,11,12,11,30,861.0,76.0,1.0,21.0,554.0,768.31,582.3
2016,11,12,11,45,862.0,76.5,1.1,21.0,556.0,756.08,575.1
2016,11,12,12,0,863.0,77.0,1.2,21.0,558.0,740.6,565.7
2016,11,12,12,15,861.0,76.5,1.25,21.0,553.0,718.61,551.2
2016,11,12,12,30,859.0,76.0,1.3,21.0,548.0,693.67,534.64
2016,11,12,12,45,846.5,77.5,1.4,21.5,533.5,661.07,511.74
2016,11,12,13,0,834.0,79.0,1.5,22.0,519.0,629.53,487.88
2016,11,12,13,15,825.5,78.0,1.55,21.5,499.5,592.17,460.85
2016,11,12,13,30,817.0,77.0,1.6,21.0,480.0,552.92,431.62
2016,11,12,13,45,803.5,75.5,1.65,21.0,453.5,508.84,397.04
2016,11,12,14,0,790.0,74.0,1.7,21.0,427.0,463.76,360.67
2016,11,12,14,15,771.0,71.5,1.7,21.0,394.5,414.48,319.87
2016,11,12,14,30,752.0,69.0,1.7,21.0,362.0,365.26,278.0
2016,11,12,14,45,725.0,66.0,1.75,21.0,325.0,313.18,233.06
2016,11,12,15,0,698.0,63.0,1.8,21.0,288.0,262.56,188.48
2016,11,12,15,15,657.0,58.5,1.85,20.5,247.5,209.03,142.19
2016,11,12,15,30,616.0,54.0,1.9,20.0,207.0,157.65,98.58
2016,11,12,15,45,553.5,48.0,1.95,19.5,165.0,107.53,59.74
2016,11,12,16,0,491.0,42.0,2.0,19.0,123.0,64.11,31.64
2016,11,12,16,15,387.5,33.5,2.0,18.5,84.5,26.13,16.34
2016,11,12,16,30,284.0,25.0,2.0,18.0,46.0,20.23,7.71
2016,11,12,16,45,142.0,12.5,2.05,17.5,23.0,11.91,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,89.0,10.0,1.0,13.0,12.0,46.7,0.0
2016,11,13,7,15,221.5,22.5,0.95,13.0,43.5,151.05,67.41
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,249.32,193.03
2016,11,13,7,45,438.0,43.5,0.85,13.5,115.5,320.08,257.46
2016,11,13,8,0,522.0,52.0,0.8,14.0,156.0,396.57,321.84
2016,11,13,8,15,575.0,58.0,0.7,14.5,197.5,455.51,369.57
2016,11,13,8,30,628.0,64.0,0.6,15.0,239.0,516.26,416.35
2016,11,13,8,45,368.0,104.5,0.55,15.5,211.0,400.71,324.25
2016,11,13,9,0,108.0,145.0,0.5,16.0,183.0,250.02,201.65
2016,11,13,9,15,145.0,160.0,0.45,16.5,216.5,295.43,238.64
2016,11,13,9,30,182.0,175.0,0.4,17.0,250.0,341.93,274.17
2016,11,13,9,45,483.5,129.0,0.35,17.5,349.0,545.14,431.11
2016,11,13,10,0,785.0,83.0,0.3,18.0,448.0,734.01,561.82
2016,11,13,10,15,797.0,84.5,0.35,18.0,472.0,750.9,570.42
2016,11,13,10,30,809.0,86.0,0.4,18.0,496.0,764.79,579.68
2016,11,13,10,45,816.5,87.5,0.5,18.5,512.5,771.93,584.26
2016,11,13,11,0,824.0,89.0,0.6,19.0,529.0,775.83,586.81
2016,11,13,11,15,829.0,89.5,0.6,19.0,539.5,773.24,584.59
2016,11,13,11,30,834.0,90.0,0.6,19.0,550.0,767.34,580.35
2016,11,13,11,45,837.5,89.5,0.65,19.5,552.5,755.81,572.15
2016,11,13,12,0,841.0,89.0,0.7,20.0,555.0,741.02,561.87
2016,11,13,12,15,839.5,88.5,0.65,20.0,550.0,719.38,546.61
2016,11,13,12,30,838.0,88.0,0.6,20.0,545.0,694.81,529.46
2016,11,13,12,45,843.0,84.0,0.6,20.5,534.5,667.88,509.72
2016,11,13,13,0,848.0,80.0,0.6,21.0,524.0,637.89,487.13
2016,11,13,13,15,839.0,78.5,0.6,21.0,504.0,599.25,458.76
2016,11,13,13,30,830.0,77.0,0.6,21.0,484.0,558.74,428.42
2016,11,13,13,45,818.5,75.0,0.6,21.5,457.5,514.74,393.94
2016,11,13,14,0,807.0,73.0,0.6,22.0,431.0,469.53,357.69
2016,11,13,14,15,787.5,70.5,0.6,22.0,398.0,419.37,317.44
2016,11,13,14,30,768.0,68.0,0.6,22.0,365.0,369.27,276.02
2016,11,13,14,45,740.0,65.0,0.6,22.0,327.5,316.17,231.31
2016,11,13,15,0,712.0,62.0,0.6,22.0,290.0,264.6,186.91
2016,11,13,15,15,671.5,58.0,0.65,21.5,249.0,211.04,141.5
2016,11,13,15,30,631.0,54.0,0.7,21.0,208.0,159.56,98.49
2016,11,13,15,45,569.0,48.0,0.75,20.5,166.0,108.77,59.67
2016,11,13,16,0,507.0,42.0,0.8,20.0,124.0,64.6,31.5
2016,11,13,16,15,404.5,33.0,0.9,19.0,85.0,25.81,15.98
2016,11,13,16,30,302.0,24.0,1.0,18.0,46.0,19.39,6.53
2016,11,13,16,45,151.0,12.0,1.1,17.5,23.0,11.44,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,51.5,4.5,1.55,12.0,5.5,0.0,0.0
2016,11,14,7,0,103.0,9.0,1.5,12.0,11.0,51.35,0.0
2016,11,14,7,15,245.0,21.0,1.45,12.5,43.0,158.51,57.0
2016,11,14,7,30,387.0,33.0,1.4,13.0,75.0,262.94,202.65
2016,11,14,7,45,470.0,41.0,1.35,13.5,116.0,333.47,268.69
2016,11,14,8,0,553.0,49.0,1.3,14.0,157.0,409.67,333.74
2016,11,14,8,15,605.5,54.5,1.2,14.5,199.0,468.51,382.3
2016,11,14,8,30,658.0,60.0,1.1,15.0,241.0,529.1,429.88
2016,11,14,8,45,351.5,98.5,1.0,15.5,197.0,381.01,311.18
2016,11,14,9,0,45.0,137.0,0.9,16.0,153.0,183.51,147.74
2016,11,14,9,15,97.0,155.5,0.8,16.5,194.5,242.77,197.21
2016,11,14,9,30,149.0,174.0,0.7,17.0,236.0,315.67,254.67
2016,11,14,9,45,209.5,182.5,0.6,17.5,276.0,372.01,297.82
2016,11,14,10,0,270.0,191.0,0.5,18.0,316.0,442.2,349.76
2016,11,14,10,15,546.5,138.0,0.45,18.5,407.0,611.28,476.56
2016,11,14,10,30,823.0,85.0,0.4,19.0,498.0,772.61,585.09
2016,11,14,10,45,829.5,86.5,0.35,19.5,514.5,779.0,584.31
2016,11,14,11,0,836.0,88.0,0.3,20.0,531.0,782.09,583.77
2016,11,14,11,15,840.0,88.5,0.35,20.0,541.0,778.68,581.88
2016,11,14,11,30,844.0,89.0,0.4,20.0,551.0,771.93,577.99
2016,11,14,11,45,844.0,89.5,0.45,20.5,553.0,758.8,568.88
2016,11,14,12,0,844.0,90.0,0.5,21.0,555.0,742.48,557.79
2016,11,14,12,15,841.5,90.0,0.55,21.0,549.5,720.67,544.08
2016,11,14,12,30,839.0,90.0,0.6,21.0,544.0,695.97,528.37
2016,11,14,12,45,836.0,88.0,0.65,21.5,531.5,665.93,506.92
2016,11,14,13,0,833.0,86.0,0.7,22.0,519.0,633.32,483.05
2016,11,14,13,15,823.5,85.0,0.75,22.0,499.0,595.47,455.74
2016,11,14,13,30,814.0,84.0,0.8,22.0,479.0,555.81,426.35
2016,11,14,13,45,799.5,82.0,0.9,22.0,452.5,510.9,392.59
2016,11,14,14,0,785.0,80.0,1.0,22.0,426.0,465.08,356.91
2016,11,14,14,15,764.5,77.5,1.1,21.5,393.0,415.51,317.73
2016,11,14,14,30,744.0,75.0,1.2,21.0,360.0,366.15,277.19
2016,11,14,14,45,714.0,71.5,1.35,21.0,322.5,312.38,231.66
2016,11,14,15,0,684.0,68.0,1.5,21.0,285.0,260.89,186.94
2016,11,14,15,15,642.0,63.0,1.55,20.5,244.5,207.32,140.93
2016,11,14,15,30,600.0,58.0,1.6,20.0,204.0,157.51,98.89
2016,11,14,15,45,535.5,51.5,1.65,19.5,162.0,107.79,60.68
2016,11,14,16,0,471.0,45.0,1.7,19.0,120.0,65.03,33.24
2016,11,14,16,15,366.5,35.0,1.8,18.0,81.5,27.78,17.61
2016,11,14,16,30,262.0,25.0,1.9,17.0,43.0,20.48,6.46
2016,11,14,16,45,131.0,12.5,2.0,16.5,21.5,11.91,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,206.5,14.0,1.9,13.5,36.0,129.7,30.77
2016,11,15,7,30,413.0,28.0,2.0,14.0,72.0,269.21,205.6
2016,11,15,7,45,492.0,35.0,2.1,14.5,111.5,331.62,267.17
2016,11,15,8,0,571.0,42.0,2.2,15.0,151.0,405.17,331.31
2016,11,15,8,15,621.5,46.5,2.25,15.5,192.0,462.41,380.1
2016,11,15,8,30,672.0,51.0,2.3,16.0,233.0,521.08,428.1
2016,11,15,8,45,702.5,54.5,2.35,16.5,271.0,565.8,463.17
2016,11,15,9,0,733.0,58.0,2.4,17.0,309.0,609.81,495.74
2016,11,15,9,15,756.0,60.5,2.45,17.0,344.0,645.97,522.47
2016,11,15,9,30,779.0,63.0,2.5,17.0,379.0,680.35,547.45
2016,11,15,9,45,406.5,122.0,2.6,17.5,288.0,475.06,386.76
2016,11,15,10,0,34.0,181.0,2.7,18.0,197.0,220.46,176.24
2016,11,15,10,15,67.5,200.5,2.75,18.0,233.5,268.36,216.07
2016,11,15,10,30,101.0,220.0,2.8,18.0,270.0,316.36,254.64
2016,11,15,10,45,81.5,223.0,2.85,18.0,264.0,301.98,242.24
2016,11,15,11,0,62.0,226.0,2.9,18.0,258.0,287.6,230.06
2016,11,15,11,15,33.5,202.5,3.0,18.0,220.0,235.78,188.0
2016,11,15,11,30,5.0,179.0,3.1,18.0,182.0,177.35,140.24
2016,11,15,11,45,85.5,214.5,3.25,18.0,261.0,285.19,229.12
2016,11,15,12,0,166.0,250.0,3.4,18.0,340.0,391.9,314.34
2016,11,15,12,15,94.0,227.5,3.5,18.0,278.5,299.72,240.06
2016,11,15,12,30,22.0,205.0,3.6,18.0,217.0,213.69,169.96
2016,11,15,12,45,27.5,205.5,3.7,18.0,220.0,216.77,172.83
2016,11,15,13,0,33.0,206.0,3.8,18.0,223.0,226.35,180.74
2016,11,15,13,15,16.5,180.5,3.8,17.5,189.0,182.29,145.27
2016,11,15,13,30,0.0,155.0,3.8,17.0,155.0,146.88,116.58
2016,11,15,13,45,0.0,144.5,3.85,17.0,144.5,136.43,108.23
2016,11,15,14,0,0.0,134.0,3.9,17.0,134.0,126.08,99.89
2016,11,15,14,15,0.0,109.0,3.85,16.5,109.0,101.99,80.24
2016,11,15,14,30,0.0,84.0,3.8,16.0,84.0,78.27,60.67
2016,11,15,14,45,0.0,75.5,3.75,16.0,75.5,70.27,54.03
2016,11,15,15,0,0.0,67.0,3.7,16.0,67.0,62.31,47.35
2016,11,15,15,15,0.0,57.5,3.55,15.5,57.5,53.47,39.92
2016,11,15,15,30,0.0,48.0,3.4,15.0,48.0,44.61,32.36
2016,11,15,15,45,0.0,38.0,3.25,15.0,38.0,35.29,24.25
2016,11,15,16,0,0.0,28.0,3.1,15.0,28.0,25.98,16.09
2016,11,15,16,15,0.0,19.0,2.95,14.5,19.0,17.62,9.25
2016,11,15,16,30,0.0,10.0,2.8,14.0,10.0,9.26,0.0
2016,11,15,16,45,0.0,5.0,2.7,14.0,5.0,4.77,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,197.0,16.0,2.8,9.5,36.5,127.26,11.98
2016,11,16,7,30,394.0,32.0,2.9,10.0,73.0,263.3,202.42
2016,11,16,7,45,487.5,39.5,3.05,10.5,115.0,338.71,277.03
2016,11,16,8,0,581.0,47.0,3.2,11.0,157.0,420.52,349.53
2016,11,16,8,15,635.0,52.5,3.35,11.5,199.5,480.94,402.34
2016,11,16,8,30,689.0,58.0,3.5,12.0,242.0,538.56,451.15
2016,11,16,8,45,728.5,60.5,3.7,13.0,283.0,588.91,491.55
2016,11,16,9,0,768.0,63.0,3.9,14.0,324.0,638.78,528.95
2016,11,16,9,15,791.5,66.0,3.95,14.0,360.0,676.75,557.71
2016,11,16,9,30,815.0,69.0,4.0,14.0,396.0,712.8,584.53
2016,11,16,9,45,831.0,71.0,4.05,14.5,426.5,739.65,602.89
2016,11,16,10,0,847.0,73.0,4.1,15.0,457.0,763.78,619.01
2016,11,16,10,15,858.0,74.5,4.1,15.0,481.0,780.41,630.41
2016,11,16,10,30,869.0,76.0,4.1,15.0,505.0,793.86,639.48
2016,11,16,10,45,870.5,78.5,4.1,15.0,521.0,797.66,641.5
2016,11,16,11,0,872.0,81.0,4.1,15.0,537.0,798.03,641.15
2016,11,16,11,15,875.5,81.5,4.1,15.0,547.0,794.12,637.79
2016,11,16,11,30,879.0,82.0,4.1,15.0,557.0,781.1,627.83
2016,11,16,11,45,870.0,85.5,4.1,15.0,557.0,770.04,619.51
2016,11,16,12,0,861.0,89.0,4.1,15.0,557.0,750.22,604.76
2016,11,16,12,15,858.5,88.5,4.05,15.0,551.5,727.64,587.86
2016,11,16,12,30,856.0,88.0,4.0,15.0,546.0,702.11,568.81
2016,11,16,12,45,854.5,86.0,4.0,15.5,533.5,672.76,544.89
2016,11,16,13,0,853.0,84.0,4.0,16.0,521.0,640.69,518.41
2016,11,16,13,15,843.5,82.5,3.95,15.5,501.0,601.81,487.94
2016,11,16,13,30,834.0,81.0,3.9,15.0,481.0,561.08,455.3
2016,11,16,13,45,812.5,81.0,3.9,15.0,453.0,514.09,416.16
2016,11,16,14,0,791.0,81.0,3.9,15.0,425.0,466.67,375.8
2016,11,16,14,15,770.0,78.5,3.85,15.0,392.0,416.82,332.49
2016,11,16,14,30,749.0,76.0,3.8,15.0,359.0,367.18,288.35
2016,11,16,14,45,710.0,74.0,3.8,15.0,320.0,311.97,239.19
2016,11,16,15,0,671.0,72.0,3.8,15.0,281.0,259.83,192.12
2016,11,16,15,15,626.5,66.5,3.7,14.5,240.0,206.08,144.41
2016,11,16,15,30,582.0,61.0,3.6,14.0,199.0,156.38,101.32
2016,11,16,15,45,504.5,54.5,3.5,13.5,156.5,106.43,62.48
2016,11,16,16,0,427.0,48.0,3.4,13.0,114.0,64.98,35.6
2016,11,16,16,15,321.5,36.0,3.3,12.5,76.5,28.98,18.9
2016,11,16,16,30,216.0,24.0,3.2,12.0,39.0,19.7,4.39
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.5,11.44,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.5,1.35,6.5,35.0,128.52,0.0
2016,11,17,7,30,415.0,29.0,1.3,7.0,70.0,269.56,205.7
2016,11,17,7,45,504.5,36.0,1.3,7.5,111.5,342.3,279.72
2016,11,17,8,0,594.0,43.0,1.3,8.0,153.0,416.3,345.39
2016,11,17,8,15,647.5,48.0,1.3,8.5,195.5,476.71,397.22
2016,11,17,8,30,701.0,53.0,1.3,9.0,238.0,538.6,447.97
2016,11,17,8,45,738.5,55.5,1.35,10.0,278.5,587.62,485.95
2016,11,17,9,0,776.0,58.0,1.4,11.0,319.0,636.11,521.02
2016,11,17,9,15,800.0,60.5,1.3,11.5,355.0,673.9,546.55
2016,11,17,9,30,824.0,63.0,1.2,12.0,391.0,709.81,569.86
2016,11,17,9,45,842.5,64.5,1.2,12.5,422.0,738.04,588.04
2016,11,17,10,0,861.0,66.0,1.2,13.0,453.0,757.16,599.46
2016,11,17,10,15,872.5,67.0,1.15,13.5,477.5,773.75,608.46
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,787.19,615.17
2016,11,17,10,45,892.5,68.5,1.05,14.5,519.5,794.34,617.49
2016,11,17,11,0,901.0,69.0,1.0,15.0,537.0,798.07,617.58
2016,11,17,11,15,905.0,69.5,0.95,15.0,547.0,794.77,614.07
2016,11,17,11,30,909.0,70.0,0.9,15.0,557.0,787.97,608.37
2016,11,17,11,45,910.5,70.0,0.85,15.5,559.5,775.19,597.57
2016,11,17,12,0,912.0,70.0,0.8,16.0,562.0,759.0,584.66
2016,11,17,12,15,910.0,69.5,0.8,16.0,556.5,736.38,569.22
2016,11,17,12,30,908.0,69.0,0.8,16.0,551.0,710.66,551.69
2016,11,17,12,45,901.5,69.0,0.85,16.5,538.0,679.54,529.66
2016,11,17,13,0,895.0,69.0,0.9,17.0,525.0,645.83,504.17
2016,11,17,13,15,886.5,68.0,0.9,16.5,505.0,607.42,476.01
2016,11,17,13,30,878.0,67.0,0.9,16.0,485.0,566.95,445.5
2016,11,17,13,45,863.5,65.5,0.9,16.0,457.5,521.01,409.16
2016,11,17,14,0,849.0,64.0,0.9,16.0,430.0,473.97,370.92
2016,11,17,14,15,830.0,62.0,0.85,16.0,397.0,424.29,329.23
2016,11,17,14,30,811.0,60.0,0.8,16.0,364.0,373.4,285.45
2016,11,17,14,45,783.0,57.5,0.8,16.0,326.0,319.21,238.33
2016,11,17,15,0,755.0,55.0,0.8,16.0,288.0,266.43,191.45
2016,11,17,15,15,714.0,51.5,0.75,15.5,246.5,211.49,143.32
2016,11,17,15,30,673.0,48.0,0.7,15.0,205.0,160.03,99.16
2016,11,17,15,45,609.5,42.5,0.65,15.0,162.5,107.95,58.59
2016,11,17,16,0,546.0,37.0,0.6,15.0,120.0,62.62,29.77
2016,11,17,16,15,438.0,29.0,0.6,14.5,81.0,24.65,15.05
2016,11,17,16,30,330.0,21.0,0.6,14.0,42.0,16.93,2.02
2016,11,17,16,45,165.0,10.5,0.6,13.5,21.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,184.0,14.5,2.4,6.5,32.0,116.66,0.0
2016,11,18,7,30,368.0,29.0,2.4,7.0,64.0,245.35,185.16
2016,11,18,7,45,460.0,37.5,2.45,7.5,105.0,319.11,262.17
2016,11,18,8,0,552.0,46.0,2.5,8.0,146.0,399.61,334.28
2016,11,18,8,15,609.5,52.0,2.35,8.5,189.0,461.44,388.07
2016,11,18,8,30,667.0,58.0,2.2,9.0,232.0,525.4,441.2
2016,11,18,8,45,707.0,62.0,2.1,9.5,273.0,572.18,478.79
2016,11,18,9,0,747.0,66.0,2.0,10.0,314.0,623.51,517.42
2016,11,18,9,15,772.5,69.0,2.05,11.0,350.0,662.41,544.74
2016,11,18,9,30,798.0,72.0,2.1,12.0,386.0,699.52,570.02
2016,11,18,9,45,821.5,72.5,2.15,13.0,418.0,729.95,589.74
2016,11,18,10,0,845.0,73.0,2.2,14.0,450.0,757.88,607.3
2016,11,18,10,15,856.0,74.5,2.35,14.5,474.0,774.52,618.27
2016,11,18,10,30,867.0,76.0,2.5,15.0,498.0,787.99,627.01
2016,11,18,10,45,873.0,77.5,2.65,15.5,515.0,794.2,630.54
2016,11,18,11,0,879.0,79.0,2.8,16.0,532.0,796.99,631.71
2016,11,18,11,15,881.5,79.5,2.85,16.5,541.5,786.47,622.74
2016,11,18,11,30,884.0,80.0,2.9,17.0,551.0,778.7,616.01
