Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,45,882.0,80.5,3.0,17.5,552.0,764.16,604.73
2016,11,18,12,0,880.0,81.0,3.1,18.0,553.0,746.43,591.26
2016,11,18,12,15,877.0,80.5,3.2,18.0,547.5,723.74,575.31
2016,11,18,12,30,874.0,80.0,3.3,18.0,542.0,698.1,557.16
2016,11,18,12,45,869.0,79.0,3.4,18.0,528.5,671.42,537.17
2016,11,18,13,0,864.0,78.0,3.5,18.0,515.0,638.05,511.3
2016,11,18,13,15,854.5,77.0,3.55,18.0,495.0,599.61,480.85
2016,11,18,13,30,845.0,76.0,3.6,18.0,475.0,559.28,448.25
2016,11,18,13,45,831.0,74.0,3.7,18.0,448.5,513.88,411.02
2016,11,18,14,0,817.0,72.0,3.8,18.0,422.0,467.45,371.97
2016,11,18,14,15,797.5,70.0,3.75,17.5,389.5,417.9,329.82
2016,11,18,14,30,778.0,68.0,3.7,17.0,357.0,368.35,286.48
2016,11,18,14,45,750.5,64.5,3.65,17.0,320.0,314.96,238.68
2016,11,18,15,0,723.0,61.0,3.6,17.0,283.0,263.0,191.45
2016,11,18,15,15,680.5,56.5,3.4,16.5,241.5,208.49,143.04
2016,11,18,15,30,638.0,52.0,3.2,16.0,200.0,157.69,99.07
2016,11,18,15,45,573.0,46.0,3.05,15.5,158.0,105.39,58.17
2016,11,18,16,0,508.0,40.0,2.9,15.0,116.0,61.34,29.96
2016,11,18,16,15,394.5,31.0,2.8,14.0,77.5,24.49,14.82
2016,11,18,16,30,281.0,22.0,2.7,13.0,39.0,17.97,1.42
2016,11,18,16,45,140.5,11.0,2.65,12.5,19.5,10.48,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,4.9,13.0,1.5,1.39,0.0
2016,11,19,7,30,0.0,3.0,4.9,13.0,3.0,2.77,0.0
2016,11,19,7,45,0.0,5.5,4.9,13.0,5.5,5.09,0.0
2016,11,19,8,0,0.0,8.0,4.9,13.0,8.0,7.4,0.63
2016,11,19,8,15,0.0,10.5,4.9,13.0,10.5,9.72,2.68
2016,11,19,8,30,0.0,13.0,4.9,13.0,13.0,12.04,4.72
2016,11,19,8,45,0.0,15.5,4.9,13.5,15.5,14.36,6.72
2016,11,19,9,0,0.0,18.0,4.9,14.0,18.0,16.69,8.7
2016,11,19,9,15,0.0,20.5,4.9,14.0,20.5,19.01,10.69
2016,11,19,9,30,0.0,23.0,4.9,14.0,23.0,21.34,12.66
2016,11,19,9,45,0.0,19.5,4.9,14.0,19.5,18.09,9.85
2016,11,19,10,0,0.0,16.0,4.9,14.0,16.0,14.84,7.05
2016,11,19,10,15,0.0,29.0,4.9,14.0,29.0,26.93,17.35
2016,11,19,10,30,0.0,42.0,4.9,14.0,42.0,39.03,27.6
2016,11,19,10,45,0.0,35.5,4.9,14.5,35.5,32.98,22.38
2016,11,19,11,0,0.0,29.0,4.9,15.0,29.0,26.94,17.19
2016,11,19,11,15,0.0,67.5,4.85,15.0,67.5,62.82,47.42
2016,11,19,11,30,0.0,106.0,4.8,15.0,106.0,99.61,78.14
2016,11,19,11,45,0.0,92.0,4.8,15.5,92.0,85.86,66.49
2016,11,19,12,0,0.0,78.0,4.8,16.0,78.0,72.63,55.35
2016,11,19,12,15,2.5,126.0,4.75,16.0,127.5,120.87,95.51
2016,11,19,12,30,5.0,174.0,4.7,16.0,177.0,170.54,136.42
2016,11,19,12,45,2.5,130.0,4.7,16.0,131.5,124.49,98.5
2016,11,19,13,0,0.0,86.0,4.7,16.0,86.0,80.11,61.7
2016,11,19,13,15,0.0,75.5,4.6,16.0,75.5,70.28,53.58
2016,11,19,13,30,0.0,65.0,4.5,16.0,65.0,60.47,45.43
2016,11,19,13,45,0.0,99.5,4.45,16.0,99.5,93.07,72.83
2016,11,19,14,0,0.0,134.0,4.4,16.0,134.0,126.26,100.59
2016,11,19,14,15,0.0,73.0,4.25,16.0,73.0,67.93,51.91
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,11.12,3.83
2016,11,19,14,45,0.0,10.5,4.0,16.0,10.5,9.73,2.66
2016,11,19,15,0,0.0,9.0,3.9,16.0,9.0,8.34,1.47
2016,11,19,15,15,0.0,7.5,3.7,15.5,7.5,6.94,0.28
2016,11,19,15,30,0.0,6.0,3.5,15.0,6.0,5.55,0.0
2016,11,19,15,45,0.0,4.5,3.35,15.0,4.5,4.16,0.0
2016,11,19,16,0,0.0,3.0,3.2,15.0,3.0,2.77,0.0
2016,11,19,16,15,0.0,2.0,3.15,14.5,2.0,1.85,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.5,1.55,12.0,9.5,8.8,0.0
2016,11,20,7,30,0.0,19.0,1.5,12.0,19.0,17.63,7.46
2016,11,20,7,45,0.0,32.0,1.5,12.5,32.0,29.95,19.27
2016,11,20,8,0,0.0,45.0,1.5,13.0,45.0,43.29,31.03
2016,11,20,8,15,0.0,58.5,1.55,13.0,58.5,57.02,43.07
2016,11,20,8,30,0.0,72.0,1.6,13.0,72.0,70.63,54.89
2016,11,20,8,45,0.0,85.0,1.65,13.5,85.0,83.6,65.88
2016,11,20,9,0,0.0,98.0,1.7,14.0,98.0,96.56,76.69
2016,11,20,9,15,0.0,110.0,1.7,14.0,110.0,108.38,86.54
2016,11,20,9,30,0.0,122.0,1.7,14.0,122.0,120.24,96.32
2016,11,20,9,45,0.0,100.0,1.7,14.5,100.0,95.34,75.17
2016,11,20,10,0,0.0,78.0,1.7,15.0,78.0,72.61,55.91
2016,11,20,10,15,0.0,90.5,1.7,15.0,90.5,84.86,66.11
2016,11,20,10,30,0.0,103.0,1.7,15.0,103.0,97.23,76.31
2016,11,20,10,45,0.0,123.0,1.7,15.0,123.0,117.3,92.84
2016,11,20,11,0,0.0,143.0,1.7,15.0,143.0,137.54,109.37
2016,11,20,11,15,0.0,118.0,1.6,15.0,118.0,111.71,87.97
2016,11,20,11,30,0.0,93.0,1.5,15.0,93.0,86.87,67.38
2016,11,20,11,45,4.5,138.0,1.45,15.0,140.5,134.81,107.15
2016,11,20,12,0,9.0,183.0,1.4,15.0,188.0,183.8,147.01
2016,11,20,12,15,4.5,164.5,1.25,15.0,167.0,161.01,128.18
2016,11,20,12,30,0.0,146.0,1.1,15.0,146.0,138.91,110.1
2016,11,20,12,45,0.0,129.5,1.0,15.0,129.5,122.39,96.67
2016,11,20,13,0,0.0,113.0,0.9,15.0,113.0,106.17,83.42
2016,11,20,13,15,15.0,148.5,0.85,15.0,155.5,149.79,119.65
2016,11,20,13,30,30.0,184.0,0.8,15.0,198.0,197.99,158.78
2016,11,20,13,45,29.0,174.5,0.8,15.0,187.5,185.66,148.69
2016,11,20,14,0,28.0,165.0,0.8,15.0,177.0,173.5,138.94
2016,11,20,14,15,26.0,152.5,0.8,15.0,163.0,155.04,123.98
2016,11,20,14,30,24.0,140.0,0.8,15.0,149.0,140.6,112.2
2016,11,20,14,45,21.0,126.0,0.8,15.0,133.5,124.66,99.06
2016,11,20,15,0,18.0,112.0,0.8,15.0,118.0,109.09,86.1
2016,11,20,15,15,12.5,96.5,0.75,14.5,100.5,91.98,71.96
2016,11,20,15,30,7.0,81.0,0.7,14.0,83.0,75.58,58.26
2016,11,20,15,45,3.5,64.0,0.65,14.0,65.0,58.83,43.93
2016,11,20,16,0,0.0,47.0,0.6,14.0,47.0,42.73,30.01
2016,11,20,16,15,0.0,31.0,0.6,13.5,31.0,28.24,17.82
2016,11,20,16,30,0.0,15.0,0.6,13.0,15.0,13.92,0.0
2016,11,20,16,45,0.0,7.5,0.65,13.0,7.5,7.15,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,174.5,13.5,2.25,9.5,28.0,89.93,0.0
2016,11,21,7,30,349.0,27.0,2.3,10.0,56.0,230.11,159.72
2016,11,21,7,45,447.0,34.5,2.4,10.5,95.5,305.19,245.8
2016,11,21,8,0,545.0,42.0,2.5,11.0,135.0,386.4,318.68
2016,11,21,8,15,603.0,47.5,2.55,11.5,176.5,442.18,368.18
2016,11,21,8,30,661.0,53.0,2.6,12.0,218.0,505.57,421.65
2016,11,21,8,45,398.5,92.5,2.65,12.5,197.0,399.2,334.09
2016,11,21,9,0,136.0,132.0,2.7,13.0,176.0,253.38,210.77
2016,11,21,9,15,142.0,147.0,2.7,13.0,197.5,276.59,230.4
2016,11,21,9,30,148.0,162.0,2.7,13.0,219.0,299.58,249.0
2016,11,21,9,45,218.5,169.0,2.7,13.5,260.5,372.72,308.84
2016,11,21,10,0,289.0,176.0,2.7,14.0,302.0,435.27,358.83
2016,11,21,10,15,271.0,189.5,2.7,14.0,313.0,437.86,359.5
2016,11,21,10,30,253.0,203.0,2.7,14.0,324.0,438.97,359.29
2016,11,21,10,45,546.5,143.0,2.7,14.5,416.0,608.01,495.65
2016,11,21,11,0,840.0,83.0,2.7,15.0,508.0,765.64,612.56
2016,11,21,11,15,845.0,83.5,2.65,15.0,518.0,763.36,608.82
2016,11,21,11,30,850.0,84.0,2.6,15.0,528.0,757.75,604.11
2016,11,21,11,45,854.0,83.5,2.55,15.5,531.5,746.87,594.6
2016,11,21,12,0,858.0,83.0,2.5,16.0,535.0,732.7,582.88
2016,11,21,12,15,856.5,82.5,2.5,16.0,530.0,711.36,567.41
2016,11,21,12,30,855.0,82.0,2.5,16.0,525.0,687.06,549.82
2016,11,21,12,45,855.0,79.5,2.5,16.5,513.5,658.64,526.88
2016,11,21,13,0,855.0,77.0,2.5,17.0,502.0,627.43,501.55
2016,11,21,13,15,845.5,76.0,2.5,17.0,482.5,589.61,471.64
2016,11,21,13,30,836.0,75.0,2.5,17.0,463.0,549.94,439.65
2016,11,21,13,45,821.5,73.5,2.5,17.0,436.5,505.52,403.22
2016,11,21,14,0,807.0,72.0,2.5,17.0,410.0,460.1,365.07
2016,11,21,14,15,786.5,69.5,2.5,16.5,378.0,410.38,323.16
2016,11,21,14,30,766.0,67.0,2.5,16.0,346.0,360.78,280.11
2016,11,21,14,45,736.0,64.0,2.5,16.0,309.0,308.01,233.11
2016,11,21,15,0,706.0,61.0,2.5,16.0,272.0,256.91,186.89
2016,11,21,15,15,661.5,56.5,2.45,15.5,231.5,203.17,139.4
2016,11,21,15,30,617.0,52.0,2.4,15.0,191.0,152.03,95.39
2016,11,21,15,45,546.5,46.0,2.35,14.5,149.5,101.95,56.61
2016,11,21,16,0,476.0,40.0,2.3,14.0,108.0,59.36,29.49
2016,11,21,16,15,357.5,30.5,2.3,13.5,71.0,24.27,14.38
2016,11,21,16,30,239.0,21.0,2.3,13.0,34.0,17.23,0.0
2016,11,21,16,45,119.5,10.5,2.35,12.5,17.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,14.5,0.75,9.0,19.0,36.88,0.0
2016,11,22,7,30,105.0,29.0,0.7,9.0,38.0,102.04,66.17
2016,11,22,7,45,150.0,45.5,0.7,9.5,66.0,151.33,120.22
2016,11,22,8,0,195.0,62.0,0.7,10.0,94.0,201.41,165.19
2016,11,22,8,15,220.0,78.0,0.75,10.5,124.0,241.41,200.29
2016,11,22,8,30,245.0,94.0,0.8,11.0,154.0,282.42,235.21
2016,11,22,8,45,259.5,109.0,0.85,11.5,182.5,315.83,262.84
2016,11,22,9,0,274.0,124.0,0.9,12.0,211.0,349.18,289.62
2016,11,22,9,15,292.0,134.5,1.0,12.0,237.0,378.85,313.72
2016,11,22,9,30,310.0,145.0,1.1,12.0,263.0,408.37,337.33
2016,11,22,9,45,382.5,145.0,1.2,12.5,302.5,478.28,392.26
2016,11,22,10,0,455.0,145.0,1.3,13.0,342.0,536.66,437.09
2016,11,22,10,15,499.0,144.5,1.35,13.0,371.5,572.27,464.1
2016,11,22,10,30,543.0,144.0,1.4,13.0,401.0,606.53,490.0
2016,11,22,10,45,469.0,168.0,1.45,13.5,395.5,575.72,463.73
2016,11,22,11,0,395.0,192.0,1.5,14.0,390.0,530.21,427.14
2016,11,22,11,15,416.5,191.5,1.5,14.0,404.0,553.32,444.65
2016,11,22,11,30,438.0,191.0,1.5,14.0,418.0,562.44,451.24
2016,11,22,11,45,430.0,193.5,1.55,14.0,418.0,550.61,441.95
2016,11,22,12,0,422.0,196.0,1.6,14.0,418.0,537.29,431.67
2016,11,22,12,15,421.0,194.5,1.6,14.0,413.5,523.26,420.75
2016,11,22,12,30,420.0,193.0,1.6,14.0,409.0,507.73,408.61
2016,11,22,12,45,386.5,194.5,1.6,14.5,390.0,464.21,373.92
2016,11,22,13,0,353.0,196.0,1.6,15.0,371.0,430.65,346.68
2016,11,22,13,15,360.5,186.0,1.6,14.5,358.5,409.96,331.02
2016,11,22,13,30,368.0,176.0,1.6,14.0,346.0,387.86,313.75
2016,11,22,13,45,343.0,169.0,1.65,14.0,320.5,350.87,283.68
2016,11,22,14,0,318.0,162.0,1.7,14.0,295.0,315.15,254.24
2016,11,22,14,15,337.0,146.0,1.7,14.0,277.0,290.41,232.93
2016,11,22,14,30,356.0,130.0,1.7,14.0,259.0,267.13,211.89
2016,11,22,14,45,333.0,120.5,1.7,14.0,231.0,227.0,177.22
2016,11,22,15,0,310.0,111.0,1.7,14.0,203.0,192.34,146.81
2016,11,22,15,15,287.5,96.5,1.65,13.5,172.5,155.08,114.52
2016,11,22,15,30,265.0,82.0,1.6,13.0,142.0,120.06,84.56
2016,11,22,15,45,235.5,66.5,1.6,12.5,111.0,85.8,56.81
2016,11,22,16,0,206.0,51.0,1.6,12.0,80.0,54.25,33.57
2016,11,22,16,15,141.0,35.5,1.65,11.5,52.0,29.03,18.35
2016,11,22,16,30,76.0,20.0,1.7,11.0,24.0,16.7,0.0
2016,11,22,16,45,38.0,10.0,1.8,11.0,12.0,9.53,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,91.0,16.0,2.0,9.5,23.5,54.99,0.0
2016,11,23,7,30,182.0,32.0,1.9,10.0,47.0,152.96,96.32
2016,11,23,7,45,288.5,44.0,1.85,10.5,84.0,231.71,184.74
2016,11,23,8,0,395.0,56.0,1.8,11.0,121.0,314.14,258.02
2016,11,23,8,15,463.5,64.0,1.85,11.0,161.0,379.71,315.53
2016,11,23,8,30,532.0,72.0,1.9,11.0,201.0,448.01,373.64
2016,11,23,8,45,577.0,77.5,2.0,11.5,240.0,500.37,416.75
2016,11,23,9,0,622.0,83.0,2.1,12.0,279.0,553.01,458.78
2016,11,23,9,15,504.0,107.5,2.15,12.0,278.0,507.73,421.83
2016,11,23,9,30,386.0,132.0,2.2,12.0,277.0,459.91,382.28
2016,11,23,9,45,241.5,158.0,2.25,12.5,251.0,375.49,311.51
2016,11,23,10,0,97.0,184.0,2.3,13.0,225.0,274.57,225.96
2016,11,23,10,15,434.5,141.0,2.3,13.0,343.0,517.5,427.62
2016,11,23,10,30,772.0,98.0,2.3,13.0,461.0,734.57,593.97
2016,11,23,10,45,786.0,98.0,2.3,13.5,479.0,741.02,595.02
2016,11,23,11,0,800.0,98.0,2.3,14.0,497.0,748.65,598.92
2016,11,23,11,15,805.0,99.0,2.3,14.0,507.5,747.23,597.38
2016,11,23,11,30,810.0,100.0,2.3,14.0,518.0,742.6,593.69
2016,11,23,11,45,815.0,98.5,2.3,14.5,521.0,731.96,584.65
2016,11,23,12,0,820.0,97.0,2.3,15.0,524.0,718.11,573.45
2016,11,23,12,15,817.5,97.0,2.35,15.0,519.0,697.45,558.72
2016,11,23,12,30,815.0,97.0,2.4,15.0,514.0,673.99,541.02
2016,11,23,12,45,810.5,95.5,2.5,15.0,502.0,644.91,518.93
2016,11,23,13,0,806.0,94.0,2.6,15.0,490.0,613.41,494.55
2016,11,23,13,15,795.5,92.5,2.65,15.0,470.5,576.13,464.96
2016,11,23,13,30,785.0,91.0,2.7,15.0,451.0,537.2,433.42
2016,11,23,13,45,771.5,88.0,2.8,15.0,425.5,493.76,397.72
2016,11,23,14,0,758.0,85.0,2.9,15.0,400.0,449.71,360.53
2016,11,23,14,15,735.5,82.5,2.85,14.5,368.0,401.15,319.12
2016,11,23,14,30,713.0,80.0,2.8,14.0,336.0,352.98,276.95
2016,11,23,14,45,682.5,75.5,2.8,14.0,299.5,300.93,230.43
2016,11,23,15,0,652.0,71.0,2.8,14.0,263.0,250.74,184.92
2016,11,23,15,15,604.0,65.5,2.6,13.5,223.0,197.91,138.23
2016,11,23,15,30,556.0,60.0,2.4,13.0,183.0,149.48,96.56
2016,11,23,15,45,484.5,52.0,2.25,12.5,142.5,100.86,58.75
2016,11,23,16,0,413.0,44.0,2.1,12.0,102.0,59.97,32.11
2016,11,23,16,15,291.5,33.0,2.05,11.5,66.0,26.82,16.4
2016,11,23,16,30,170.0,22.0,2.0,11.0,30.0,17.49,0.0
2016,11,23,16,45,85.0,11.0,2.0,10.5,15.0,10.48,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,108.0,15.0,1.35,5.5,23.0,61.2,0.0
2016,11,24,7,30,216.0,30.0,1.4,6.0,46.0,164.76,99.28
2016,11,24,7,45,323.0,41.5,1.5,6.5,84.0,243.96,196.31
2016,11,24,8,0,430.0,53.0,1.6,7.0,122.0,329.78,273.89
2016,11,24,8,15,497.5,61.0,1.55,7.5,163.0,395.54,331.48
2016,11,24,8,30,565.0,69.0,1.5,8.0,204.0,464.04,389.1
2016,11,24,8,45,618.0,73.0,1.5,8.5,245.0,520.69,435.42
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,577.93,480.53
2016,11,24,9,15,701.5,81.0,1.45,9.5,322.0,619.39,511.47
2016,11,24,9,30,732.0,85.0,1.4,10.0,358.0,659.56,539.7
2016,11,24,9,45,757.0,86.5,1.4,10.5,389.5,690.89,561.02
2016,11,24,10,0,782.0,88.0,1.4,11.0,421.0,715.7,577.22
2016,11,24,10,15,796.0,90.0,1.3,11.5,445.5,734.88,588.09
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,751.11,596.65
2016,11,24,10,45,821.0,93.0,1.1,12.5,488.0,760.76,600.38
2016,11,24,11,0,832.0,94.0,1.0,13.0,506.0,767.17,601.84
2016,11,24,11,15,837.0,94.5,0.85,13.0,516.5,765.07,597.71
2016,11,24,11,30,842.0,95.0,0.7,13.0,527.0,759.66,591.35
2016,11,24,11,45,846.0,94.5,0.6,13.5,530.5,749.04,581.18
2016,11,24,12,0,850.0,94.0,0.5,14.0,534.0,735.14,568.93
2016,11,24,12,15,848.0,93.5,0.4,14.0,529.0,713.78,552.69
2016,11,24,12,30,846.0,93.0,0.3,14.0,524.0,689.49,533.96
2016,11,24,12,45,841.5,91.5,0.25,14.5,512.0,659.67,510.63
2016,11,24,13,0,837.0,90.0,0.2,15.0,500.0,627.35,485.34
2016,11,24,13,15,827.0,89.0,0.2,15.0,480.0,589.98,457.46
2016,11,24,13,30,817.0,88.0,0.2,15.0,460.0,550.83,427.63
2016,11,24,13,45,644.0,110.5,0.25,15.0,394.0,452.59,353.5
2016,11,24,14,0,471.0,133.0,0.3,15.0,328.0,361.83,284.05
2016,11,24,14,15,470.0,121.5,0.35,14.5,303.0,325.95,255.65
2016,11,24,14,30,469.0,110.0,0.4,14.0,278.0,289.28,225.02
2016,11,24,14,45,432.5,106.0,0.45,14.0,248.0,247.82,189.83
2016,11,24,15,0,396.0,102.0,0.5,14.0,218.0,209.19,156.63
2016,11,24,15,15,365.5,90.0,0.55,13.5,185.0,167.46,121.01
2016,11,24,15,30,335.0,78.0,0.6,13.0,152.0,128.66,88.3
2016,11,24,15,45,291.0,64.0,0.7,13.0,118.0,89.71,57.43
2016,11,24,16,0,247.0,50.0,0.8,13.0,84.0,55.59,33.25
2016,11,24,16,15,123.5,37.5,0.9,12.5,54.5,30.48,19.21
2016,11,24,16,30,0.0,25.0,1.0,12.0,25.0,21.92,0.0
2016,11,24,16,45,0.0,12.5,1.15,11.5,12.5,11.91,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,6.5,2.0,7.5,6.5,6.2,0.0
2016,11,25,7,30,0.0,13.0,2.0,8.0,13.0,12.05,1.46
2016,11,25,7,45,0.0,24.0,2.0,8.5,24.0,22.28,12.81
2016,11,25,8,0,0.0,35.0,2.0,9.0,35.0,32.51,22.15
2016,11,25,8,15,0.0,47.5,2.0,9.0,47.5,44.96,33.24
2016,11,25,8,30,0.0,60.0,2.0,9.0,60.0,57.57,44.41
2016,11,25,8,45,0.0,72.0,2.0,9.5,72.0,69.56,54.81
2016,11,25,9,0,0.0,84.0,2.0,10.0,84.0,81.52,65.04
2016,11,25,9,15,0.0,95.0,2.0,10.0,95.0,92.36,74.29
2016,11,25,9,30,0.0,106.0,2.0,10.0,106.0,103.23,83.47
2016,11,25,9,45,20.5,137.5,2.0,10.5,146.5,152.27,125.34
2016,11,25,10,0,41.0,169.0,2.0,11.0,187.0,213.62,176.47
2016,11,25,10,15,91.5,186.5,2.0,11.5,228.5,271.52,224.69
2016,11,25,10,30,142.0,204.0,2.0,12.0,270.0,341.53,281.44
2016,11,25,10,45,116.0,210.0,2.05,12.5,265.5,326.27,267.35
2016,11,25,11,0,90.0,216.0,2.1,13.0,261.0,299.2,244.33
2016,11,25,11,15,70.0,214.5,2.1,13.0,250.0,279.5,227.81
2016,11,25,11,30,50.0,213.0,2.1,13.0,239.0,260.2,211.57
2016,11,25,11,45,54.0,216.0,2.15,13.5,244.0,264.35,214.62
2016,11,25,12,0,58.0,219.0,2.2,14.0,249.0,268.27,217.4
2016,11,25,12,15,92.5,223.5,2.15,14.0,270.5,294.95,239.53
2016,11,25,12,30,127.0,228.0,2.1,14.0,292.0,328.5,266.66
2016,11,25,12,45,100.5,219.0,2.1,14.0,269.0,287.82,233.55
2016,11,25,13,0,74.0,210.0,2.1,14.0,246.0,257.41,208.74
2016,11,25,13,15,146.5,202.5,2.1,14.0,270.5,294.85,240.0
2016,11,25,13,30,219.0,195.0,2.1,14.0,295.0,319.43,259.95
2016,11,25,13,45,202.0,184.5,2.1,14.0,273.0,289.47,235.13
2016,11,25,14,0,185.0,174.0,2.1,14.0,251.0,260.56,211.17
2016,11,25,14,15,266.5,151.0,2.1,13.5,251.5,265.58,214.39
2016,11,25,14,30,348.0,128.0,2.1,13.0,252.0,261.91,209.01
2016,11,25,14,45,324.5,119.0,2.1,13.0,225.0,222.62,174.71
2016,11,25,15,0,301.0,110.0,2.1,13.0,198.0,188.87,144.9
2016,11,25,15,15,277.0,96.0,2.0,12.5,167.5,152.31,113.08
2016,11,25,15,30,253.0,82.0,1.9,12.0,137.0,118.15,83.77
2016,11,25,15,45,222.0,66.0,1.85,12.0,106.5,83.98,55.91
2016,11,25,16,0,191.0,50.0,1.8,12.0,76.0,53.37,33.18
2016,11,25,16,15,95.5,36.0,1.8,11.5,49.0,29.32,18.2
2016,11,25,16,30,0.0,22.0,1.8,11.0,22.0,19.63,0.0
2016,11,25,16,45,0.0,11.0,1.85,11.0,11.0,10.48,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,10.0,6.5,6.2,0.0
2016,11,26,7,30,0.0,13.0,2.9,10.0,13.0,12.05,0.7
2016,11,26,7,45,0.0,25.0,2.85,10.0,25.0,23.21,13.37
2016,11,26,8,0,0.0,37.0,2.8,10.0,37.0,34.76,23.89
2016,11,26,8,15,0.0,51.0,2.75,10.0,51.0,49.26,36.74
2016,11,26,8,30,0.0,65.0,2.7,10.0,65.0,63.59,49.38
2016,11,26,8,45,0.0,78.0,2.65,10.5,78.0,76.65,60.67
2016,11,26,9,0,0.0,91.0,2.6,11.0,91.0,89.67,71.76
2016,11,26,9,15,0.0,103.0,2.7,11.0,103.0,101.55,81.86
2016,11,26,9,30,0.0,115.0,2.8,11.0,115.0,113.44,91.88
2016,11,26,9,45,15.0,139.5,2.95,11.0,146.0,150.66,123.72
2016,11,26,10,0,30.0,164.0,3.1,11.0,177.0,199.32,164.69
2016,11,26,10,15,44.0,178.5,3.3,11.0,198.5,225.52,186.6
2016,11,26,10,30,58.0,193.0,3.5,11.0,220.0,251.73,208.44
2016,11,26,10,45,38.5,188.5,3.7,11.0,207.0,229.05,188.87
2016,11,26,11,0,19.0,184.0,3.9,11.0,194.0,196.6,161.26
2016,11,26,11,15,41.5,201.0,4.0,11.0,222.5,242.08,199.55
2016,11,26,11,30,64.0,218.0,4.1,11.0,251.0,276.72,228.46
2016,11,26,11,45,36.5,198.0,4.2,11.5,217.0,231.04,189.64
2016,11,26,12,0,9.0,178.0,4.3,12.0,183.0,179.18,145.7
2016,11,26,12,15,39.5,198.0,4.3,12.0,218.5,229.44,188.2
2016,11,26,12,30,70.0,218.0,4.3,12.0,254.0,270.17,222.2
2016,11,26,12,45,309.0,183.0,4.3,12.0,334.0,400.08,332.45
2016,11,26,13,0,548.0,148.0,4.3,12.0,414.0,506.94,420.07
2016,11,26,13,15,471.0,158.0,4.15,12.0,380.0,451.39,373.03
2016,11,26,13,30,394.0,168.0,4.0,12.0,346.0,399.37,329.35
2016,11,26,13,45,414.5,153.5,3.9,12.0,331.5,376.38,309.73
2016,11,26,14,0,435.0,139.0,3.8,12.0,317.0,350.79,287.26
2016,11,26,14,15,516.0,119.0,3.7,12.0,314.0,342.36,277.51
2016,11,26,14,30,597.0,99.0,3.6,12.0,311.0,328.1,261.29
2016,11,26,14,45,557.5,94.5,3.55,12.0,275.0,278.86,217.24
2016,11,26,15,0,518.0,90.0,3.5,12.0,239.0,232.59,175.57
2016,11,26,15,15,466.0,82.0,3.5,11.5,201.5,181.87,131.29
2016,11,26,15,30,414.0,74.0,3.5,11.0,164.0,138.01,93.91
2016,11,26,15,45,331.0,64.0,3.5,11.0,125.5,94.2,60.07
2016,11,26,16,0,248.0,54.0,3.5,11.0,87.0,59.32,36.51
2016,11,26,16,15,124.0,39.0,3.6,11.0,55.5,31.57,19.9
2016,11,26,16,30,0.0,24.0,3.7,11.0,24.0,21.09,0.0
2016,11,26,16,45,0.0,12.0,3.8,11.0,12.0,11.44,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,121.0,12.5,3.1,8.5,20.5,63.6,0.0
2016,11,27,7,30,242.0,25.0,3.1,9.0,41.0,164.11,69.12
2016,11,27,7,45,361.0,34.5,3.15,9.5,78.5,254.36,200.08
2016,11,27,8,0,480.0,44.0,3.2,10.0,116.0,344.73,283.74
2016,11,27,8,15,548.0,50.0,3.3,10.0,157.0,409.02,342.05
2016,11,27,8,30,616.0,56.0,3.4,10.0,198.0,476.21,400.93
2016,11,27,8,45,664.0,59.5,3.55,10.5,238.0,529.55,446.21
2016,11,27,9,0,712.0,63.0,3.7,11.0,278.0,579.05,487.11
2016,11,27,9,15,741.0,66.0,3.65,11.5,313.5,619.34,517.91
2016,11,27,9,30,770.0,69.0,3.6,12.0,349.0,658.12,546.47
2016,11,27,9,45,701.0,84.5,3.6,12.5,356.0,642.09,532.1
2016,11,27,10,0,632.0,100.0,3.6,13.0,363.0,617.0,510.96
2016,11,27,10,15,738.0,87.5,3.5,13.0,412.0,686.81,564.08
2016,11,27,10,30,844.0,75.0,3.4,13.0,461.0,752.1,612.05
2016,11,27,10,45,853.0,75.5,3.3,13.5,478.5,759.83,615.07
2016,11,27,11,0,862.0,76.0,3.2,14.0,496.0,764.27,616.12
2016,11,27,11,15,866.5,77.0,3.1,14.0,506.5,762.53,613.82
2016,11,27,11,30,871.0,78.0,3.0,14.0,517.0,757.41,609.19
2016,11,27,11,45,870.0,78.5,2.9,14.0,519.5,744.26,598.76
2016,11,27,12,0,869.0,79.0,2.8,14.0,522.0,727.92,586.13
2016,11,27,12,15,704.5,118.0,2.7,14.0,475.0,640.15,518.27
2016,11,27,12,30,540.0,157.0,2.6,14.0,428.0,547.7,444.76
2016,11,27,12,45,423.0,177.5,2.55,14.5,387.0,476.57,387.01
2016,11,27,13,0,306.0,198.0,2.5,15.0,346.0,402.66,326.63
2016,11,27,13,15,350.5,182.0,2.4,15.0,345.0,398.76,323.78
2016,11,27,13,30,395.0,166.0,2.3,15.0,344.0,397.7,322.22
2016,11,27,13,45,395.5,155.5,2.25,15.0,325.0,368.64,298.0
2016,11,27,14,0,396.0,145.0,2.2,15.0,306.0,338.65,272.65
2016,11,27,14,15,403.5,131.5,2.15,14.5,284.0,307.73,246.4
2016,11,27,14,30,411.0,118.0,2.1,14.0,262.0,275.41,218.16
2016,11,27,14,45,379.0,110.5,2.1,14.0,232.5,234.89,182.86
2016,11,27,15,0,347.0,103.0,2.1,14.0,203.0,196.94,149.57
2016,11,27,15,15,320.0,90.0,2.05,13.5,171.5,157.72,115.48
2016,11,27,15,30,293.0,77.0,2.0,13.0,140.0,121.12,84.17
2016,11,27,15,45,251.0,62.5,1.95,12.5,108.0,84.34,54.81
2016,11,27,16,0,209.0,48.0,1.9,12.0,76.0,52.2,31.59
2016,11,27,16,15,104.5,35.0,1.95,11.5,49.0,28.55,17.33
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,19.56,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.48,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,92.0,13.0,3.9,10.0,18.5,51.48,0.0
2016,11,28,7,30,184.0,26.0,4.0,10.0,37.0,138.31,45.2
2016,11,28,7,45,296.0,37.0,4.15,10.5,73.0,222.31,172.98
2016,11,28,8,0,408.0,48.0,4.3,11.0,109.0,307.96,253.02
2016,11,28,8,15,479.5,55.5,4.3,11.0,148.5,373.86,312.7
2016,11,28,8,30,551.0,63.0,4.3,11.0,188.0,442.9,373.29
2016,11,28,8,45,600.0,68.0,4.35,11.5,227.5,497.08,419.46
2016,11,28,9,0,649.0,73.0,4.4,12.0,267.0,551.86,464.63
2016,11,28,9,15,617.5,82.0,4.35,12.0,285.0,555.39,467.4
2016,11,28,9,30,586.0,91.0,4.3,12.0,303.0,555.19,466.77
2016,11,28,9,45,567.5,104.5,4.3,12.0,324.0,566.17,474.82
2016,11,28,10,0,549.0,118.0,4.3,12.0,345.0,574.01,480.05
2016,11,28,10,15,546.0,127.5,4.2,12.0,364.5,581.68,485.12
2016,11,28,10,30,543.0,137.0,4.1,12.0,384.0,592.04,492.05
2016,11,28,10,45,573.5,134.0,4.05,12.5,404.0,616.15,509.67
2016,11,28,11,0,604.0,131.0,4.0,13.0,424.0,633.48,521.86
2016,11,28,11,15,649.5,133.0,3.9,13.0,454.0,664.89,545.59
2016,11,28,11,30,695.0,135.0,3.8,13.0,484.0,692.98,566.38
2016,11,28,11,45,709.5,131.0,3.7,13.5,489.0,688.01,560.71
2016,11,28,12,0,724.0,127.0,3.6,14.0,494.0,679.88,552.81
2016,11,28,12,15,721.0,126.5,3.5,14.0,489.0,660.17,536.81
2016,11,28,12,30,718.0,126.0,3.4,14.0,484.0,637.99,518.85
2016,11,28,12,45,409.0,168.5,3.3,14.0,371.5,457.67,374.23
2016,11,28,13,0,100.0,211.0,3.2,14.0,259.0,274.84,223.67
2016,11,28,13,15,254.0,187.0,3.15,14.0,302.0,347.9,285.07
2016,11,28,13,30,408.0,163.0,3.1,14.0,345.0,401.56,328.16
2016,11,28,13,45,541.0,133.5,3.05,14.5,360.5,419.48,340.6
2016,11,28,14,0,674.0,104.0,3.0,15.0,376.0,428.56,344.41
2016,11,28,14,15,648.0,100.0,2.9,14.5,345.0,380.93,303.69
2016,11,28,14,30,622.0,96.0,2.8,14.0,314.0,334.23,263.06
2016,11,28,14,45,604.5,87.5,2.75,14.0,280.5,287.09,220.75
2016,11,28,15,0,587.0,79.0,2.7,14.0,247.0,240.71,178.47
2016,11,28,15,15,535.0,72.5,2.5,13.5,208.0,189.72,133.91
