Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,0,582.0,96.0,1.8,7.0,311.0,558.0,468.61
2016,12,19,10,15,706.5,84.0,1.8,7.5,363.0,640.19,532.76
2016,12,19,10,30,831.0,72.0,1.8,8.0,415.0,718.26,589.86
2016,12,19,10,45,841.0,73.0,1.85,8.5,434.5,729.19,595.96
2016,12,19,11,0,851.0,74.0,1.9,9.0,454.0,736.96,600.4
2016,12,19,11,15,857.0,75.0,1.85,9.0,467.0,738.5,600.57
2016,12,19,11,30,863.0,76.0,1.8,9.0,480.0,736.75,598.45
2016,12,19,11,45,752.5,97.5,1.8,9.5,452.5,674.26,550.39
2016,12,19,12,0,642.0,119.0,1.8,10.0,425.0,607.92,497.77
2016,12,19,12,15,556.0,141.0,1.8,10.0,405.0,554.25,455.16
2016,12,19,12,30,470.0,163.0,1.8,10.0,385.0,506.86,416.69
2016,12,19,12,45,537.5,143.0,1.8,10.5,392.5,514.32,422.59
2016,12,19,13,0,605.0,123.0,1.8,11.0,400.0,520.99,426.92
2016,12,19,13,15,721.0,98.0,1.75,11.0,416.5,540.58,441.64
2016,12,19,13,30,837.0,73.0,1.7,11.0,433.0,549.02,446.64
2016,12,19,13,45,822.0,71.5,1.65,11.0,409.0,506.85,411.1
2016,12,19,14,0,807.0,70.0,1.6,11.0,385.0,463.58,374.25
2016,12,19,14,15,785.5,67.5,1.5,10.5,355.5,415.61,333.25
2016,12,19,14,30,764.0,65.0,1.4,10.0,326.0,367.67,291.16
2016,12,19,14,45,733.5,62.0,1.3,10.0,291.0,316.48,245.13
2016,12,19,15,0,703.0,59.0,1.2,10.0,256.0,266.79,199.68
2016,12,19,15,15,658.0,54.5,1.2,9.5,218.0,213.99,152.45
2016,12,19,15,30,613.0,50.0,1.2,9.0,180.0,163.99,108.24
2016,12,19,15,45,540.0,44.5,1.3,8.5,140.5,114.03,67.56
2016,12,19,16,0,467.0,39.0,1.4,8.0,101.0,71.47,37.14
2016,12,19,16,15,233.5,35.0,1.4,7.5,66.0,33.66,17.9
2016,12,19,16,30,0.0,31.0,1.4,7.0,31.0,26.25,0.0
2016,12,19,16,45,0.0,15.5,1.4,7.0,15.5,14.77,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,14.5,2.2,5.0,32.5,121.9,4.1
2016,12,20,8,0,371.0,29.0,2.2,6.0,65.0,251.6,193.47
2016,12,20,8,15,457.5,36.5,2.15,6.5,102.0,320.32,264.12
2016,12,20,8,30,544.0,44.0,2.1,7.0,139.0,394.51,330.46
2016,12,20,8,45,599.0,48.5,2.05,7.5,177.5,449.97,379.04
2016,12,20,9,0,654.0,53.0,2.0,8.0,216.0,502.63,423.61
2016,12,20,9,15,689.0,56.0,1.95,8.5,251.0,545.78,458.69
2016,12,20,9,30,724.0,59.0,1.9,9.0,286.0,588.08,491.43
2016,12,20,9,45,754.5,60.0,1.85,10.0,318.0,623.54,516.29
2016,12,20,10,0,785.0,61.0,1.8,11.0,350.0,657.23,539.03
2016,12,20,10,15,801.0,62.5,1.75,11.0,376.0,678.86,554.1
2016,12,20,10,30,817.0,64.0,1.7,11.0,402.0,697.82,567.07
2016,12,20,10,45,827.5,65.5,1.65,11.5,421.5,709.81,573.72
2016,12,20,11,0,838.0,67.0,1.6,12.0,441.0,718.73,578.13
2016,12,20,11,15,844.5,67.5,1.5,12.0,453.5,714.51,573.56
2016,12,20,11,30,851.0,68.0,1.4,12.0,466.0,713.0,571.18
2016,12,20,11,45,852.5,69.0,1.35,12.5,471.5,705.24,563.75
2016,12,20,12,0,854.0,70.0,1.3,13.0,477.0,694.33,554.21
2016,12,20,12,15,854.0,70.0,1.25,13.0,475.5,678.07,541.94
2016,12,20,12,30,854.0,70.0,1.2,13.0,474.0,658.83,527.53
2016,12,20,12,45,656.5,114.0,1.2,13.5,421.0,564.59,453.1
2016,12,20,13,0,459.0,158.0,1.2,14.0,368.0,465.18,374.44
2016,12,20,13,15,635.5,115.0,1.2,13.5,394.5,509.69,410.94
2016,12,20,13,30,812.0,72.0,1.2,13.0,421.0,535.19,430.41
2016,12,20,13,45,798.5,70.5,1.25,13.0,398.5,494.8,397.15
2016,12,20,14,0,785.0,69.0,1.3,13.0,376.0,453.25,362.6
2016,12,20,14,15,765.5,66.5,1.25,13.0,347.5,407.13,323.1
2016,12,20,14,30,746.0,64.0,1.2,13.0,319.0,360.9,282.54
2016,12,20,14,45,719.5,60.5,1.15,13.0,285.5,311.43,238.59
2016,12,20,15,0,693.0,57.0,1.1,13.0,252.0,263.1,194.84
2016,12,20,15,15,650.0,53.0,1.05,12.0,215.0,211.77,149.55
2016,12,20,15,30,607.0,49.0,1.0,11.0,178.0,163.03,106.91
2016,12,20,15,45,543.5,43.0,1.0,10.5,140.0,114.08,66.88
2016,12,20,16,0,480.0,37.0,1.0,10.0,102.0,71.49,36.19
2016,12,20,16,15,240.0,34.5,1.05,9.5,67.0,33.92,17.72
2016,12,20,16,30,0.0,32.0,1.1,9.0,32.0,27.01,0.0
2016,12,20,16,45,0.0,16.0,1.15,9.0,16.0,15.25,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,14.0,2.25,7.5,32.5,123.56,0.0
2016,12,21,8,0,384.0,28.0,2.3,8.0,65.0,256.56,194.8
2016,12,21,8,15,470.5,35.0,2.35,8.5,102.5,324.95,265.95
2016,12,21,8,30,557.0,42.0,2.4,9.0,140.0,398.86,332.07
2016,12,21,8,45,612.0,46.5,2.5,9.5,178.5,450.19,377.75
2016,12,21,9,0,667.0,51.0,2.6,10.0,217.0,508.02,426.83
2016,12,21,9,15,702.5,54.5,2.65,10.5,252.5,552.41,463.34
2016,12,21,9,30,738.0,58.0,2.7,11.0,288.0,596.01,497.58
2016,12,21,9,45,766.0,59.5,2.8,11.5,320.5,630.65,523.61
2016,12,21,10,0,794.0,61.0,2.9,12.0,353.0,663.44,547.7
2016,12,21,10,15,811.0,62.5,2.75,12.0,379.5,686.0,563.46
2016,12,21,10,30,828.0,64.0,2.6,12.0,406.0,705.88,576.95
2016,12,21,10,45,840.5,65.0,2.5,12.5,426.0,712.88,579.79
2016,12,21,11,0,853.0,66.0,2.4,13.0,446.0,722.88,584.98
2016,12,21,11,15,860.5,66.5,2.35,13.0,459.5,725.36,585.95
2016,12,21,11,30,868.0,67.0,2.3,13.0,473.0,724.6,584.66
2016,12,21,11,45,872.5,67.0,2.3,13.5,479.0,717.73,578.24
2016,12,21,12,0,877.0,67.0,2.3,14.0,485.0,707.59,569.58
2016,12,21,12,15,877.0,67.0,2.3,14.0,483.5,691.07,557.35
2016,12,21,12,30,877.0,67.0,2.3,14.0,482.0,671.48,542.94
2016,12,21,12,45,869.0,68.0,2.3,14.5,472.5,644.89,521.11
2016,12,21,13,0,861.0,69.0,2.3,15.0,463.0,615.8,497.0
2016,12,21,13,15,853.0,68.0,2.25,15.0,447.0,585.11,471.95
2016,12,21,13,30,845.0,67.0,2.2,15.0,431.0,548.91,442.26
2016,12,21,13,45,832.5,65.5,2.2,15.0,408.5,507.94,408.42
2016,12,21,14,0,820.0,64.0,2.2,15.0,386.0,465.64,372.67
2016,12,21,14,15,801.0,62.0,2.1,14.5,357.0,418.89,332.88
2016,12,21,14,30,782.0,60.0,2.0,14.0,328.0,371.89,291.79
2016,12,21,14,45,754.0,57.5,1.95,14.0,294.0,321.31,246.54
2016,12,21,15,0,726.0,55.0,1.9,14.0,260.0,271.92,201.55
2016,12,21,15,15,684.0,51.0,1.75,13.0,222.0,219.14,154.59
2016,12,21,15,30,642.0,47.0,1.6,12.0,184.0,169.66,110.96
2016,12,21,15,45,575.5,41.5,1.5,11.5,145.0,119.06,69.47
2016,12,21,16,0,509.0,36.0,1.4,11.0,106.0,73.81,36.71
2016,12,21,16,15,394.5,27.5,1.4,10.5,70.0,32.55,13.96
2016,12,21,16,30,280.0,19.0,1.4,10.0,34.0,15.26,0.0
2016,12,21,16,45,140.0,9.5,1.45,9.5,17.0,9.05,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.0,1.4,6.5,33.5,130.22,0.0
2016,12,22,8,0,415.0,28.0,1.3,7.0,67.0,271.71,204.98
2016,12,22,8,15,503.0,35.0,1.2,7.5,106.0,335.91,273.57
2016,12,22,8,30,591.0,42.0,1.1,8.0,145.0,412.47,340.63
2016,12,22,8,45,643.0,47.0,1.05,8.5,184.5,469.02,388.83
2016,12,22,9,0,695.0,52.0,1.0,9.0,224.0,526.5,435.62
2016,12,22,9,15,730.5,55.5,0.9,9.5,261.0,571.71,470.44
2016,12,22,9,30,766.0,59.0,0.8,10.0,298.0,616.03,502.45
2016,12,22,9,45,789.0,61.5,0.75,10.5,330.0,649.04,524.85
2016,12,22,10,0,812.0,64.0,0.7,11.0,362.0,679.95,545.09
2016,12,22,10,15,828.5,65.5,0.8,11.5,389.0,702.47,560.79
2016,12,22,10,30,845.0,67.0,0.9,12.0,416.0,722.22,574.42
2016,12,22,10,45,856.5,68.5,1.0,12.5,436.0,735.26,583.17
2016,12,22,11,0,868.0,70.0,1.1,13.0,456.0,745.13,589.69
2016,12,22,11,15,875.0,70.5,1.15,13.0,469.5,741.37,586.98
2016,12,22,11,30,882.0,71.0,1.2,13.0,483.0,740.19,586.39
2016,12,22,11,45,885.0,71.5,1.25,13.5,489.0,732.76,580.28
2016,12,22,12,0,888.0,72.0,1.3,14.0,495.0,722.03,571.96
2016,12,22,12,15,887.0,72.0,1.3,14.0,493.5,704.66,559.49
2016,12,22,12,30,886.0,72.0,1.3,14.0,492.0,684.21,544.9
2016,12,22,12,45,883.0,71.0,1.3,14.0,483.0,658.34,525.12
2016,12,22,13,0,880.0,70.0,1.3,14.0,474.0,629.71,502.94
2016,12,22,13,15,871.0,69.0,1.2,14.0,457.5,594.94,474.93
2016,12,22,13,30,862.0,68.0,1.1,14.0,441.0,560.61,446.72
2016,12,22,13,45,849.0,66.5,1.05,14.0,417.5,518.8,412.66
2016,12,22,14,0,836.0,65.0,1.0,14.0,394.0,475.64,376.77
2016,12,22,14,15,816.0,63.0,0.95,14.0,364.0,427.8,336.36
2016,12,22,14,30,796.0,61.0,0.9,14.0,334.0,379.75,294.75
2016,12,22,14,45,764.5,58.5,0.85,14.0,299.0,327.3,248.86
2016,12,22,15,0,733.0,56.0,0.8,14.0,264.0,276.34,203.39
2016,12,22,15,15,689.5,52.0,0.85,13.0,225.5,222.79,156.69
2016,12,22,15,30,646.0,48.0,0.9,12.0,187.0,172.68,113.05
2016,12,22,15,45,578.5,42.5,1.0,11.5,147.5,121.61,71.38
2016,12,22,16,0,511.0,37.0,1.1,11.0,108.0,75.99,38.26
2016,12,22,16,15,397.0,28.5,1.15,10.5,71.5,34.4,15.07
2016,12,22,16,30,283.0,20.0,1.2,10.0,35.0,16.16,0.0
2016,12,22,16,45,141.5,10.0,1.25,10.0,17.5,9.53,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,4.05,8.0,12.0,11.13,0.0
2016,12,23,8,0,0.0,24.0,4.0,8.0,24.0,22.31,11.77
2016,12,23,8,15,0.0,38.5,3.8,8.0,38.5,38.13,26.61
2016,12,23,8,30,0.0,53.0,3.6,8.0,53.0,53.38,40.32
2016,12,23,8,45,0.0,67.5,3.45,8.0,67.5,68.33,53.67
2016,12,23,9,0,0.0,82.0,3.3,8.0,82.0,83.15,66.77
2016,12,23,9,15,1.0,96.0,3.15,8.0,96.5,97.95,79.73
2016,12,23,9,30,2.0,110.0,3.0,8.0,111.0,112.79,92.57
2016,12,23,9,45,5.5,121.5,2.9,8.5,123.5,126.46,104.15
2016,12,23,10,0,9.0,133.0,2.8,9.0,136.0,140.33,115.75
2016,12,23,10,15,4.5,76.5,2.85,9.0,78.0,74.69,59.35
2016,12,23,10,30,0.0,20.0,2.9,9.0,20.0,18.55,10.55
2016,12,23,10,45,0.0,40.0,2.95,9.5,40.0,37.16,26.66
2016,12,23,11,0,0.0,60.0,3.0,10.0,60.0,55.8,42.63
2016,12,23,11,15,0.0,39.0,3.35,10.0,39.0,36.23,25.73
2016,12,23,11,30,0.0,18.0,3.7,10.0,18.0,16.71,8.83
2016,12,23,11,45,0.0,12.5,4.05,10.5,12.5,11.6,4.38
2016,12,23,12,0,0.0,7.0,4.4,11.0,7.0,6.49,0.0
2016,12,23,12,15,0.0,80.5,4.55,11.0,80.5,74.95,58.72
2016,12,23,12,30,0.0,154.0,4.7,11.0,154.0,148.35,120.81
2016,12,23,12,45,52.5,178.0,4.9,11.0,202.5,214.41,177.39
2016,12,23,13,0,105.0,202.0,5.1,11.0,251.0,271.14,225.38
2016,12,23,13,15,52.5,137.0,5.1,11.0,161.5,166.16,136.9
2016,12,23,13,30,0.0,72.0,5.1,11.0,72.0,67.0,52.02
2016,12,23,13,45,0.0,72.0,5.1,11.0,72.0,67.0,52.13
2016,12,23,14,0,0.0,72.0,5.1,11.0,72.0,67.0,52.2
2016,12,23,14,15,0.0,66.5,4.95,10.5,66.5,61.86,47.94
2016,12,23,14,30,0.0,61.0,4.8,10.0,61.0,56.72,43.65
2016,12,23,14,45,0.0,54.5,4.7,10.0,54.5,50.66,38.43
2016,12,23,15,0,0.0,48.0,4.6,10.0,48.0,44.6,33.16
2016,12,23,15,15,274.0,54.0,4.35,9.5,113.5,122.35,90.6
2016,12,23,15,30,548.0,60.0,4.1,9.0,179.0,166.13,114.11
2016,12,23,15,45,481.0,52.5,3.95,9.0,141.0,117.97,73.69
2016,12,23,16,0,414.0,45.0,3.8,9.0,103.0,76.67,42.84
2016,12,23,16,15,297.5,34.0,3.7,8.5,68.5,37.78,19.39
2016,12,23,16,30,181.0,23.0,3.6,8.0,34.0,18.2,0.87
2016,12,23,16,45,90.5,11.5,3.5,8.0,17.0,10.96,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.5,13.5,2.7,4.5,33.0,132.16,0.0
2016,12,24,8,0,431.0,27.0,2.7,5.0,66.0,270.39,204.42
2016,12,24,8,15,519.0,33.5,2.75,5.5,105.0,342.08,282.6
2016,12,24,8,30,607.0,40.0,2.8,6.0,144.0,418.49,352.15
2016,12,24,8,45,662.5,43.5,2.85,6.5,184.0,475.82,403.36
2016,12,24,9,0,718.0,47.0,2.9,7.0,224.0,534.2,453.47
2016,12,24,9,15,752.0,50.5,2.9,7.0,260.5,579.0,491.51
2016,12,24,9,30,786.0,54.0,2.9,7.0,297.0,622.87,526.78
2016,12,24,9,45,810.0,55.5,2.95,7.5,330.0,655.8,551.52
2016,12,24,10,0,834.0,57.0,3.0,8.0,363.0,680.61,569.42
2016,12,24,10,15,850.0,58.5,3.0,8.5,389.5,703.16,585.06
2016,12,24,10,30,866.0,60.0,3.0,9.0,416.0,722.97,598.38
2016,12,24,10,45,876.5,61.0,3.05,9.5,436.5,735.07,605.97
2016,12,24,11,0,887.0,62.0,3.1,10.0,457.0,744.01,611.21
2016,12,24,11,15,893.5,63.0,3.1,10.0,470.5,746.66,612.64
2016,12,24,11,30,900.0,64.0,3.1,10.0,484.0,745.93,611.66
2016,12,24,11,45,903.5,64.0,3.1,10.0,490.0,738.38,605.66
2016,12,24,12,0,907.0,64.0,3.1,10.0,496.0,727.46,597.27
2016,12,24,12,15,906.5,64.0,3.1,10.0,495.0,710.41,584.33
2016,12,24,12,30,906.0,64.0,3.1,10.0,494.0,690.2,569.09
2016,12,24,12,45,895.0,66.0,3.1,10.0,484.0,662.43,547.15
2016,12,24,13,0,884.0,68.0,3.1,10.0,474.0,632.19,522.41
2016,12,24,13,15,876.5,67.0,3.05,10.0,458.5,598.35,494.37
2016,12,24,13,30,869.0,66.0,3.0,10.0,443.0,562.31,464.03
2016,12,24,13,45,858.0,64.5,3.0,10.0,420.0,521.87,429.67
2016,12,24,14,0,847.0,63.0,3.0,10.0,397.0,481.54,394.49
2016,12,24,14,15,828.5,61.0,2.9,10.0,368.0,433.99,352.43
2016,12,24,14,30,810.0,59.0,2.8,10.0,339.0,386.04,309.08
2016,12,24,14,45,785.0,56.0,2.75,10.0,305.0,334.69,262.14
2016,12,24,15,0,760.0,53.0,2.7,10.0,271.0,284.15,215.09
2016,12,24,15,15,719.5,49.5,2.6,9.0,232.5,230.42,166.19
2016,12,24,15,30,679.0,46.0,2.5,8.0,194.0,179.74,120.34
2016,12,24,15,45,617.0,41.0,2.4,7.5,154.0,127.95,76.43
2016,12,24,16,0,555.0,36.0,2.3,7.0,114.0,82.27,42.16
2016,12,24,16,15,442.0,28.0,2.3,6.5,76.5,38.57,17.18
2016,12,24,16,30,329.0,20.0,2.3,6.0,39.0,17.49,1.75
2016,12,24,16,45,164.5,10.0,2.35,6.0,19.5,9.53,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,45,151.0,14.5,2.2,2.5,28.0,103.64,0.0
2016,12,25,8,0,302.0,29.0,2.3,3.0,56.0,215.21,162.54
2016,12,25,8,15,364.0,40.0,2.35,3.5,90.0,271.88,225.97
2016,12,25,8,30,426.0,51.0,2.4,4.0,124.0,332.76,282.38
2016,12,25,8,45,474.0,58.0,2.45,4.5,158.5,383.85,328.52
2016,12,25,9,0,522.0,65.0,2.5,5.0,193.0,436.24,374.18
2016,12,25,9,15,548.5,72.0,2.5,5.5,225.5,475.26,407.13
2016,12,25,9,30,575.0,79.0,2.5,6.0,258.0,513.61,438.43
2016,12,25,9,45,592.0,84.5,2.55,6.5,285.5,542.48,461.32
2016,12,25,10,0,609.0,90.0,2.6,7.0,313.0,569.7,482.31
2016,12,25,10,15,723.0,79.0,2.6,7.0,362.5,645.68,542.34
2016,12,25,10,30,837.0,68.0,2.6,7.0,412.0,717.99,597.21
2016,12,25,10,45,847.0,69.5,2.65,7.5,432.0,730.21,604.49
2016,12,25,11,0,857.0,71.0,2.7,8.0,452.0,739.27,609.88
2016,12,25,11,15,863.0,71.5,2.75,8.0,465.5,740.87,610.79
2016,12,25,11,30,869.0,72.0,2.8,8.0,479.0,739.16,609.35
2016,12,25,11,45,870.5,73.0,2.85,8.5,484.5,731.43,602.39
2016,12,25,12,0,872.0,74.0,2.9,9.0,490.0,720.43,593.1
2016,12,25,12,15,871.0,74.0,2.9,9.0,488.5,703.28,580.06
2016,12,25,12,30,870.0,74.0,2.9,9.0,487.0,683.07,564.71
2016,12,25,12,45,534.5,138.0,2.9,9.5,390.5,510.74,424.22
2016,12,25,13,0,199.0,202.0,2.9,10.0,294.0,337.76,279.94
2016,12,25,13,15,230.5,191.5,2.9,10.0,294.5,344.63,286.29
2016,12,25,13,30,262.0,181.0,2.9,10.0,295.0,340.84,283.05
2016,12,25,13,45,372.0,153.5,2.95,10.0,306.0,363.7,301.69
2016,12,25,14,0,482.0,126.0,3.0,10.0,317.0,370.95,306.35
2016,12,25,14,15,464.5,120.5,2.95,9.5,293.5,334.85,275.07
2016,12,25,14,30,447.0,115.0,2.9,9.0,270.0,299.2,243.7
2016,12,25,14,45,581.0,87.0,2.85,9.0,267.0,296.81,236.2
2016,12,25,15,0,715.0,59.0,2.8,9.0,264.0,278.39,212.72
2016,12,25,15,15,673.0,54.5,2.75,8.5,226.5,225.43,164.23
2016,12,25,15,30,631.0,50.0,2.7,8.0,189.0,175.76,119.2
2016,12,25,15,45,568.0,44.0,2.65,7.5,150.0,124.21,75.53
2016,12,25,16,0,505.0,38.0,2.6,7.0,111.0,79.75,41.88
2016,12,25,16,15,395.5,29.5,2.7,6.5,74.5,37.96,17.27
2016,12,25,16,30,286.0,21.0,2.8,6.0,38.0,16.88,2.44
2016,12,25,16,45,143.0,10.5,2.95,6.0,19.0,10.01,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,2.5,32.0,128.6,0.0
2016,12,26,8,0,419.0,27.0,2.9,3.0,64.0,263.44,198.65
2016,12,26,8,15,508.5,34.0,2.95,3.5,103.0,336.01,279.43
2016,12,26,8,30,598.0,41.0,3.0,4.0,142.0,413.53,350.64
2016,12,26,8,45,650.0,46.0,3.05,4.5,182.0,470.41,401.98
2016,12,26,9,0,702.0,51.0,3.1,5.0,222.0,528.26,452.14
2016,12,26,9,15,737.5,54.0,3.1,5.5,259.0,573.31,489.97
2016,12,26,9,30,773.0,57.0,3.1,6.0,296.0,617.46,525.14
2016,12,26,9,45,794.5,60.0,3.1,6.5,328.5,650.52,550.0
2016,12,26,10,0,816.0,63.0,3.1,7.0,361.0,681.45,572.62
2016,12,26,10,15,832.5,65.0,3.05,7.5,388.5,705.06,588.89
2016,12,26,10,30,849.0,67.0,3.0,8.0,416.0,725.9,602.79
2016,12,26,10,45,861.0,68.0,3.0,8.5,437.0,739.16,611.01
2016,12,26,11,0,873.0,69.0,3.0,9.0,458.0,743.31,612.34
2016,12,26,11,15,879.5,69.5,2.95,9.0,471.5,745.51,613.18
2016,12,26,11,30,886.0,70.0,2.9,9.0,485.0,744.4,611.63
2016,12,26,11,45,890.0,70.0,2.85,9.5,491.0,737.49,604.74
2016,12,26,12,0,894.0,70.0,2.8,10.0,497.0,727.25,595.52
2016,12,26,12,15,893.0,70.0,2.7,10.0,496.0,710.2,582.11
2016,12,26,12,30,892.0,70.0,2.6,10.0,495.0,690.05,566.48
2016,12,26,12,45,888.0,69.5,2.55,10.0,486.0,664.34,546.04
2016,12,26,13,0,884.0,69.0,2.5,10.0,477.0,635.89,522.81
2016,12,26,13,15,875.5,68.0,2.45,10.0,461.0,601.59,494.66
2016,12,26,13,30,867.0,67.0,2.4,10.0,445.0,565.14,464.3
2016,12,26,13,45,853.5,66.0,2.35,10.0,422.0,526.26,431.3
2016,12,26,14,0,840.0,65.0,2.3,10.0,399.0,483.42,394.43
2016,12,26,14,15,821.5,63.0,2.15,10.0,370.0,436.18,352.91
2016,12,26,14,30,803.0,61.0,2.0,10.0,341.0,388.55,310.13
2016,12,26,14,45,776.0,58.0,1.95,10.0,306.5,336.78,263.4
2016,12,26,15,0,749.0,55.0,1.9,10.0,272.0,286.03,216.67
2016,12,26,15,15,708.5,51.5,1.85,9.0,234.0,232.73,168.51
2016,12,26,15,30,668.0,48.0,1.8,8.0,196.0,182.47,123.22
2016,12,26,15,45,606.5,42.5,1.75,7.5,156.0,130.6,79.17
2016,12,26,16,0,545.0,37.0,1.7,7.0,116.0,84.79,44.35
2016,12,26,16,15,437.5,29.0,1.8,6.5,78.5,41.36,18.82
2016,12,26,16,30,330.0,21.0,1.9,6.0,41.0,16.83,3.27
2016,12,26,16,45,165.0,10.5,2.0,5.5,20.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,4.5,30.0,114.58,0.0
2016,12,27,8,0,356.0,28.0,1.7,5.0,60.0,240.53,178.45
2016,12,27,8,15,447.0,36.0,1.65,5.5,97.5,311.3,255.49
2016,12,27,8,30,538.0,44.0,1.6,6.0,135.0,388.14,324.37
2016,12,27,8,45,597.5,48.5,1.55,6.5,174.0,446.32,375.22
2016,12,27,9,0,657.0,53.0,1.5,7.0,213.0,501.84,422.03
2016,12,27,9,15,694.0,57.0,1.35,7.5,250.0,548.06,458.72
2016,12,27,9,30,731.0,61.0,1.2,8.0,287.0,593.61,492.93
2016,12,27,9,45,760.0,62.5,1.1,8.5,320.0,629.42,517.92
2016,12,27,10,0,789.0,64.0,1.0,9.0,353.0,663.44,540.71
2016,12,27,10,15,806.0,66.0,1.1,9.5,379.5,687.19,557.47
2016,12,27,10,30,823.0,68.0,1.2,10.0,406.0,708.27,572.19
2016,12,27,10,45,832.5,70.0,1.3,10.5,426.5,720.89,580.6
2016,12,27,11,0,842.0,72.0,1.4,11.0,447.0,730.39,586.81
2016,12,27,11,15,849.0,73.0,1.4,11.0,460.5,733.59,588.53
2016,12,27,11,30,856.0,74.0,1.4,11.0,474.0,733.52,588.04
2016,12,27,11,45,859.5,74.0,1.4,11.5,480.5,726.36,581.46
2016,12,27,12,0,863.0,74.0,1.4,12.0,487.0,715.94,572.72
2016,12,27,12,15,661.5,120.5,1.3,12.0,436.5,614.89,495.1
2016,12,27,12,30,460.0,167.0,1.2,12.0,386.0,508.99,411.64
2016,12,27,12,45,449.5,166.0,1.1,12.0,377.0,487.43,394.83
2016,12,27,13,0,439.0,165.0,1.0,12.0,368.0,464.84,376.35
2016,12,27,13,15,406.0,165.0,1.0,12.0,348.0,429.05,347.84
2016,12,27,13,30,373.0,165.0,1.0,12.0,328.0,386.87,314.22
2016,12,27,13,45,354.0,158.5,1.0,12.5,307.0,354.38,287.36
2016,12,27,14,0,335.0,152.0,1.0,13.0,286.0,322.47,260.57
2016,12,27,14,15,319.5,144.5,1.0,12.5,264.5,291.83,235.35
2016,12,27,14,30,304.0,137.0,1.0,12.0,243.0,261.87,210.16
2016,12,27,14,45,292.5,124.0,1.05,12.0,218.0,228.61,181.47
2016,12,27,15,0,281.0,111.0,1.1,12.0,193.0,196.09,152.92
2016,12,27,15,15,261.0,97.5,1.15,11.5,165.5,161.78,123.08
2016,12,27,15,30,241.0,84.0,1.2,11.0,138.0,129.34,94.8
2016,12,27,15,45,214.0,68.5,1.25,10.5,109.5,96.0,66.62
2016,12,27,16,0,187.0,53.0,1.3,10.0,81.0,65.65,42.22
2016,12,27,16,15,132.5,38.5,1.35,9.5,55.0,38.29,22.67
2016,12,27,16,30,78.0,24.0,1.4,9.0,29.0,19.91,5.69
2016,12,27,16,45,39.0,12.0,1.5,9.0,14.5,11.44,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,12.5,2.35,4.5,31.5,126.24,0.0
2016,12,28,8,0,428.0,25.0,2.4,5.0,63.0,265.92,197.08
2016,12,28,8,15,515.5,31.5,2.4,5.5,101.5,336.66,277.07
2016,12,28,8,30,603.0,38.0,2.4,6.0,140.0,412.51,346.18
2016,12,28,8,45,658.5,42.0,2.4,6.5,180.0,470.3,397.58
2016,12,28,9,0,714.0,46.0,2.4,7.0,220.0,529.36,447.93
2016,12,28,9,15,748.0,49.0,2.4,7.5,257.0,573.71,484.58
2016,12,28,9,30,782.0,52.0,2.4,8.0,294.0,617.19,518.32
2016,12,28,9,45,808.5,53.5,2.45,9.0,326.5,652.15,543.45
2016,12,28,10,0,835.0,55.0,2.5,10.0,359.0,679.09,561.75
2016,12,28,10,15,850.0,56.5,2.4,10.5,386.0,701.38,576.32
2016,12,28,10,30,865.0,58.0,2.3,11.0,413.0,720.92,588.54
2016,12,28,10,45,876.0,58.5,2.25,11.5,434.0,733.24,595.5
2016,12,28,11,0,887.0,59.0,2.2,12.0,455.0,742.4,600.15
2016,12,28,11,15,893.5,59.5,2.1,12.0,468.5,744.92,600.67
2016,12,28,11,30,900.0,60.0,2.0,12.0,482.0,744.08,598.85
2016,12,28,11,45,903.0,60.5,1.9,12.5,488.5,737.26,591.66
2016,12,28,12,0,906.0,61.0,1.8,13.0,495.0,727.07,582.2
2016,12,28,12,15,905.5,61.0,1.75,13.0,494.0,710.48,569.66
2016,12,28,12,30,905.0,61.0,1.7,13.0,493.0,690.71,554.92
2016,12,28,12,45,898.0,62.0,1.7,13.5,484.5,664.78,534.68
2016,12,28,13,0,891.0,63.0,1.7,14.0,476.0,636.17,511.27
2016,12,28,13,15,884.0,62.0,1.65,14.0,460.5,602.75,484.57
2016,12,28,13,30,877.0,61.0,1.6,14.0,445.0,567.06,455.62
2016,12,28,13,45,865.0,60.0,1.6,14.0,422.5,526.64,422.65
2016,12,28,14,0,853.0,59.0,1.6,14.0,400.0,484.7,387.64
2016,12,28,14,15,836.0,57.0,1.5,13.5,371.5,438.17,348.36
2016,12,28,14,30,819.0,55.0,1.4,13.0,343.0,391.05,307.5
2016,12,28,14,45,794.0,53.0,1.3,13.0,309.5,341.17,262.91
2016,12,28,15,0,769.0,51.0,1.2,13.0,276.0,291.23,217.48
2016,12,28,15,15,731.5,47.5,1.15,12.0,238.0,237.63,169.74
2016,12,28,15,30,694.0,44.0,1.1,11.0,200.0,186.7,124.34
2016,12,28,15,45,635.0,39.5,1.1,10.5,160.5,134.6,80.35
2016,12,28,16,0,576.0,35.0,1.1,10.0,121.0,88.2,45.09
2016,12,28,16,15,474.5,28.0,1.1,9.5,83.0,43.75,18.92
2016,12,28,16,30,373.0,21.0,1.1,9.0,45.0,18.18,5.46
2016,12,28,16,45,186.5,10.5,1.15,9.0,22.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,180.5,14.5,3.3,5.5,30.0,115.83,0.0
2016,12,29,8,0,361.0,29.0,3.4,6.0,60.0,243.51,179.36
2016,12,29,8,15,455.5,36.5,3.45,6.0,98.5,315.94,260.37
2016,12,29,8,30,550.0,44.0,3.5,6.0,137.0,394.51,332.71
2016,12,29,8,45,608.0,49.5,3.55,6.5,177.0,453.58,385.77
2016,12,29,9,0,666.0,55.0,3.6,7.0,217.0,509.5,434.53
2016,12,29,9,15,704.0,59.0,3.6,7.5,254.5,556.87,474.32
2016,12,29,9,30,742.0,63.0,3.6,8.0,292.0,603.56,511.99
2016,12,29,9,45,755.0,68.5,3.65,8.5,323.0,633.37,534.53
2016,12,29,10,0,768.0,74.0,3.7,9.0,354.0,660.84,554.77
2016,12,29,10,15,787.0,76.0,3.6,9.5,381.5,686.08,572.36
2016,12,29,10,30,806.0,78.0,3.5,10.0,409.0,708.71,587.61
2016,12,29,10,45,822.0,78.5,3.45,10.5,431.0,724.49,597.62
2016,12,29,11,0,838.0,79.0,3.4,11.0,453.0,737.22,605.28
2016,12,29,11,15,845.5,80.0,3.25,11.5,467.0,740.98,605.7
2016,12,29,11,30,853.0,81.0,3.1,12.0,481.0,741.46,603.77
2016,12,29,11,45,859.0,80.5,3.0,12.5,488.5,735.73,597.55
2016,12,29,12,0,865.0,80.0,2.9,13.0,496.0,726.67,589.02
2016,12,29,12,15,864.5,80.0,2.8,13.0,495.0,710.3,576.24
2016,12,29,12,30,864.0,80.0,2.7,13.0,494.0,690.85,561.24
2016,12,29,12,45,871.0,76.5,2.6,13.0,487.5,669.33,543.76
2016,12,29,13,0,878.0,73.0,2.5,13.0,481.0,644.56,523.55
2016,12,29,13,15,870.0,72.0,2.4,13.0,465.5,610.44,495.73
2016,12,29,13,30,862.0,71.0,2.3,13.0,450.0,574.12,465.77
2016,12,29,13,45,851.0,69.5,2.25,13.5,427.5,533.65,431.39
2016,12,29,14,0,840.0,68.0,2.2,14.0,405.0,491.64,395.12
2016,12,29,14,15,821.5,66.0,2.1,13.5,376.0,444.41,355.2
2016,12,29,14,30,803.0,64.0,2.0,13.0,347.0,396.75,313.83
2016,12,29,14,45,776.5,61.0,1.9,13.0,313.0,345.07,267.74
2016,12,29,15,0,750.0,58.0,1.8,13.0,279.0,294.33,221.6
2016,12,29,15,15,710.0,54.0,1.7,12.0,240.5,240.37,173.49
2016,12,29,15,30,670.0,50.0,1.6,11.0,202.0,189.39,128.02
2016,12,29,15,45,607.5,44.5,1.5,10.5,162.0,136.87,83.65
2016,12,29,16,0,545.0,39.0,1.4,10.0,122.0,90.5,48.18
2016,12,29,16,15,439.0,31.0,1.45,9.5,84.0,44.85,20.3
2016,12,29,16,30,333.0,23.0,1.5,9.0,46.0,18.46,6.29
2016,12,29,16,45,166.5,11.5,1.6,8.5,23.0,10.96,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,161.0,14.5,0.7,6.5,28.5,106.71,0.0
2016,12,30,8,0,322.0,29.0,0.6,7.0,57.0,223.98,162.15
2016,12,30,8,15,415.5,37.5,0.55,7.0,94.5,295.53,238.77
2016,12,30,8,30,509.0,46.0,0.5,7.0,132.0,373.39,307.11
2016,12,30,8,45,563.5,52.5,0.45,7.5,170.5,430.42,355.27
2016,12,30,9,0,618.0,59.0,0.4,8.0,209.0,489.1,402.62
2016,12,30,9,15,656.5,63.0,0.55,8.5,245.5,535.12,440.24
2016,12,30,9,30,695.0,67.0,0.7,9.0,282.0,580.79,476.57
2016,12,30,9,45,733.5,67.5,0.85,9.5,316.0,617.31,504.57
2016,12,30,10,0,772.0,68.0,1.0,10.0,350.0,656.93,534.05
2016,12,30,10,15,789.5,70.5,1.15,10.5,377.5,681.78,552.04
2016,12,30,10,30,807.0,73.0,1.3,11.0,405.0,704.02,568.06
2016,12,30,10,45,816.5,75.0,1.45,11.5,425.5,716.85,577.03
2016,12,30,11,0,826.0,77.0,1.6,12.0,446.0,726.62,583.8
2016,12,30,11,15,833.5,78.0,1.6,12.0,460.0,730.52,586.04
2016,12,30,11,30,841.0,79.0,1.6,12.0,474.0,731.19,586.08
2016,12,30,11,45,844.0,79.5,1.65,12.5,480.5,724.68,580.38
2016,12,30,12,0,847.0,80.0,1.7,13.0,487.0,714.94,572.51
2016,12,30,12,15,847.0,79.5,1.7,13.0,486.5,698.74,560.63
2016,12,30,12,30,847.0,79.0,1.7,13.0,486.0,679.5,546.63
2016,12,30,12,45,844.0,78.5,1.75,13.5,478.0,655.34,527.25
2016,12,30,13,0,841.0,78.0,1.8,14.0,470.0,628.47,505.57
2016,12,30,13,15,833.0,77.0,1.85,13.5,455.0,595.47,480.67
2016,12,30,13,30,825.0,76.0,1.9,13.0,440.0,560.37,453.48
2016,12,30,13,45,812.5,74.5,2.0,13.0,417.5,520.43,421.14
2016,12,30,14,0,800.0,73.0,2.1,13.0,395.0,479.14,386.8
2016,12,30,14,15,781.0,70.5,2.15,13.0,367.0,432.77,347.31
2016,12,30,14,30,762.0,68.0,2.2,13.0,339.0,386.12,306.52
2016,12,30,14,45,732.5,65.5,2.3,13.0,305.0,335.7,261.88
2016,12,30,15,0,703.0,63.0,2.4,13.0,271.0,286.58,217.41
2016,12,30,15,15,662.0,59.0,2.35,12.0,234.0,233.98,170.53
2016,12,30,15,30,621.0,55.0,2.3,11.0,197.0,184.94,126.77
2016,12,30,15,45,546.0,50.0,2.25,10.5,157.0,133.19,83.5
2016,12,30,16,0,471.0,45.0,2.2,10.0,117.0,88.96,49.9
2016,12,30,16,15,366.0,35.5,2.2,9.5,80.5,47.04,23.65
2016,12,30,16,30,261.0,26.0,2.2,9.0,44.0,21.21,8.74
2016,12,30,16,45,130.5,13.0,2.25,9.0,22.0,12.39,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
